Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,317.0,93.0,0.9,15.0,177.0,293.53,238.71
2016,1,11,15,45,294.5,79.0,0.85,14.5,146.5,262.57,213.06
2016,1,11,16,0,272.0,65.0,0.8,14.0,116.0,231.32,186.27
2016,1,11,16,15,231.0,50.0,0.85,13.5,85.5,190.0,150.41
2016,1,11,16,30,190.0,35.0,0.9,13.0,55.0,149.87,112.44
2016,1,11,16,45,95.0,17.5,0.95,13.0,27.5,75.57,23.6
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,7,45,199.5,14.5,2.0,9.5,34.0,11.14,0.0
2016,1,12,8,0,399.0,29.0,2.1,10.0,68.0,22.97,13.46
2016,1,12,8,15,486.5,36.0,2.05,10.0,107.5,27.52,18.69
2016,1,12,8,30,574.0,43.0,2.0,10.0,147.0,34.98,25.79
2016,1,12,8,45,627.5,48.0,1.95,10.5,188.0,37.88,28.62
2016,1,12,9,0,681.0,53.0,1.9,11.0,229.0,40.8,31.34
2016,1,12,9,15,716.0,56.5,1.75,11.5,267.5,42.36,32.75
2016,1,12,9,30,751.0,60.0,1.6,12.0,306.0,73.64,39.22
2016,1,12,9,45,674.0,79.5,1.45,12.5,318.0,117.58,67.55
2016,1,12,10,0,597.0,99.0,1.3,13.0,330.0,157.89,101.39
2016,1,12,10,15,454.5,136.5,1.35,13.5,319.5,193.12,137.05
2016,1,12,10,30,312.0,174.0,1.4,14.0,309.0,217.61,163.9
2016,1,12,10,45,284.0,188.0,1.5,14.5,316.0,238.27,182.79
2016,1,12,11,0,256.0,202.0,1.6,15.0,323.0,256.42,199.25
2016,1,12,11,15,357.5,189.5,1.6,15.0,364.5,293.51,228.21
2016,1,12,11,30,459.0,177.0,1.6,15.0,406.0,337.27,263.02
2016,1,12,11,45,479.0,175.5,1.6,15.5,417.5,362.83,284.18
2016,1,12,12,0,499.0,174.0,1.6,16.0,429.0,388.3,305.07
2016,1,12,12,15,371.0,200.0,1.6,16.0,389.5,367.08,290.34
2016,1,12,12,30,243.0,226.0,1.6,16.0,350.0,341.37,271.23
2016,1,12,12,45,259.5,220.0,1.6,16.0,351.5,352.87,281.2
2016,1,12,13,0,276.0,214.0,1.6,16.0,353.0,364.03,290.69
2016,1,12,13,15,301.5,203.5,1.55,16.0,351.0,375.04,300.07
2016,1,12,13,30,327.0,193.0,1.5,16.0,349.0,385.46,308.97
2016,1,12,13,45,412.0,167.5,1.45,16.0,355.0,420.17,337.21
2016,1,12,14,0,497.0,142.0,1.4,16.0,361.0,447.64,359.64
2016,1,12,14,15,483.0,135.5,1.3,16.0,337.5,436.56,351.17
2016,1,12,14,30,469.0,129.0,1.2,16.0,314.0,423.68,341.4
2016,1,12,14,45,454.0,119.5,1.1,16.0,285.5,405.23,327.17
2016,1,12,15,0,439.0,110.0,1.0,16.0,257.0,385.24,311.44
2016,1,12,15,15,420.0,98.5,1.0,15.5,225.0,359.37,291.64
2016,1,12,15,30,401.0,87.0,1.0,15.0,193.0,332.38,270.25
2016,1,12,15,45,364.5,75.0,1.0,14.5,159.5,294.82,239.49
2016,1,12,16,0,328.0,63.0,1.0,14.0,126.0,257.39,207.78
2016,1,12,16,15,277.5,49.5,1.0,13.5,93.0,211.92,168.39
2016,1,12,16,30,227.0,36.0,1.0,13.0,60.0,168.21,127.5
2016,1,12,16,45,113.5,23.0,1.05,13.0,35.0,93.36,37.93
2016,1,12,17,0,0.0,10.0,1.1,13.0,10.0,9.53,0.0
2016,1,12,17,15,0.0,5.0,1.1,12.5,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,82.0,17.5,2.9,12.5,25.5,13.7,0.0
2016,1,13,8,0,164.0,35.0,3.1,13.0,51.0,27.28,16.85
2016,1,13,8,15,210.5,50.0,3.2,13.0,81.5,38.39,27.9
2016,1,13,8,30,257.0,65.0,3.3,13.0,112.0,49.13,37.96
2016,1,13,8,45,281.0,80.0,3.45,13.5,143.0,59.49,47.44
2016,1,13,9,0,305.0,95.0,3.6,14.0,174.0,69.52,56.47
2016,1,13,9,15,322.0,109.0,3.8,14.0,204.0,82.87,68.4
2016,1,13,9,30,339.0,123.0,4.0,14.0,234.0,108.07,78.05
2016,1,13,9,45,351.5,132.5,4.25,14.5,258.5,136.11,95.58
2016,1,13,10,0,364.0,142.0,4.5,15.0,283.0,161.66,114.49
2016,1,13,10,15,444.0,138.0,4.55,15.0,323.5,192.79,137.36
2016,1,13,10,30,524.0,134.0,4.6,15.0,364.0,230.07,166.99
2016,1,13,10,45,573.5,129.0,4.7,15.0,391.5,265.14,197.07
2016,1,13,11,0,623.0,124.0,4.8,15.0,419.0,301.64,228.92
2016,1,13,11,15,469.5,166.0,4.85,15.0,392.5,311.74,243.39
2016,1,13,11,30,316.0,208.0,4.9,15.0,366.0,310.49,246.71
2016,1,13,11,45,274.0,218.0,4.95,15.0,356.5,316.13,253.06
2016,1,13,12,0,232.0,228.0,5.0,15.0,347.0,316.61,254.72
2016,1,13,12,15,250.5,226.0,4.95,14.5,354.5,335.59,271.31
2016,1,13,12,30,269.0,224.0,4.9,14.0,362.0,352.64,286.37
2016,1,13,12,45,153.0,214.0,4.9,14.0,292.5,288.21,234.54
2016,1,13,13,0,37.0,204.0,4.9,14.0,223.0,217.08,176.0
2016,1,13,13,15,32.5,196.0,4.8,14.0,212.5,209.05,169.66
2016,1,13,13,30,28.0,188.0,4.7,14.0,202.0,200.66,162.91
2016,1,13,13,45,146.0,186.5,4.6,14.0,252.0,275.27,226.07
2016,1,13,14,0,264.0,185.0,4.5,14.0,302.0,352.63,290.54
2016,1,13,14,15,502.5,134.5,4.3,13.5,339.5,447.87,370.7
2016,1,13,14,30,741.0,84.0,4.1,13.0,377.0,536.59,444.07
2016,1,13,14,45,719.0,80.0,3.95,13.0,344.0,518.4,429.28
2016,1,13,15,0,697.0,76.0,3.8,13.0,311.0,497.96,412.8
2016,1,13,15,15,659.5,71.5,3.25,12.5,273.0,466.31,386.78
2016,1,13,15,30,622.0,67.0,2.7,12.0,235.0,433.32,358.89
2016,1,13,15,45,583.0,59.5,2.2,12.0,196.0,395.12,325.34
2016,1,13,16,0,544.0,52.0,1.7,12.0,157.0,356.43,290.25
2016,1,13,16,15,456.0,44.0,1.55,11.0,117.0,293.6,236.22
2016,1,13,16,30,368.0,36.0,1.4,10.0,77.0,233.71,181.0
2016,1,13,16,45,184.0,25.0,1.25,9.5,45.5,127.51,62.81
2016,1,13,17,0,0.0,14.0,1.1,9.0,14.0,13.34,0.0
2016,1,13,17,15,0.0,7.0,1.1,9.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,76.5,17.0,1.15,9.5,24.5,13.28,0.0
2016,1,14,8,0,153.0,34.0,1.2,10.0,49.0,26.43,16.5
2016,1,14,8,15,185.5,50.5,1.35,10.0,78.0,40.66,30.32
2016,1,14,8,30,218.0,67.0,1.5,10.0,107.0,53.02,41.94
2016,1,14,8,45,240.5,82.0,1.7,10.5,136.5,63.93,52.02
2016,1,14,9,0,263.0,97.0,1.9,11.0,166.0,74.53,61.62
2016,1,14,9,15,273.5,112.0,1.95,11.0,193.5,84.78,70.88
2016,1,14,9,30,284.0,127.0,2.0,11.0,221.0,108.94,80.88
2016,1,14,9,45,291.5,139.5,2.15,11.5,245.0,136.26,98.99
2016,1,14,10,0,299.0,152.0,2.3,12.0,269.0,164.08,120.38
2016,1,14,10,15,277.0,168.0,2.3,12.0,282.5,189.78,142.99
2016,1,14,10,30,255.0,184.0,2.3,12.0,296.0,213.44,164.41
2016,1,14,10,45,334.0,180.5,2.35,12.5,335.0,245.94,189.55
2016,1,14,11,0,413.0,177.0,2.4,13.0,374.0,283.17,219.26
2016,1,14,11,15,232.0,194.5,2.45,13.0,306.0,255.45,202.45
2016,1,14,11,30,51.0,212.0,2.5,13.0,238.0,212.87,171.34
2016,1,14,11,45,50.0,215.0,2.55,13.0,241.0,218.91,176.57
2016,1,14,12,0,49.0,218.0,2.6,13.0,244.0,224.75,181.49
2016,1,14,12,15,62.0,222.5,2.65,13.0,255.0,238.46,192.83
2016,1,14,12,30,75.0,227.0,2.7,13.0,266.0,252.83,204.75
2016,1,14,12,45,72.0,223.5,2.8,13.0,260.5,251.7,204.12
2016,1,14,13,0,69.0,220.0,2.9,13.0,255.0,250.19,203.22
2016,1,14,13,15,59.5,210.5,2.9,13.0,240.0,238.65,194.06
2016,1,14,13,30,50.0,201.0,2.9,13.0,225.0,226.48,184.34
2016,1,14,13,45,25.0,148.0,2.95,13.0,160.0,159.5,129.23
2016,1,14,14,0,0.0,95.0,3.0,13.0,95.0,88.96,70.09
2016,1,14,14,15,0.0,100.5,2.85,12.5,100.5,94.61,75.18
2016,1,14,14,30,0.0,106.0,2.7,12.0,106.0,100.57,80.49
2016,1,14,14,45,0.0,95.5,2.55,12.0,95.5,90.56,72.09
2016,1,14,15,0,0.0,85.0,2.4,12.0,85.0,80.5,63.62
2016,1,14,15,15,0.0,74.5,2.15,12.0,74.5,70.39,55.03
2016,1,14,15,30,0.0,64.0,1.9,12.0,64.0,60.25,46.31
2016,1,14,15,45,0.0,52.5,1.7,12.0,52.5,48.99,36.54
2016,1,14,16,0,0.0,41.0,1.5,12.0,41.0,38.09,26.99
2016,1,14,16,15,0.0,30.5,1.65,12.0,30.5,28.31,18.33
2016,1,14,16,30,0.0,20.0,1.8,12.0,20.0,18.55,9.56
2016,1,14,16,45,0.0,11.5,1.95,12.0,11.5,10.65,0.71
2016,1,14,17,0,0.0,3.0,2.1,12.0,3.0,2.86,0.0
2016,1,14,17,15,0.0,1.5,2.3,12.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,15,7,45,163.5,16.5,0.25,11.0,33.0,12.84,0.0
2016,1,15,8,0,327.0,33.0,0.2,11.0,66.0,26.57,16.69
2016,1,15,8,15,417.0,41.5,0.3,11.0,105.0,32.28,22.93
2016,1,15,8,30,507.0,50.0,0.4,11.0,144.0,37.85,28.35
2016,1,15,8,45,563.0,56.0,0.5,11.5,184.0,41.04,31.42
2016,1,15,9,0,619.0,62.0,0.6,12.0,224.0,44.22,34.35
2016,1,15,9,15,656.5,66.5,0.7,12.0,262.5,46.12,36.09
2016,1,15,9,30,694.0,71.0,0.8,12.0,301.0,77.81,43.52
2016,1,15,9,45,708.0,77.0,0.9,12.5,333.0,119.91,67.76
2016,1,15,10,0,722.0,83.0,1.0,13.0,365.0,162.6,99.59
2016,1,15,10,15,681.5,95.0,1.05,13.0,377.5,200.94,134.04
2016,1,15,10,30,641.0,107.0,1.1,13.0,390.0,234.91,166.26
2016,1,15,10,45,613.5,121.5,1.2,13.0,403.5,270.3,199.28
2016,1,15,11,0,586.0,136.0,1.3,13.0,417.0,302.57,229.33
2016,1,15,11,15,579.0,143.0,1.3,13.0,428.5,331.96,255.87
2016,1,15,11,30,572.0,150.0,1.3,13.0,440.0,357.81,279.08
2016,1,15,11,45,495.5,173.5,1.35,13.5,427.5,369.85,291.08
2016,1,15,12,0,419.0,197.0,1.4,14.0,415.0,376.22,297.74
2016,1,15,12,15,324.5,214.5,1.3,14.0,383.5,360.52,286.7
2016,1,15,12,30,230.0,232.0,1.2,14.0,352.0,338.21,269.83
2016,1,15,12,45,188.0,231.0,1.15,14.0,328.5,323.45,258.78
2016,1,15,13,0,146.0,230.0,1.1,14.0,305.0,306.43,245.61
2016,1,15,13,15,479.0,157.5,1.0,14.0,392.0,434.54,348.67
2016,1,15,13,30,812.0,85.0,0.9,14.0,479.0,559.55,444.93
2016,1,15,13,45,804.5,82.0,0.8,14.0,458.0,561.47,445.39
2016,1,15,14,0,797.0,79.0,0.7,14.0,437.0,560.5,444.78
2016,1,15,14,15,779.5,77.0,0.65,14.0,409.0,551.97,438.82
2016,1,15,14,30,762.0,75.0,0.6,14.0,381.0,540.7,430.69
2016,1,15,14,45,745.0,70.5,0.6,14.5,348.5,524.35,418.28
2016,1,15,15,0,728.0,66.0,0.6,15.0,316.0,505.58,403.73
2016,1,15,15,15,692.5,62.0,0.5,14.5,278.0,474.76,380.13
2016,1,15,15,30,657.0,58.0,0.4,14.0,240.0,442.41,354.67
2016,1,15,15,45,608.5,53.0,0.35,14.0,200.0,404.17,323.4
2016,1,15,16,0,560.0,48.0,0.3,14.0,160.0,363.03,288.75
2016,1,15,16,15,479.5,41.0,0.35,13.5,120.0,304.29,240.05
2016,1,15,16,30,399.0,34.0,0.4,13.0,80.0,248.25,190.3
2016,1,15,16,45,262.5,23.0,0.45,13.0,48.0,163.07,95.38
2016,1,15,17,0,126.0,12.0,0.5,13.0,16.0,62.07,0.0
2016,1,15,17,15,63.0,6.0,0.55,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,11.0,2.85,12.0,11.0,10.19,0.0
2016,1,16,8,0,0.0,22.0,2.9,12.0,22.0,20.42,11.43
2016,1,16,8,15,0.0,35.5,2.85,12.5,35.5,32.88,23.21
2016,1,16,8,30,0.0,49.0,2.8,13.0,49.0,44.86,34.24
2016,1,16,8,45,0.0,63.0,2.8,13.5,63.0,57.12,45.38
2016,1,16,9,0,0.0,77.0,2.8,14.0,77.0,69.23,56.23
2016,1,16,9,15,0.0,90.5,2.75,14.0,90.5,80.81,66.56
2016,1,16,9,30,0.0,104.0,2.7,14.0,104.0,92.82,73.56
2016,1,16,9,45,6.5,124.5,2.7,14.5,127.0,111.23,88.52
2016,1,16,10,0,13.0,145.0,2.7,15.0,150.0,130.48,103.92
2016,1,16,10,15,17.5,157.0,2.65,15.0,164.5,143.3,114.18
2016,1,16,10,30,22.0,169.0,2.6,15.0,179.0,156.55,124.82
2016,1,16,10,45,39.5,186.0,2.6,15.5,205.0,175.51,139.51
2016,1,16,11,0,57.0,203.0,2.6,16.0,231.0,198.93,157.9
2016,1,16,11,15,35.0,193.5,2.55,16.0,211.0,187.54,149.18
2016,1,16,11,30,13.0,184.0,2.5,16.0,191.0,173.99,138.53
2016,1,16,11,45,26.5,199.0,2.5,16.0,213.0,194.47,155.06
2016,1,16,12,0,40.0,214.0,2.5,16.0,235.0,217.18,173.36
2016,1,16,12,15,102.0,226.0,2.4,16.0,279.5,260.88,208.52
2016,1,16,12,30,164.0,238.0,2.3,16.0,324.0,311.35,248.9
2016,1,16,12,45,82.0,187.0,2.25,16.5,230.0,221.54,176.99
2016,1,16,13,0,0.0,136.0,2.2,17.0,136.0,127.5,100.17
2016,1,16,13,15,193.0,162.0,2.1,17.0,256.0,274.56,221.56
2016,1,16,13,30,386.0,188.0,2.0,17.0,376.0,416.43,334.17
2016,1,16,13,45,266.5,193.5,1.95,17.0,321.0,359.87,288.85
2016,1,16,14,0,147.0,199.0,1.9,17.0,266.0,293.77,236.11
2016,1,16,14,15,73.5,124.0,1.8,17.0,157.5,172.24,138.44
2016,1,16,14,30,0.0,49.0,1.7,17.0,49.0,45.53,32.82
2016,1,16,14,45,0.0,45.0,1.6,17.0,45.0,41.8,29.82
2016,1,16,15,0,0.0,41.0,1.5,17.0,41.0,38.07,26.71
2016,1,16,15,15,0.0,36.0,1.3,16.5,36.0,33.42,22.85
2016,1,16,15,30,0.0,31.0,1.1,16.0,31.0,28.76,18.93
2016,1,16,15,45,0.0,25.5,0.9,15.5,25.5,23.65,14.57
2016,1,16,16,0,0.0,20.0,0.7,15.0,20.0,18.54,10.15
2016,1,16,16,15,0.0,15.0,0.75,14.5,15.0,13.89,6.08
2016,1,16,16,30,0.0,10.0,0.8,14.0,10.0,9.26,1.97
2016,1,16,16,45,0.0,6.0,0.85,14.0,6.0,5.55,0.0
2016,1,16,17,0,0.0,2.0,0.9,14.0,2.0,1.91,0.0
2016,1,16,17,15,0.0,1.0,0.9,13.5,1.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,5.0,2.7,14.0,5.0,4.62,0.0
2016,1,17,8,0,0.0,10.0,2.7,14.0,10.0,9.26,2.07
2016,1,17,8,15,0.0,16.5,2.75,14.0,16.5,15.29,7.73
2016,1,17,8,30,0.0,23.0,2.8,14.0,23.0,21.32,13.3
2016,1,17,8,45,0.0,29.5,2.85,14.5,29.5,27.37,18.8
2016,1,17,9,0,0.0,36.0,2.9,15.0,36.0,33.42,24.24
2016,1,17,9,15,0.0,42.0,2.95,15.0,42.0,39.0,29.26
2016,1,17,9,30,0.0,48.0,3.0,15.0,48.0,44.6,32.5
2016,1,17,9,45,0.0,53.0,3.1,15.0,53.0,49.26,36.42
2016,1,17,10,0,0.0,58.0,3.2,15.0,58.0,53.93,40.32
2016,1,17,10,15,0.0,67.5,3.2,15.0,67.5,62.8,47.74
2016,1,17,10,30,0.0,77.0,3.2,15.0,77.0,71.68,55.14
2016,1,17,10,45,0.0,67.5,3.2,15.5,67.5,62.81,47.49
2016,1,17,11,0,0.0,58.0,3.2,16.0,58.0,53.94,39.9
2016,1,17,11,15,0.0,75.0,3.2,16.0,75.0,69.82,53.15
2016,1,17,11,30,0.0,92.0,3.2,16.0,92.0,85.63,66.26
2016,1,17,11,45,0.0,110.5,3.2,16.0,110.5,102.71,80.37
2016,1,17,12,0,0.0,129.0,3.2,16.0,129.0,119.93,94.54
2016,1,17,12,15,15.0,169.0,3.1,16.0,177.0,164.52,131.1
2016,1,17,12,30,30.0,209.0,3.0,16.0,225.0,213.33,170.73
2016,1,17,12,45,18.0,193.0,2.95,16.0,202.5,190.77,152.39
2016,1,17,13,0,6.0,177.0,2.9,16.0,180.0,170.04,135.56
2016,1,17,13,15,3.0,139.5,2.85,16.0,141.0,132.85,105.24
2016,1,17,13,30,0.0,102.0,2.8,16.0,102.0,95.38,74.39
2016,1,17,13,45,0.0,74.5,2.75,16.0,74.5,69.35,52.81
2016,1,17,14,0,0.0,47.0,2.7,16.0,47.0,43.68,31.35
2016,1,17,14,15,0.0,63.0,2.65,15.5,63.0,58.6,44.08
2016,1,17,14,30,0.0,79.0,2.6,15.0,79.0,73.65,56.94
2016,1,17,14,45,0.0,72.0,2.55,15.0,72.0,67.0,51.4
2016,1,17,15,0,0.0,65.0,2.5,15.0,65.0,60.46,45.94
2016,1,17,15,15,0.0,57.5,2.3,14.5,57.5,53.46,40.12
2016,1,17,15,30,0.0,50.0,2.1,14.0,50.0,46.46,34.22
2016,1,17,15,45,0.0,41.5,1.95,14.0,41.5,38.54,27.38
2016,1,17,16,0,0.0,33.0,1.8,14.0,33.0,30.63,20.48
2016,1,17,16,15,0.0,25.0,1.75,14.0,25.0,23.19,13.93
2016,1,17,16,30,0.0,17.0,1.7,14.0,17.0,15.75,7.34
2016,1,17,16,45,0.0,10.5,1.65,14.0,10.5,9.72,1.17
2016,1,17,17,0,0.0,4.0,1.6,14.0,4.0,3.81,0.0
2016,1,17,17,15,0.0,2.0,1.65,14.0,2.0,1.91,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,200.0,15.0,0.5,12.5,36.0,11.42,0.0
2016,1,18,8,0,400.0,30.0,0.6,13.0,72.0,23.57,14.2
2016,1,18,8,15,485.5,37.5,0.65,13.5,112.5,28.52,19.41
2016,1,18,8,30,571.0,45.0,0.7,14.0,153.0,33.34,24.01
2016,1,18,8,45,627.0,49.5,0.8,14.5,195.0,38.85,29.08
2016,1,18,9,0,683.0,54.0,0.9,15.0,237.0,41.27,31.28
2016,1,18,9,15,718.0,57.5,1.0,15.5,276.0,42.8,32.6
2016,1,18,9,30,753.0,61.0,1.1,16.0,315.0,78.01,40.49
2016,1,18,9,45,773.0,64.5,1.2,16.5,349.5,121.29,64.85
2016,1,18,10,0,793.0,68.0,1.3,17.0,384.0,165.59,97.47
2016,1,18,10,15,809.0,70.0,1.45,17.0,412.5,208.61,133.4
2016,1,18,10,30,825.0,72.0,1.6,17.0,441.0,251.8,171.41
2016,1,18,10,45,832.0,74.5,1.8,17.0,463.0,292.93,208.81
2016,1,18,11,0,839.0,77.0,2.0,17.0,485.0,333.03,245.35
2016,1,18,11,15,845.5,78.0,2.15,17.0,500.5,370.35,279.25
2016,1,18,11,30,852.0,79.0,2.3,17.0,516.0,406.21,311.46
2016,1,18,11,45,656.5,135.0,2.45,17.5,475.0,406.41,316.24
2016,1,18,12,0,461.0,191.0,2.6,18.0,434.0,391.92,307.71
2016,1,18,12,15,349.5,213.5,2.55,17.5,398.0,373.37,295.4
2016,1,18,12,30,238.0,236.0,2.5,17.0,362.0,347.36,276.28
2016,1,18,12,45,279.5,226.0,2.45,17.0,372.5,372.06,296.61
2016,1,18,13,0,321.0,216.0,2.4,17.0,383.0,393.7,314.4
2016,1,18,13,15,461.0,176.5,2.3,17.0,408.5,446.95,357.52
2016,1,18,13,30,601.0,137.0,2.2,17.0,434.0,499.59,399.71
2016,1,18,13,45,322.5,162.5,2.15,17.0,321.0,360.96,290.72
2016,1,18,14,0,44.0,188.0,2.1,17.0,208.0,214.6,171.63
2016,1,18,14,15,104.5,182.5,1.9,16.5,226.5,254.62,205.78
2016,1,18,14,30,165.0,177.0,1.7,16.0,245.0,287.58,233.47
2016,1,18,14,45,154.0,162.5,1.55,16.0,222.0,267.46,217.29
2016,1,18,15,0,143.0,148.0,1.4,16.0,199.0,246.76,200.69
2016,1,18,15,15,135.0,132.0,1.2,15.5,176.0,225.51,183.75
2016,1,18,15,30,127.0,116.0,1.0,15.0,153.0,203.81,166.08
2016,1,18,15,45,115.0,98.5,0.8,15.0,128.0,177.63,144.01
2016,1,18,16,0,103.0,81.0,0.6,15.0,103.0,151.22,121.34
2016,1,18,16,15,85.5,63.0,0.6,14.5,78.5,121.13,95.53
2016,1,18,16,30,68.0,45.0,0.6,14.0,54.0,90.89,68.93
2016,1,18,16,45,34.0,29.0,0.65,14.0,33.5,55.99,34.75
2016,1,18,17,0,0.0,13.0,0.7,14.0,13.0,12.39,0.0
2016,1,18,17,15,0.0,6.5,0.7,14.0,6.5,6.2,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.5,4.4,14.0,10.5,9.73,0.0
2016,1,19,8,0,0.0,21.0,4.5,14.0,21.0,19.48,10.68
2016,1,19,8,15,0.0,33.0,4.65,14.0,33.0,30.65,21.16
2016,1,19,8,30,0.0,45.0,4.8,14.0,45.0,41.65,31.29
2016,1,19,8,45,0.0,58.0,5.0,14.5,58.0,53.17,41.72
2016,1,19,9,0,0.0,71.0,5.2,15.0,71.0,64.57,51.9
2016,1,19,9,15,0.0,83.5,5.2,15.0,83.5,75.44,61.59
2016,1,19,9,30,0.0,96.0,5.2,15.0,96.0,86.61,68.09
2016,1,19,9,45,0.0,105.0,5.25,15.5,105.0,95.04,74.96
2016,1,19,10,0,0.0,114.0,5.3,16.0,114.0,103.46,81.75
2016,1,19,10,15,255.5,128.5,5.3,16.0,243.5,156.08,114.73
2016,1,19,10,30,511.0,143.0,5.3,16.0,373.0,238.42,174.29
2016,1,19,10,45,255.5,131.0,5.3,16.5,246.0,185.14,140.97
2016,1,19,11,0,0.0,119.0,5.3,17.0,119.0,109.87,86.17
2016,1,19,11,15,29.0,170.0,5.35,17.0,185.0,165.23,131.23
2016,1,19,11,30,58.0,221.0,5.4,17.0,251.0,223.96,178.71
2016,1,19,11,45,29.0,156.0,5.5,17.0,171.0,157.1,124.62
2016,1,19,12,0,0.0,91.0,5.6,17.0,91.0,84.76,65.17
2016,1,19,12,15,26.0,158.5,5.45,16.5,172.5,161.62,128.88
2016,1,19,12,30,52.0,226.0,5.3,16.0,254.0,240.75,193.76
2016,1,19,12,45,28.0,199.5,5.2,16.0,214.5,205.54,165.01
2016,1,19,13,0,4.0,173.0,5.1,16.0,175.0,165.05,131.79
2016,1,19,13,15,28.0,191.5,4.9,16.0,205.5,201.92,162.45
2016,1,19,13,30,52.0,210.0,4.7,16.0,236.0,236.98,191.41
2016,1,19,13,45,179.5,199.5,4.55,16.0,283.5,310.18,252.76
2016,1,19,14,0,307.0,189.0,4.4,16.0,331.0,385.9,315.24
2016,1,19,14,15,195.5,182.5,4.25,15.5,271.0,308.95,252.89
2016,1,19,14,30,84.0,176.0,4.1,15.0,211.0,230.83,188.54
2016,1,19,14,45,165.5,159.5,4.0,15.0,221.0,271.02,223.2
2016,1,19,15,0,247.0,143.0,3.9,15.0,231.0,310.23,256.38
2016,1,19,15,15,221.5,131.5,3.55,14.5,204.0,283.17,234.21
2016,1,19,15,30,196.0,120.0,3.2,14.0,177.0,256.04,211.74
2016,1,19,15,45,176.0,103.0,2.9,14.0,148.5,225.07,185.37
2016,1,19,16,0,156.0,86.0,2.6,14.0,120.0,194.01,158.41
2016,1,19,16,15,126.0,68.0,2.25,13.5,91.0,148.55,119.27
2016,1,19,16,30,96.0,50.0,1.9,13.0,62.0,111.86,86.73
2016,1,19,16,45,48.0,33.0,1.6,13.0,39.0,69.29,45.79
2016,1,19,17,0,0.0,16.0,1.3,13.0,16.0,15.59,0.0
2016,1,19,17,15,0.0,8.0,1.15,12.5,8.0,7.63,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,45,41.0,19.0,0.85,10.5,23.5,16.83,2.48
2016,1,20,8,0,82.0,38.0,0.9,11.0,47.0,30.94,20.72
2016,1,20,8,15,101.5,56.0,1.0,11.0,72.5,46.52,35.53
2016,1,20,8,30,121.0,74.0,1.1,11.0,98.0,60.38,48.43
2016,1,20,8,45,136.0,91.5,1.25,11.5,124.0,73.52,60.42
2016,1,20,9,0,151.0,109.0,1.4,12.0,150.0,86.32,71.88
2016,1,20,9,15,159.5,124.5,1.35,12.5,174.0,97.47,81.66
2016,1,20,9,30,168.0,140.0,1.3,13.0,198.0,119.16,91.18
2016,1,20,9,45,163.5,157.0,1.3,13.5,218.5,142.98,108.57
2016,1,20,10,0,159.0,174.0,1.3,14.0,239.0,166.45,127.18
2016,1,20,10,15,104.0,180.5,1.25,14.5,224.0,172.14,133.98
2016,1,20,10,30,49.0,187.0,1.2,15.0,209.0,174.83,138.18
2016,1,20,10,45,121.0,203.0,1.2,15.5,261.5,210.51,164.71
2016,1,20,11,0,193.0,219.0,1.2,16.0,314.0,254.65,198.34
2016,1,20,11,15,314.0,206.0,1.15,16.0,366.5,296.71,230.19
2016,1,20,11,30,435.0,193.0,1.1,16.0,419.0,347.96,269.9
2016,1,20,11,45,657.0,135.5,1.1,16.5,483.0,409.73,317.04
2016,1,20,12,0,879.0,78.0,1.1,17.0,547.0,480.67,371.46
2016,1,20,12,15,878.5,78.0,1.0,17.0,547.5,506.74,392.59
2016,1,20,12,30,878.0,78.0,0.9,17.0,548.0,530.25,411.51
2016,1,20,12,45,881.5,75.5,0.8,17.0,542.5,550.69,427.65
2016,1,20,13,0,885.0,73.0,0.7,17.0,537.0,568.47,441.39
2016,1,20,13,15,878.5,72.0,0.6,17.0,522.5,579.43,449.75
2016,1,20,13,30,872.0,71.0,0.5,17.0,508.0,587.35,455.66
2016,1,20,13,45,785.5,85.5,0.45,17.5,466.5,564.7,438.4
2016,1,20,14,0,699.0,100.0,0.4,18.0,425.0,537.32,417.79
2016,1,20,14,15,623.0,111.0,0.35,17.5,388.0,508.28,397.36
2016,1,20,14,30,547.0,122.0,0.3,17.0,351.0,472.58,371.65
2016,1,20,14,45,486.0,121.0,0.3,17.0,312.0,435.82,344.7
2016,1,20,15,0,425.0,120.0,0.3,17.0,273.0,398.11,316.42
2016,1,20,15,15,408.5,108.5,0.25,16.5,242.5,373.72,298.47
2016,1,20,15,30,392.0,97.0,0.2,16.0,212.0,348.15,278.88
2016,1,20,15,45,365.5,85.0,0.15,16.0,179.0,315.58,252.61
2016,1,20,16,0,339.0,73.0,0.1,16.0,146.0,282.69,225.29
2016,1,20,16,15,303.0,58.5,0.15,15.5,113.0,241.87,191.44
2016,1,20,16,30,267.0,44.0,0.2,15.0,80.0,201.75,156.54
2016,1,20,16,45,133.5,32.5,0.3,15.0,50.5,114.07,79.14
2016,1,20,17,0,0.0,21.0,0.4,15.0,21.0,22.9,0.0
2016,1,20,17,15,0.0,10.5,0.35,14.5,10.5,10.01,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,2.15,11.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,2.3,11.0,12.0,11.44,0.0
2016,1,21,7,45,181.5,23.0,2.45,11.5,43.0,18.11,3.8
2016,1,21,8,0,363.0,34.0,2.6,12.0,74.0,27.05,17.36
2016,1,21,8,15,448.0,42.0,2.65,12.5,114.0,32.26,22.79
2016,1,21,8,30,533.0,50.0,2.7,13.0,154.0,37.34,27.65
2016,1,21,8,45,594.5,54.5,2.75,13.5,196.0,39.3,29.57
2016,1,21,9,0,656.0,59.0,2.8,14.0,238.0,41.32,31.42
2016,1,21,9,15,691.0,63.0,2.75,14.5,277.0,47.16,36.6
2016,1,21,9,30,726.0,67.0,2.7,15.0,316.0,84.69,45.8
2016,1,21,9,45,752.5,69.0,2.7,15.5,351.0,126.29,69.74
2016,1,21,10,0,779.0,71.0,2.7,16.0,386.0,169.58,102.03
2016,1,21,10,15,662.5,104.5,2.75,16.5,386.0,210.95,142.3
2016,1,21,10,30,546.0,138.0,2.8,17.0,386.0,244.15,176.2
2016,1,21,10,45,686.5,108.5,2.9,17.5,437.5,284.46,207.3
2016,1,21,11,0,827.0,79.0,3.0,18.0,489.0,335.6,248.41
2016,1,21,11,15,833.5,80.5,3.0,18.0,504.5,373.24,282.36
2016,1,21,11,30,840.0,82.0,3.0,18.0,520.0,409.47,314.62
2016,1,21,11,45,833.5,85.5,3.0,18.5,526.5,440.49,341.63
2016,1,21,12,0,827.0,89.0,3.0,19.0,533.0,469.01,365.93
2016,1,21,12,15,667.5,137.0,2.85,18.5,496.0,463.25,364.25
2016,1,21,12,30,508.0,185.0,2.7,18.0,459.0,445.59,352.31
2016,1,21,12,45,385.5,208.5,2.55,18.0,415.0,413.48,328.02
2016,1,21,13,0,263.0,232.0,2.4,18.0,371.0,379.84,301.72
2016,1,21,13,15,284.5,222.0,2.1,17.5,368.5,389.97,310.73
2016,1,21,13,30,306.0,212.0,1.8,17.0,366.0,399.48,318.96
2016,1,21,13,45,180.5,204.5,1.5,17.0,294.5,316.86,253.36
2016,1,21,14,0,55.0,197.0,1.2,17.0,223.0,230.78,183.94
2016,1,21,14,15,31.0,173.5,1.15,16.5,188.0,193.54,154.7
2016,1,21,14,30,7.0,150.0,1.1,16.0,153.0,149.44,119.09
2016,1,21,14,45,46.5,151.0,1.05,16.0,168.0,182.81,147.4
2016,1,21,15,0,86.0,152.0,1.0,16.0,183.0,210.33,170.4
2016,1,21,15,15,79.5,136.0,1.0,15.5,162.5,190.48,154.53
2016,1,21,15,30,73.0,120.0,1.0,15.0,142.0,170.41,138.35
2016,1,21,15,45,64.5,102.5,1.05,15.0,120.0,147.15,118.91
2016,1,21,16,0,56.0,85.0,1.1,15.0,98.0,123.75,98.97
2016,1,21,16,15,43.5,67.0,1.15,14.5,75.5,97.47,76.39
2016,1,21,16,30,31.0,49.0,1.2,14.0,53.0,71.03,53.29
2016,1,21,16,45,15.5,31.5,1.25,14.0,33.5,43.41,27.83
2016,1,21,17,0,0.0,14.0,1.3,14.0,14.0,12.99,0.0
2016,1,21,17,15,0.0,7.0,1.3,14.0,7.0,6.67,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
