Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,30,918.0,70.0,4.8,11.0,520.0,303.37,219.46
2016,2,1,10,45,924.0,72.0,4.7,11.0,544.5,348.57,262.12
2016,2,1,11,0,930.0,74.0,4.6,11.0,569.0,392.45,303.17
2016,2,1,11,15,936.0,75.0,4.5,11.0,586.5,433.89,341.46
2016,2,1,11,30,942.0,76.0,4.4,11.0,604.0,473.6,377.48
2016,2,1,11,45,939.0,78.5,4.35,11.5,612.5,508.72,408.37
2016,2,1,12,0,936.0,81.0,4.3,12.0,621.0,541.22,436.29
2016,2,1,12,15,936.0,81.0,4.2,12.0,622.5,570.1,461.33
2016,2,1,12,30,936.0,81.0,4.1,12.0,624.0,596.25,483.67
2016,2,1,12,45,930.0,82.0,4.0,12.0,616.5,617.2,501.62
2016,2,1,13,0,924.0,83.0,3.9,12.0,609.0,635.03,516.82
2016,2,1,13,15,918.0,82.5,3.75,12.0,594.5,648.14,528.0
2016,2,1,13,30,912.0,82.0,3.6,12.0,580.0,658.06,536.51
2016,2,1,13,45,901.5,81.0,3.45,12.0,558.0,661.43,539.84
2016,2,1,14,0,891.0,80.0,3.3,12.0,536.0,664.81,542.95
2016,2,1,14,15,877.0,78.0,3.15,12.0,506.5,658.75,538.81
2016,2,1,14,30,863.0,76.0,3.0,12.0,477.0,649.54,532.17
2016,2,1,14,45,849.0,72.0,2.85,12.0,442.5,635.04,521.36
2016,2,1,15,0,835.0,68.0,2.7,12.0,408.0,617.65,508.1
2016,2,1,15,15,807.5,65.5,2.35,11.5,367.5,590.95,487.24
2016,2,1,15,30,780.0,63.0,2.0,11.0,327.0,562.09,464.1
2016,2,1,15,45,742.5,58.5,1.65,10.5,283.0,523.12,432.24
2016,2,1,16,0,705.0,54.0,1.3,10.0,239.0,482.98,398.35
2016,2,1,16,15,645.0,48.5,1.2,9.5,193.0,428.6,353.0
2016,2,1,16,30,585.0,43.0,1.1,9.0,147.0,374.89,306.35
2016,2,1,16,45,490.5,34.5,1.05,8.5,104.0,307.62,246.51
2016,2,1,17,0,396.0,26.0,1.0,8.0,61.0,240.89,173.39
2016,2,1,17,15,198.0,13.0,1.0,7.5,30.5,114.35,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.0,1.4,7.0,3.0,2.86,0.0
2016,2,2,7,30,0.0,6.0,1.5,7.0,6.0,5.55,0.0
2016,2,2,7,45,0.0,14.5,1.6,7.5,14.5,13.44,5.45
2016,2,2,8,0,0.0,23.0,1.7,8.0,23.0,21.33,13.36
2016,2,2,8,15,0.0,33.5,1.75,8.0,33.5,31.1,22.55
2016,2,2,8,30,0.0,44.0,1.8,8.0,44.0,40.88,31.69
2016,2,2,8,45,0.0,55.0,1.85,8.5,55.0,51.14,41.1
2016,2,2,9,0,0.0,66.0,1.9,9.0,66.0,61.1,50.09
2016,2,2,9,15,0.0,76.0,1.9,9.0,76.0,70.06,55.38
2016,2,2,9,30,0.0,86.0,1.9,9.0,86.0,79.1,63.07
2016,2,2,9,45,77.0,139.5,1.9,9.0,173.5,129.99,102.87
2016,2,2,10,0,154.0,193.0,1.9,9.0,261.0,186.01,146.25
2016,2,2,10,15,471.5,144.5,1.8,9.0,373.5,220.92,163.26
2016,2,2,10,30,789.0,96.0,1.7,9.0,486.0,291.34,213.52
2016,2,2,10,45,798.5,99.0,1.65,9.5,510.5,333.75,251.86
2016,2,2,11,0,808.0,102.0,1.6,10.0,535.0,375.47,289.07
2016,2,2,11,15,817.0,103.5,1.45,10.0,553.0,414.72,323.71
2016,2,2,11,30,826.0,105.0,1.3,10.0,571.0,452.79,356.42
2016,2,2,11,45,837.0,103.0,1.2,10.0,582.5,487.09,385.5
2016,2,2,12,0,848.0,101.0,1.1,10.0,594.0,519.85,412.59
2016,2,2,12,15,562.0,180.5,1.0,10.0,508.0,471.2,375.95
2016,2,2,12,30,276.0,260.0,0.9,10.0,422.0,404.73,323.89
2016,2,2,12,45,277.5,258.5,0.85,10.5,419.5,414.68,332.05
2016,2,2,13,0,279.0,257.0,0.8,11.0,417.0,423.79,338.8
2016,2,2,13,15,305.5,244.5,0.85,11.0,416.0,436.17,349.61
2016,2,2,13,30,332.0,232.0,0.9,11.0,415.0,447.94,359.99
2016,2,2,13,45,592.0,158.5,0.95,11.5,470.0,554.53,444.83
2016,2,2,14,0,852.0,85.0,1.0,12.0,525.0,648.78,517.73
2016,2,2,14,15,838.5,83.0,1.1,12.0,496.5,642.95,514.36
2016,2,2,14,30,825.0,81.0,1.2,12.0,468.0,634.09,509.71
2016,2,2,14,45,809.5,77.5,1.3,12.0,434.0,619.37,500.49
2016,2,2,15,0,794.0,74.0,1.4,12.0,400.0,601.9,488.88
2016,2,2,15,15,766.5,71.0,1.3,11.5,360.5,574.95,469.04
2016,2,2,15,30,739.0,68.0,1.2,11.0,321.0,545.93,447.09
2016,2,2,15,45,691.0,65.0,1.1,11.0,277.0,506.16,415.12
2016,2,2,16,0,643.0,62.0,1.0,11.0,233.0,463.2,379.82
2016,2,2,16,15,581.5,55.5,1.0,10.5,188.5,408.47,335.16
2016,2,2,16,30,520.0,49.0,1.0,10.0,144.0,354.86,289.48
2016,2,2,16,45,417.5,40.0,1.0,9.5,102.0,279.8,224.39
2016,2,2,17,0,315.0,31.0,1.0,9.0,60.0,209.96,153.99
2016,2,2,17,15,157.5,15.5,1.05,8.5,30.0,101.77,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.0,1.85,5.5,14.0,13.34,0.0
2016,2,3,7,30,0.0,28.0,1.9,6.0,28.0,23.99,0.0
2016,2,3,7,45,219.0,34.5,1.95,6.5,65.5,26.97,16.95
2016,2,3,8,0,438.0,41.0,2.0,7.0,103.0,31.92,22.9
2016,2,3,8,15,512.0,48.5,2.05,7.5,146.5,36.42,27.42
2016,2,3,8,30,586.0,56.0,2.1,8.0,190.0,40.82,31.64
2016,2,3,8,45,635.5,61.0,2.15,8.5,234.0,43.0,33.7
2016,2,3,9,0,685.0,66.0,2.2,9.0,278.0,45.18,35.65
2016,2,3,9,15,718.0,69.5,2.15,9.5,319.5,67.36,41.24
2016,2,3,9,30,751.0,73.0,2.1,10.0,361.0,111.27,61.72
2016,2,3,9,45,517.0,128.0,2.1,10.5,335.0,162.8,110.16
2016,2,3,10,0,283.0,183.0,2.1,11.0,309.0,197.75,149.31
2016,2,3,10,15,392.0,174.5,2.0,11.5,362.5,229.31,171.8
2016,2,3,10,30,501.0,166.0,1.9,12.0,416.0,273.01,205.68
2016,2,3,10,45,673.0,127.0,1.85,12.5,480.5,318.94,241.0
2016,2,3,11,0,845.0,88.0,1.8,13.0,545.0,378.21,288.3
2016,2,3,11,15,853.0,89.5,1.7,13.0,562.5,418.44,323.74
2016,2,3,11,30,861.0,91.0,1.6,13.0,580.0,457.34,357.28
2016,2,3,11,45,863.0,92.5,1.55,13.5,589.5,491.93,386.12
2016,2,3,12,0,865.0,94.0,1.5,14.0,599.0,524.4,412.48
2016,2,3,12,15,490.0,183.0,1.45,14.0,469.5,437.7,347.2
2016,2,3,12,30,115.0,272.0,1.4,14.0,340.0,321.21,255.4
2016,2,3,12,45,168.5,268.0,1.4,14.5,366.5,357.72,284.96
2016,2,3,13,0,222.0,264.0,1.4,15.0,393.0,392.54,312.25
2016,2,3,13,15,127.0,243.5,1.35,14.5,317.0,320.88,256.3
2016,2,3,13,30,32.0,223.0,1.3,14.0,241.0,238.77,190.93
2016,2,3,13,45,25.5,209.5,1.3,14.0,223.5,216.88,173.92
2016,2,3,14,0,19.0,196.0,1.3,14.0,206.0,200.57,161.01
2016,2,3,14,15,9.5,174.0,1.2,14.0,179.0,173.37,139.0
2016,2,3,14,30,0.0,152.0,1.1,14.0,152.0,145.88,116.58
2016,2,3,14,45,143.5,159.0,1.05,14.0,218.5,262.47,214.85
2016,2,3,15,0,287.0,166.0,1.0,14.0,285.0,373.5,304.63
2016,2,3,15,15,268.0,153.5,0.85,13.5,256.5,347.81,283.84
2016,2,3,15,30,249.0,141.0,0.7,13.0,228.0,321.58,263.24
2016,2,3,15,45,231.5,124.0,0.6,13.0,196.5,290.34,238.01
2016,2,3,16,0,214.0,107.0,0.5,13.0,165.0,258.72,211.93
2016,2,3,16,15,190.0,88.5,0.55,12.5,133.0,221.3,181.12
2016,2,3,16,30,166.0,70.0,0.6,12.0,101.0,184.06,149.42
2016,2,3,16,45,127.0,52.0,0.7,11.5,71.5,140.38,111.3
2016,2,3,17,0,88.0,34.0,0.8,11.0,42.0,97.91,70.8
2016,2,3,17,15,44.0,17.0,0.8,10.5,21.0,46.63,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.0,1.15,6.5,15.0,14.3,0.0
2016,2,4,7,30,0.0,30.0,1.3,7.0,30.0,25.54,0.0
2016,2,4,7,45,233.5,35.0,1.5,7.5,69.0,27.32,17.42
2016,2,4,8,0,467.0,40.0,1.7,8.0,108.0,30.87,21.92
2016,2,4,8,15,539.5,47.0,1.75,8.5,152.5,34.99,26.05
2016,2,4,8,30,612.0,54.0,1.8,9.0,197.0,39.02,29.91
2016,2,4,8,45,656.5,59.5,1.85,9.5,241.0,41.68,32.37
2016,2,4,9,0,701.0,65.0,1.9,10.0,285.0,48.72,38.72
2016,2,4,9,15,733.0,68.5,1.9,10.0,326.5,68.83,40.94
2016,2,4,9,30,765.0,72.0,1.9,10.0,368.0,113.57,62.6
2016,2,4,9,45,779.0,77.0,1.95,10.5,403.5,159.86,95.91
2016,2,4,10,0,793.0,82.0,2.0,11.0,439.0,206.7,134.91
2016,2,4,10,15,809.0,84.0,1.95,11.0,470.0,251.67,174.96
2016,2,4,10,30,825.0,86.0,1.9,11.0,501.0,296.89,216.08
2016,2,4,10,45,835.5,88.0,1.9,11.5,525.5,340.37,255.49
2016,2,4,11,0,846.0,90.0,1.9,12.0,550.0,383.14,293.64
2016,2,4,11,15,853.5,91.0,1.85,12.0,567.5,422.87,329.04
2016,2,4,11,30,861.0,92.0,1.8,12.0,585.0,461.21,362.49
2016,2,4,11,45,865.5,92.0,1.75,12.5,595.0,495.61,391.37
2016,2,4,12,0,870.0,92.0,1.7,13.0,605.0,528.01,417.89
2016,2,4,12,15,731.0,134.0,1.65,13.0,566.0,522.63,415.17
2016,2,4,12,30,592.0,176.0,1.6,13.0,527.0,508.6,405.08
2016,2,4,12,45,733.5,132.5,1.6,13.5,563.0,565.65,450.29
2016,2,4,13,0,875.0,89.0,1.6,14.0,599.0,622.03,494.03
2016,2,4,13,15,869.5,88.0,1.6,14.0,585.0,636.41,505.59
2016,2,4,13,30,864.0,87.0,1.6,14.0,571.0,646.05,513.91
2016,2,4,13,45,679.0,133.5,1.65,14.0,505.0,589.5,470.98
2016,2,4,14,0,494.0,180.0,1.7,14.0,439.0,522.0,419.17
2016,2,4,14,15,547.0,155.0,1.7,14.0,427.5,535.0,431.5
2016,2,4,14,30,600.0,130.0,1.7,14.0,416.0,549.88,444.49
2016,2,4,14,45,497.5,140.5,1.75,14.0,366.0,491.19,399.27
2016,2,4,15,0,395.0,151.0,1.8,14.0,316.0,436.52,356.55
2016,2,4,15,15,375.0,140.5,1.6,13.5,285.5,411.04,337.24
2016,2,4,15,30,355.0,130.0,1.4,13.0,255.0,384.53,316.51
2016,2,4,15,45,339.0,114.5,1.25,13.0,221.0,353.91,291.72
2016,2,4,16,0,323.0,99.0,1.1,13.0,187.0,322.43,265.62
2016,2,4,16,15,293.0,83.5,1.05,12.0,152.0,282.5,232.88
2016,2,4,16,30,263.0,68.0,1.0,11.0,117.0,242.95,199.19
2016,2,4,16,45,217.0,51.0,1.0,10.5,84.0,194.1,156.19
2016,2,4,17,0,171.0,34.0,1.0,10.0,51.0,147.2,110.54
2016,2,4,17,15,85.5,17.0,1.0,9.5,25.5,72.55,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,96.5,10.5,1.05,6.5,16.0,10.01,0.0
2016,2,5,7,30,193.0,21.0,1.1,7.0,32.0,17.18,0.0
2016,2,5,7,45,311.5,33.0,1.2,8.0,70.5,26.45,16.86
2016,2,5,8,0,430.0,45.0,1.3,9.0,109.0,35.28,25.8
2016,2,5,8,15,505.5,53.5,1.35,9.5,154.0,40.51,30.94
2016,2,5,8,30,581.0,62.0,1.4,10.0,199.0,45.6,35.74
2016,2,5,8,45,632.5,67.0,1.45,10.5,244.0,47.55,37.56
2016,2,5,9,0,684.0,72.0,1.5,11.0,289.0,49.54,39.3
2016,2,5,9,15,717.5,76.5,1.6,11.5,331.5,72.29,42.73
2016,2,5,9,30,751.0,81.0,1.7,12.0,374.0,117.77,65.66
2016,2,5,9,45,783.0,81.5,1.85,13.0,413.0,166.56,100.27
2016,2,5,10,0,815.0,82.0,2.0,14.0,452.0,213.04,137.79
2016,2,5,10,15,831.0,84.5,1.95,14.0,484.0,259.61,178.86
2016,2,5,10,30,847.0,87.0,1.9,14.0,516.0,306.4,220.9
2016,2,5,10,45,858.5,88.5,1.9,14.5,541.0,350.82,260.64
2016,2,5,11,0,870.0,90.0,1.9,15.0,566.0,394.56,299.13
2016,2,5,11,15,877.0,91.0,1.85,15.0,584.0,435.14,334.79
2016,2,5,11,30,884.0,92.0,1.8,15.0,602.0,474.23,368.42
2016,2,5,11,45,886.0,93.0,1.8,15.5,611.5,509.29,397.6
2016,2,5,12,0,888.0,94.0,1.8,16.0,621.0,542.16,424.31
2016,2,5,12,15,888.0,94.5,1.65,16.0,622.5,571.14,447.49
2016,2,5,12,30,888.0,95.0,1.5,16.0,624.0,597.54,468.05
2016,2,5,12,45,882.0,95.5,1.4,16.5,617.0,617.75,482.92
2016,2,5,13,0,876.0,96.0,1.3,17.0,610.0,634.93,495.14
2016,2,5,13,15,869.5,95.0,1.1,17.0,595.5,647.18,503.51
2016,2,5,13,30,863.0,94.0,0.9,17.0,581.0,656.3,509.19
2016,2,5,13,45,856.0,92.0,0.7,17.0,560.0,660.91,511.26
2016,2,5,14,0,849.0,90.0,0.5,17.0,539.0,662.39,510.77
2016,2,5,14,15,835.5,88.0,0.65,17.0,510.0,656.53,509.58
2016,2,5,14,30,822.0,86.0,0.8,17.0,481.0,647.63,506.03
2016,2,5,14,45,810.5,81.0,0.95,17.0,447.5,633.75,498.67
2016,2,5,15,0,799.0,76.0,1.1,17.0,414.0,617.03,488.81
2016,2,5,15,15,773.5,73.0,1.0,16.5,374.5,591.02,470.24
2016,2,5,15,30,748.0,70.0,0.9,16.0,335.0,562.84,449.62
2016,2,5,15,45,712.5,65.5,0.85,15.5,292.0,525.01,421.46
2016,2,5,16,0,677.0,61.0,0.8,15.0,249.0,489.57,393.99
2016,2,5,16,15,621.0,55.0,0.9,14.0,203.5,437.01,353.61
2016,2,5,16,30,565.0,49.0,1.0,13.0,158.0,385.24,311.55
2016,2,5,16,45,465.0,41.0,1.1,12.5,114.0,310.1,247.93
2016,2,5,17,0,365.0,33.0,1.2,12.0,70.0,239.77,182.0
2016,2,5,17,15,182.5,16.5,1.15,11.5,35.0,118.82,18.23
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,121.5,10.5,1.1,6.5,17.5,10.01,0.0
2016,2,6,7,30,243.0,21.0,1.3,7.0,35.0,17.05,0.15
2016,2,6,7,45,358.5,31.5,1.55,8.0,74.5,24.88,15.68
2016,2,6,8,0,474.0,42.0,1.8,9.0,114.0,32.36,23.24
2016,2,6,8,15,544.5,49.0,1.75,9.5,158.5,36.4,27.26
2016,2,6,8,30,615.0,56.0,1.7,10.0,203.0,40.37,31.03
2016,2,6,8,45,665.0,60.0,1.7,10.5,248.0,41.77,32.33
2016,2,6,9,0,715.0,64.0,1.7,11.0,293.0,47.53,37.48
2016,2,6,9,15,745.5,67.5,1.75,11.5,334.5,72.52,41.17
2016,2,6,9,30,776.0,71.0,1.8,12.0,376.0,118.09,64.46
2016,2,6,9,45,797.0,73.5,1.85,13.0,413.0,163.92,97.38
2016,2,6,10,0,818.0,76.0,1.9,14.0,450.0,210.92,136.08
2016,2,6,10,15,832.5,78.0,1.8,14.5,481.0,256.91,176.51
2016,2,6,10,30,847.0,80.0,1.7,15.0,512.0,302.94,217.5
2016,2,6,10,45,857.5,81.0,1.65,15.5,536.5,346.6,256.42
2016,2,6,11,0,868.0,82.0,1.6,16.0,561.0,392.34,296.08
2016,2,6,11,15,874.5,83.0,1.65,16.0,578.5,432.07,331.08
2016,2,6,11,30,881.0,84.0,1.7,16.0,596.0,470.25,364.13
2016,2,6,11,45,886.0,84.0,1.8,16.5,606.0,505.03,393.35
2016,2,6,12,0,891.0,84.0,1.9,17.0,616.0,537.79,420.34
2016,2,6,12,15,684.5,153.0,1.95,17.0,562.5,521.38,409.2
2016,2,6,12,30,478.0,222.0,2.0,17.0,509.0,490.31,385.85
2016,2,6,12,45,681.5,153.0,2.15,17.0,558.0,561.06,443.25
2016,2,6,13,0,885.0,84.0,2.3,17.0,607.0,629.69,498.44
2016,2,6,13,15,712.5,134.5,2.3,17.0,549.0,594.19,470.79
2016,2,6,13,30,540.0,185.0,2.3,17.0,491.0,544.99,432.89
2016,2,6,13,45,700.5,132.0,2.35,17.0,514.5,607.37,483.62
2016,2,6,14,0,861.0,79.0,2.4,17.0,538.0,658.16,524.89
2016,2,6,14,15,776.5,92.5,2.35,17.0,490.5,625.93,500.33
2016,2,6,14,30,692.0,106.0,2.3,17.0,443.0,589.54,472.93
2016,2,6,14,45,474.5,141.0,2.3,17.0,364.5,480.68,388.27
2016,2,6,15,0,257.0,176.0,2.3,17.0,286.0,368.62,298.73
2016,2,6,15,15,336.0,148.0,2.05,16.5,277.5,387.6,316.32
2016,2,6,15,30,415.0,120.0,1.8,16.0,269.0,413.54,338.08
2016,2,6,15,45,395.0,107.0,1.55,15.5,234.5,381.95,312.8
2016,2,6,16,0,375.0,94.0,1.3,15.0,200.0,349.57,286.51
2016,2,6,16,15,475.5,70.0,1.2,14.0,180.0,374.4,306.55
2016,2,6,16,30,576.0,46.0,1.1,13.0,160.0,389.69,316.52
2016,2,6,16,45,490.5,38.0,1.05,12.5,116.5,321.29,257.33
2016,2,6,17,0,405.0,30.0,1.0,12.0,73.0,257.13,196.74
2016,2,6,17,15,202.5,15.0,1.0,11.5,36.5,127.08,37.64
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,161.5,10.0,1.1,9.5,19.5,9.53,0.0
2016,2,7,7,30,323.0,20.0,1.3,10.0,39.0,17.45,2.1
2016,2,7,7,45,441.0,28.0,1.5,10.5,81.0,23.53,14.48
2016,2,7,8,0,559.0,36.0,1.7,11.0,123.0,29.45,20.5
2016,2,7,8,15,625.0,41.5,1.75,11.5,169.0,32.8,23.83
2016,2,7,8,30,691.0,47.0,1.8,12.0,215.0,36.13,26.97
2016,2,7,8,45,734.5,50.5,1.85,12.5,261.0,37.65,28.37
2016,2,7,9,0,778.0,54.0,1.9,13.0,307.0,39.22,29.72
2016,2,7,9,15,806.5,56.5,1.95,13.5,349.5,67.85,34.3
2016,2,7,9,30,835.0,59.0,2.0,14.0,392.0,120.96,63.55
2016,2,7,9,45,849.5,63.0,2.05,15.0,429.0,169.85,99.21
2016,2,7,10,0,864.0,67.0,2.1,16.0,466.0,219.15,140.09
2016,2,7,10,15,878.5,68.5,2.1,16.0,498.0,266.52,182.09
2016,2,7,10,30,893.0,70.0,2.1,16.0,530.0,313.76,224.73
2016,2,7,10,45,902.0,71.5,2.1,16.5,555.0,358.89,265.14
2016,2,7,11,0,911.0,73.0,2.1,17.0,580.0,402.98,303.92
2016,2,7,11,15,917.5,74.0,2.1,17.0,598.0,444.36,340.29
2016,2,7,11,30,924.0,75.0,2.1,17.0,616.0,484.08,374.52
2016,2,7,11,45,927.0,75.5,2.15,17.5,626.0,519.82,404.33
2016,2,7,12,0,930.0,76.0,2.2,18.0,636.0,553.3,431.67
2016,2,7,12,15,930.5,76.0,2.2,18.0,638.0,582.52,455.83
2016,2,7,12,30,931.0,76.0,2.2,18.0,640.0,609.05,477.51
2016,2,7,12,45,931.0,75.0,2.25,18.5,634.0,631.45,495.11
2016,2,7,13,0,931.0,74.0,2.3,19.0,628.0,650.91,510.22
2016,2,7,13,15,926.0,73.5,2.3,19.0,614.0,664.72,521.67
2016,2,7,13,30,921.0,73.0,2.3,19.0,600.0,675.32,530.66
2016,2,7,13,45,912.5,72.0,2.3,19.0,578.5,679.87,535.15
2016,2,7,14,0,904.0,71.0,2.3,19.0,557.0,681.15,537.21
2016,2,7,14,15,891.5,70.0,2.15,19.0,528.5,676.57,534.05
2016,2,7,14,30,879.0,69.0,2.0,19.0,500.0,668.87,528.52
2016,2,7,14,45,862.0,67.0,1.95,19.0,465.0,654.05,518.29
2016,2,7,15,0,845.0,65.0,1.9,19.0,430.0,636.43,505.84
2016,2,7,15,15,820.5,62.5,1.65,18.5,389.5,615.28,490.06
2016,2,7,15,30,796.0,60.0,1.4,18.0,349.0,587.51,468.97
2016,2,7,15,45,761.5,56.5,1.15,17.5,305.0,550.4,440.21
2016,2,7,16,0,727.0,53.0,0.9,17.0,261.0,511.99,409.51
2016,2,7,16,15,674.5,48.5,0.95,16.5,215.0,461.17,370.08
2016,2,7,16,30,622.0,44.0,1.0,16.0,169.0,410.67,328.87
2016,2,7,16,45,534.5,37.0,1.05,15.5,124.0,340.12,269.74
2016,2,7,17,0,447.0,30.0,1.1,15.0,79.0,273.14,208.46
2016,2,7,17,15,223.5,15.0,1.1,14.5,39.5,138.11,55.31
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.5,1.3,10.5,19.5,10.96,0.0
2016,2,8,7,30,247.0,23.0,1.4,11.0,39.0,18.69,4.25
2016,2,8,7,45,364.0,33.5,1.55,12.0,80.0,26.42,16.95
2016,2,8,8,0,481.0,44.0,1.7,13.0,121.0,33.82,24.2
2016,2,8,8,15,553.5,51.0,1.75,13.5,167.0,37.8,28.08
2016,2,8,8,30,626.0,58.0,1.8,14.0,213.0,41.7,31.71
2016,2,8,8,45,670.0,63.5,1.9,15.0,258.0,44.22,33.91
2016,2,8,9,0,714.0,69.0,2.0,16.0,303.0,46.7,35.96
2016,2,8,9,15,745.5,72.5,2.0,16.5,345.5,81.24,45.32
2016,2,8,9,30,777.0,76.0,2.0,17.0,388.0,127.22,69.78
2016,2,8,9,45,810.0,75.5,2.0,17.5,428.0,172.49,102.05
2016,2,8,10,0,843.0,75.0,2.0,18.0,468.0,220.1,140.78
2016,2,8,10,15,857.5,77.0,2.0,18.5,499.5,267.48,182.11
2016,2,8,10,30,872.0,79.0,2.0,19.0,531.0,318.71,226.88
2016,2,8,10,45,882.5,80.0,2.0,19.5,556.0,363.21,266.05
2016,2,8,11,0,893.0,81.0,2.0,20.0,581.0,406.82,303.76
2016,2,8,11,15,899.5,82.0,1.95,20.0,599.0,447.69,339.0
2016,2,8,11,30,906.0,83.0,1.9,20.0,617.0,486.94,372.1
2016,2,8,11,45,909.0,83.5,1.85,20.5,626.5,522.24,400.66
2016,2,8,12,0,912.0,84.0,1.8,21.0,636.0,555.33,426.71
2016,2,8,12,15,912.5,84.0,1.75,21.0,638.0,584.2,449.81
2016,2,8,12,30,913.0,84.0,1.7,21.0,640.0,610.43,470.46
2016,2,8,12,45,915.5,82.0,1.65,21.5,635.0,633.07,487.23
2016,2,8,13,0,918.0,80.0,1.6,22.0,630.0,652.87,501.58
2016,2,8,13,15,913.0,79.0,1.5,22.0,616.0,666.05,511.5
2016,2,8,13,30,908.0,78.0,1.4,22.0,602.0,676.03,518.96
2016,2,8,13,45,898.5,77.5,1.35,22.5,580.0,680.41,521.71
2016,2,8,14,0,889.0,77.0,1.3,23.0,558.0,681.56,522.13
2016,2,8,14,15,877.0,75.5,1.2,23.0,529.5,676.77,518.87
2016,2,8,14,30,865.0,74.0,1.1,23.0,501.0,668.88,513.37
2016,2,8,14,45,847.0,72.0,1.0,23.0,466.5,657.71,505.31
2016,2,8,15,0,829.0,70.0,0.9,23.0,432.0,639.72,492.39
2016,2,8,15,15,805.0,67.0,0.85,22.5,391.5,614.03,475.23
2016,2,8,15,30,781.0,64.0,0.8,22.0,351.0,586.09,456.02
2016,2,8,15,45,746.0,60.5,0.8,21.5,307.0,548.77,429.7
2016,2,8,16,0,711.0,57.0,0.8,21.0,263.0,510.18,401.4
2016,2,8,16,15,657.5,52.0,0.85,20.5,217.0,458.26,362.0
2016,2,8,16,30,604.0,47.0,0.9,20.0,171.0,406.69,320.89
2016,2,8,16,45,517.0,39.5,1.0,19.5,126.0,340.74,266.55
2016,2,8,17,0,430.0,32.0,1.1,19.0,81.0,274.77,207.9
2016,2,8,17,15,271.0,21.0,1.15,18.5,46.5,170.19,81.54
2016,2,8,17,30,112.0,10.0,1.2,18.0,12.0,56.5,0.0
2016,2,8,17,45,56.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,147.5,11.5,1.3,11.5,21.5,10.96,0.0
2016,2,9,7,30,295.0,23.0,1.4,12.0,43.0,18.55,5.44
2016,2,9,7,45,409.0,33.0,1.5,13.0,85.0,25.82,16.48
2016,2,9,8,0,523.0,43.0,1.6,14.0,127.0,32.79,23.24
2016,2,9,8,15,591.5,49.0,1.7,14.5,174.0,35.97,26.37
2016,2,9,8,30,660.0,55.0,1.8,15.0,221.0,42.91,32.67
2016,2,9,8,45,704.5,60.0,1.9,15.5,267.0,45.42,34.9
2016,2,9,9,0,749.0,65.0,2.0,16.0,313.0,47.92,37.04
2016,2,9,9,15,554.5,107.5,2.0,16.5,304.5,99.71,64.46
2016,2,9,9,30,360.0,150.0,2.0,17.0,296.0,150.41,105.32
2016,2,9,9,45,519.0,127.5,2.05,17.5,360.0,172.61,114.76
2016,2,9,10,0,678.0,105.0,2.1,18.0,424.0,212.8,141.81
2016,2,9,10,15,671.5,116.0,2.05,18.5,449.0,255.77,179.56
2016,2,9,10,30,665.0,127.0,2.0,19.0,474.0,297.35,216.19
2016,2,9,10,45,570.0,165.5,1.95,20.0,473.0,331.37,247.55
2016,2,9,11,0,475.0,204.0,1.9,21.0,472.0,356.84,270.34
2016,2,9,11,15,541.0,188.0,1.85,21.0,502.5,393.24,299.72
2016,2,9,11,30,607.0,172.0,1.8,21.0,533.0,434.39,332.61
2016,2,9,11,45,765.0,128.0,1.75,21.5,590.0,495.36,379.4
2016,2,9,12,0,923.0,84.0,1.7,22.0,647.0,564.57,431.72
2016,2,9,12,15,922.5,84.5,1.6,22.0,649.0,593.75,454.25
2016,2,9,12,30,922.0,85.0,1.5,22.0,651.0,620.22,474.49
2016,2,9,12,45,920.0,84.0,1.4,22.5,644.5,641.46,489.59
2016,2,9,13,0,918.0,83.0,1.3,23.0,638.0,659.68,502.12
2016,2,9,13,15,912.5,82.5,1.15,23.0,623.5,673.13,511.44
2016,2,9,13,30,907.0,82.0,1.0,23.0,609.0,683.38,518.2
2016,2,9,13,45,894.5,82.0,0.9,23.0,586.0,686.36,520.18
2016,2,9,14,0,882.0,82.0,0.8,23.0,563.0,686.07,519.82
2016,2,9,14,15,660.0,131.5,0.8,22.5,481.0,601.76,459.88
2016,2,9,14,30,438.0,181.0,0.8,22.0,399.0,504.15,389.18
2016,2,9,14,45,280.0,186.0,0.8,22.0,322.0,396.3,309.23
2016,2,9,15,0,122.0,191.0,0.8,22.0,245.0,289.71,227.01
2016,2,9,15,15,204.0,167.5,0.8,21.0,248.0,318.44,252.87
2016,2,9,15,30,286.0,144.0,0.8,20.0,251.0,353.77,282.59
2016,2,9,15,45,266.5,129.5,0.8,19.5,219.0,323.18,259.15
2016,2,9,16,0,247.0,115.0,0.8,19.0,187.0,292.35,235.28
2016,2,9,16,15,226.0,97.0,0.85,18.5,154.5,256.02,206.36
2016,2,9,16,30,205.0,79.0,0.9,18.0,122.0,219.72,176.4
2016,2,9,16,45,171.5,60.5,1.0,17.5,90.0,176.31,139.57
2016,2,9,17,0,138.0,42.0,1.1,17.0,58.0,133.8,101.8
2016,2,9,17,15,69.0,25.5,1.1,16.5,33.5,75.14,38.47
2016,2,9,17,30,0.0,9.0,1.1,16.0,9.0,8.58,0.0
2016,2,9,17,45,0.0,4.5,1.1,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,12.5,0.5,12.5,19.5,11.91,0.0
2016,2,10,7,30,200.0,25.0,0.5,13.0,39.0,19.64,7.19
2016,2,10,7,45,283.5,39.0,0.55,13.5,76.5,30.17,20.31
2016,2,10,8,0,367.0,53.0,0.6,14.0,114.0,40.32,29.93
2016,2,10,8,15,419.0,64.5,0.65,14.0,155.0,49.21,38.22
2016,2,10,8,30,471.0,76.0,0.7,14.0,196.0,56.51,44.94
2016,2,10,8,45,520.5,80.5,0.8,14.5,236.5,57.43,45.74
2016,2,10,9,0,570.0,85.0,0.9,15.0,277.0,58.5,46.59
2016,2,10,9,15,672.0,81.5,0.95,15.5,336.5,85.28,48.58
2016,2,10,9,30,774.0,78.0,1.0,16.0,396.0,133.71,74.56
2016,2,10,9,45,738.0,89.0,1.1,16.5,414.5,174.66,107.03
2016,2,10,10,0,702.0,100.0,1.2,17.0,433.0,215.67,143.39
2016,2,10,10,15,777.0,93.5,1.25,17.0,484.5,268.29,186.5
2016,2,10,10,30,852.0,87.0,1.3,17.0,536.0,322.35,231.74
2016,2,10,10,45,860.5,89.0,1.4,17.5,560.5,366.95,271.0
2016,2,10,11,0,869.0,91.0,1.5,18.0,585.0,410.61,308.79
2016,2,10,11,15,875.5,92.0,1.5,18.0,603.0,451.36,343.8
2016,2,10,11,30,882.0,93.0,1.5,18.0,621.0,490.59,376.8
2016,2,10,11,45,886.0,93.5,1.55,18.5,631.0,527.41,406.65
2016,2,10,12,0,890.0,94.0,1.6,19.0,641.0,560.54,433.06
2016,2,10,12,15,891.0,94.0,1.6,19.0,643.0,589.29,456.23
2016,2,10,12,30,892.0,94.0,1.6,19.0,645.0,615.48,477.09
2016,2,10,12,45,892.0,93.0,1.6,19.5,640.0,637.39,493.59
2016,2,10,13,0,892.0,92.0,1.6,20.0,635.0,656.47,507.74
2016,2,10,13,15,887.0,91.0,1.6,20.0,621.0,669.42,518.25
2016,2,10,13,30,882.0,90.0,1.6,20.0,607.0,679.26,526.45
2016,2,10,13,45,875.5,88.0,1.6,20.0,585.5,687.12,533.09
2016,2,10,14,0,869.0,86.0,1.6,20.0,564.0,688.97,535.48
2016,2,10,14,15,746.5,109.0,1.55,20.0,504.5,638.63,498.44
2016,2,10,14,30,624.0,132.0,1.5,20.0,445.0,583.59,457.8
2016,2,10,14,45,597.0,128.5,1.5,20.0,412.0,562.09,443.1
2016,2,10,15,0,570.0,125.0,1.5,20.0,379.0,538.49,426.32
2016,2,10,15,15,480.5,128.0,1.3,19.5,328.5,475.45,378.68
2016,2,10,15,30,391.0,131.0,1.1,19.0,278.0,417.57,334.17
2016,2,10,15,45,362.5,120.0,0.95,18.5,243.0,383.2,308.03
2016,2,10,16,0,334.0,109.0,0.8,18.0,208.0,348.53,280.78
2016,2,10,16,15,306.5,93.0,0.85,17.5,172.0,308.51,249.27
2016,2,10,16,30,279.0,77.0,0.9,17.0,136.0,268.66,216.61
2016,2,10,16,45,237.5,60.0,0.95,16.5,101.5,220.65,175.95
2016,2,10,17,0,196.0,43.0,1.0,16.0,67.0,174.35,134.68
2016,2,10,17,15,98.0,27.0,1.0,15.5,39.0,91.77,52.78
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,48.5,13.0,1.1,12.5,17.0,12.39,0.0
2016,2,11,7,30,97.0,26.0,1.2,13.0,34.0,21.55,9.36
2016,2,11,7,45,141.5,44.0,1.35,14.0,64.0,35.63,25.0
2016,2,11,8,0,186.0,62.0,1.5,15.0,94.0,49.27,37.62
2016,2,11,8,15,210.5,80.0,1.45,15.5,126.5,62.44,49.6
2016,2,11,8,30,235.0,98.0,1.4,16.0,159.0,75.16,60.95
2016,2,11,8,45,251.5,114.5,1.35,16.5,190.5,86.41,70.76
2016,2,11,9,0,268.0,131.0,1.3,17.0,222.0,97.27,80.02
2016,2,11,9,15,282.5,147.5,1.15,17.5,254.5,124.99,90.92
2016,2,11,9,30,297.0,164.0,1.0,18.0,287.0,157.05,112.15
2016,2,11,9,45,406.5,158.0,0.9,18.5,343.5,183.38,127.29
2016,2,11,10,0,516.0,152.0,0.8,19.0,400.0,224.14,156.01
2016,2,11,10,15,529.5,160.0,0.75,19.0,428.5,262.24,187.9
2016,2,11,10,30,543.0,168.0,0.7,19.0,457.0,300.92,220.38
2016,2,11,10,45,594.0,159.5,0.65,19.5,489.0,339.53,251.34
2016,2,11,11,0,645.0,151.0,0.6,20.0,521.0,379.98,283.45
2016,2,11,11,15,751.0,126.0,0.55,20.0,569.0,431.32,323.35
2016,2,11,11,30,857.0,101.0,0.5,20.0,617.0,490.1,368.26
2016,2,11,11,45,856.0,103.0,0.5,20.0,625.5,524.17,395.25
2016,2,11,12,0,855.0,105.0,0.5,20.0,634.0,555.94,420.13
2016,2,11,12,15,553.5,195.5,0.5,20.0,538.5,500.11,379.92
2016,2,11,12,30,252.0,286.0,0.5,20.0,443.0,425.14,324.08
2016,2,11,12,45,266.0,281.0,0.55,20.0,445.0,439.3,336.27
2016,2,11,13,0,280.0,276.0,0.6,20.0,447.0,453.05,347.34
2016,2,11,13,15,339.0,256.5,0.6,20.0,459.5,480.69,368.97
2016,2,11,13,30,398.0,237.0,0.6,20.0,472.0,508.36,390.45
2016,2,11,13,45,387.0,230.0,0.6,20.0,452.0,501.64,386.04
2016,2,11,14,0,376.0,223.0,0.6,20.0,432.0,493.22,380.71
2016,2,11,14,15,429.5,198.5,0.6,19.5,425.5,517.22,400.69
2016,2,11,14,30,483.0,174.0,0.6,19.0,419.0,531.11,413.19
2016,2,11,14,45,572.0,138.5,0.6,19.0,409.0,558.3,435.19
2016,2,11,15,0,661.0,103.0,0.6,19.0,399.0,577.94,451.49
2016,2,11,15,15,605.0,109.0,0.6,18.5,361.5,543.05,426.65
2016,2,11,15,30,549.0,115.0,0.6,18.0,324.0,502.98,398.06
2016,2,11,15,45,545.5,101.5,0.65,18.0,288.0,481.92,383.35
2016,2,11,16,0,542.0,88.0,0.7,18.0,252.0,455.25,363.52
2016,2,11,16,15,485.5,79.0,0.75,17.5,207.5,400.28,321.21
2016,2,11,16,30,429.0,70.0,0.8,17.0,163.0,344.88,276.94
2016,2,11,16,45,348.0,57.0,0.85,16.5,120.5,276.12,220.17
2016,2,11,17,0,267.0,44.0,0.9,16.0,78.0,211.69,164.44
2016,2,11,17,15,157.5,27.5,0.9,15.5,45.0,131.1,82.26
2016,2,11,17,30,48.0,11.0,0.9,15.0,12.0,31.13,0.0
2016,2,11,17,45,24.0,5.5,0.95,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
