Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,1.0,8.5,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,1.0,9.0,14.0,13.34,0.0
2016,2,22,7,15,232.5,23.5,1.25,9.5,51.5,18.85,6.65
2016,2,22,7,30,465.0,33.0,1.5,10.0,89.0,25.66,16.71
2016,2,22,7,45,549.5,40.5,1.75,11.0,137.0,33.13,23.92
2016,2,22,8,0,634.0,48.0,2.0,12.0,185.0,38.11,28.62
2016,2,22,8,15,686.5,53.0,2.1,12.5,235.0,40.64,31.0
2016,2,22,8,30,739.0,58.0,2.2,13.0,285.0,43.16,33.25
2016,2,22,8,45,773.5,62.0,2.35,13.5,332.5,44.77,34.6
2016,2,22,9,0,808.0,66.0,2.5,14.0,380.0,75.12,39.95
2016,2,22,9,15,832.5,69.0,2.6,14.5,424.5,124.57,66.0
2016,2,22,9,30,857.0,72.0,2.7,15.0,469.0,175.97,103.74
2016,2,22,9,45,874.0,74.0,2.85,15.5,508.0,232.05,150.81
2016,2,22,10,0,891.0,76.0,3.0,16.0,547.0,283.17,196.02
2016,2,22,10,15,903.5,78.0,3.0,16.0,580.0,333.31,241.5
2016,2,22,10,30,916.0,80.0,3.0,16.0,613.0,383.13,286.4
2016,2,22,10,45,923.5,81.5,3.05,16.5,638.5,430.04,327.8
2016,2,22,11,0,931.0,83.0,3.1,17.0,664.0,475.72,367.16
2016,2,22,11,15,937.0,84.0,3.15,17.0,682.5,518.81,404.23
2016,2,22,11,30,943.0,85.0,3.2,17.0,701.0,560.13,439.07
2016,2,22,11,45,944.5,86.0,3.25,17.5,711.0,597.06,468.95
2016,2,22,12,0,946.0,87.0,3.3,18.0,721.0,631.55,496.26
2016,2,22,12,15,946.5,87.0,3.35,18.0,723.0,661.88,520.87
2016,2,22,12,30,947.0,87.0,3.4,18.0,725.0,689.42,543.03
2016,2,22,12,45,940.5,89.0,3.45,18.0,718.0,711.49,560.79
2016,2,22,13,0,934.0,91.0,3.5,18.0,711.0,730.31,575.99
2016,2,22,13,15,779.0,137.5,3.5,18.0,647.0,692.98,547.21
2016,2,22,13,30,624.0,184.0,3.5,18.0,583.0,645.06,510.35
2016,2,22,13,45,769.5,135.5,3.5,18.0,611.0,709.72,562.2
2016,2,22,14,0,915.0,87.0,3.5,18.0,639.0,765.15,604.2
2016,2,22,14,15,905.0,85.5,3.4,18.0,610.0,761.25,601.48
2016,2,22,14,30,895.0,84.0,3.3,18.0,581.0,754.1,596.92
2016,2,22,14,45,881.5,81.5,3.2,18.0,545.0,744.99,591.04
2016,2,22,15,0,868.0,79.0,3.1,18.0,509.0,728.18,579.58
2016,2,22,15,15,848.0,76.5,2.8,17.5,467.5,703.88,562.7
2016,2,22,15,30,828.0,74.0,2.5,17.0,426.0,677.04,543.75
2016,2,22,15,45,798.0,70.5,2.2,16.5,379.5,639.94,516.63
2016,2,22,16,0,768.0,67.0,1.9,16.0,333.0,601.17,486.85
2016,2,22,16,15,725.0,62.5,1.75,15.0,284.0,551.65,449.46
2016,2,22,16,30,682.0,58.0,1.6,14.0,235.0,501.75,410.15
2016,2,22,16,45,612.0,51.5,1.45,13.5,185.0,439.08,357.98
2016,2,22,17,0,542.0,45.0,1.3,13.0,135.0,374.72,302.33
2016,2,22,17,15,422.0,34.5,1.3,12.5,90.0,283.58,222.26
2016,2,22,17,30,302.0,24.0,1.3,12.0,45.0,194.45,104.95
2016,2,22,17,45,151.0,12.0,1.35,11.5,22.5,76.82,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,10.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,15.25,0.0
2016,2,23,7,15,228.0,26.5,0.6,10.5,55.0,21.54,9.58
2016,2,23,7,30,456.0,37.0,0.6,11.0,94.0,29.13,19.79
2016,2,23,7,45,543.5,45.0,0.6,11.5,143.5,34.04,24.78
2016,2,23,8,0,631.0,53.0,0.6,12.0,193.0,38.81,29.33
2016,2,23,8,15,685.0,59.0,0.65,12.0,244.0,45.81,35.78
2016,2,23,8,30,739.0,65.0,0.7,12.0,295.0,48.99,38.68
2016,2,23,8,45,778.0,68.5,0.75,12.5,344.5,49.95,39.41
2016,2,23,9,0,817.0,72.0,0.8,13.0,394.0,83.76,45.52
2016,2,23,9,15,842.0,75.0,0.9,13.5,439.0,133.91,72.86
2016,2,23,9,30,867.0,78.0,1.0,14.0,484.0,186.07,111.46
2016,2,23,9,45,887.0,79.5,1.1,14.5,524.5,237.74,154.71
2016,2,23,10,0,907.0,81.0,1.2,15.0,565.0,295.18,204.53
2016,2,23,10,15,919.0,82.5,1.2,15.5,598.0,345.7,249.17
2016,2,23,10,30,931.0,84.0,1.2,16.0,631.0,395.8,292.83
2016,2,23,10,45,940.5,85.0,1.3,17.0,657.5,443.84,333.63
2016,2,23,11,0,950.0,86.0,1.4,18.0,684.0,490.77,372.35
2016,2,23,11,15,955.0,87.0,1.35,18.0,702.0,534.25,408.09
2016,2,23,11,30,960.0,88.0,1.3,18.0,720.0,575.84,441.37
2016,2,23,11,45,961.0,89.0,1.3,18.5,729.5,613.16,470.08
2016,2,23,12,0,962.0,90.0,1.3,19.0,739.0,647.97,496.17
2016,2,23,12,15,961.5,90.0,1.2,19.0,740.5,678.23,518.46
2016,2,23,12,30,961.0,90.0,1.1,19.0,742.0,705.59,538.08
2016,2,23,12,45,956.5,90.5,1.05,19.5,734.5,727.81,553.13
2016,2,23,13,0,952.0,91.0,1.0,20.0,727.0,746.79,565.59
2016,2,23,13,15,946.5,90.5,0.9,20.0,711.5,760.73,573.98
2016,2,23,13,30,941.0,90.0,0.8,20.0,696.0,771.31,580.09
2016,2,23,13,45,930.5,89.5,0.75,20.5,672.5,774.89,581.2
2016,2,23,14,0,920.0,89.0,0.7,21.0,649.0,775.05,580.19
2016,2,23,14,15,909.0,87.5,0.65,21.0,619.0,770.4,577.22
2016,2,23,14,30,898.0,86.0,0.6,21.0,589.0,762.48,572.21
2016,2,23,14,45,881.5,84.0,0.55,21.0,551.5,751.75,565.45
2016,2,23,15,0,865.0,82.0,0.5,21.0,514.0,733.29,553.54
2016,2,23,15,15,843.0,79.5,0.5,20.5,471.5,707.49,538.46
2016,2,23,15,30,821.0,77.0,0.5,20.0,429.0,679.21,521.45
2016,2,23,15,45,788.5,73.5,0.55,19.5,382.0,640.35,497.13
2016,2,23,16,0,756.0,70.0,0.6,19.0,335.0,599.93,470.07
2016,2,23,16,15,710.5,65.0,0.7,18.0,285.0,548.28,434.71
2016,2,23,16,30,665.0,60.0,0.8,17.0,235.0,500.85,400.27
2016,2,23,16,45,587.0,53.5,0.9,16.5,184.5,429.47,344.38
2016,2,23,17,0,509.0,47.0,1.0,16.0,134.0,361.12,287.99
2016,2,23,17,15,392.0,36.0,1.0,15.5,89.5,271.51,211.02
2016,2,23,17,30,275.0,25.0,1.0,15.0,45.0,185.19,107.9
2016,2,23,17,45,137.5,12.5,1.05,15.0,22.5,71.91,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,0.8,9.5,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,0.8,10.0,15.0,14.3,0.0
2016,2,24,7,15,190.0,27.5,0.9,10.5,52.0,21.54,10.47
2016,2,24,7,30,380.0,40.0,1.0,11.0,89.0,31.62,22.04
2016,2,24,7,45,468.5,48.5,1.1,12.0,136.0,36.8,27.19
2016,2,24,8,0,557.0,57.0,1.2,13.0,183.0,41.84,31.9
2016,2,24,8,15,611.0,63.5,1.1,13.5,231.5,44.96,34.78
2016,2,24,8,30,665.0,70.0,1.0,14.0,280.0,48.0,37.46
2016,2,24,8,45,706.5,73.5,0.95,14.5,328.0,48.62,37.89
2016,2,24,9,0,748.0,77.0,0.9,15.0,376.0,88.31,49.21
2016,2,24,9,15,773.5,80.5,0.9,15.5,419.0,135.4,75.78
2016,2,24,9,30,799.0,84.0,0.9,16.0,462.0,184.65,112.37
2016,2,24,9,45,820.0,86.0,0.9,17.0,501.0,233.61,152.73
2016,2,24,10,0,841.0,88.0,0.9,18.0,540.0,283.74,195.45
2016,2,24,10,15,854.0,89.5,0.85,18.5,572.5,331.92,237.19
2016,2,24,10,30,867.0,91.0,0.8,19.0,605.0,379.97,278.03
2016,2,24,10,45,876.0,92.5,0.8,19.5,630.0,429.34,318.95
2016,2,24,11,0,885.0,94.0,0.8,20.0,655.0,473.91,355.11
2016,2,24,11,15,890.5,95.0,0.7,20.0,673.0,515.14,387.74
2016,2,24,11,30,896.0,96.0,0.6,20.0,691.0,554.66,417.97
2016,2,24,11,45,897.5,97.5,0.55,20.5,700.5,590.58,444.25
2016,2,24,12,0,899.0,99.0,0.5,21.0,710.0,624.2,468.05
2016,2,24,12,15,899.0,99.0,0.5,21.0,711.5,653.01,489.4
2016,2,24,12,30,899.0,99.0,0.5,21.0,713.0,679.14,508.55
2016,2,24,12,45,897.5,98.5,0.5,21.0,706.5,700.98,524.5
2016,2,24,13,0,896.0,98.0,0.5,21.0,700.0,719.86,538.26
2016,2,24,13,15,891.0,97.0,0.6,21.0,685.5,732.74,548.77
2016,2,24,13,30,886.0,96.0,0.7,21.0,671.0,742.43,557.12
2016,2,24,13,45,879.0,94.5,0.8,21.0,649.0,746.95,562.12
2016,2,24,14,0,872.0,93.0,0.9,21.0,627.0,748.24,565.08
2016,2,24,14,15,860.5,91.5,0.95,20.5,597.5,747.57,567.25
2016,2,24,14,30,849.0,90.0,1.0,20.0,568.0,739.54,564.48
2016,2,24,14,45,833.0,87.5,1.05,20.0,532.5,724.01,555.55
2016,2,24,15,0,817.0,85.0,1.1,20.0,497.0,705.6,544.63
2016,2,24,15,15,795.0,82.0,1.05,19.5,455.5,679.62,528.21
2016,2,24,15,30,773.0,79.0,1.0,19.0,414.0,651.3,509.95
2016,2,24,15,45,740.0,75.5,1.0,19.0,368.5,612.75,483.27
2016,2,24,16,0,707.0,72.0,1.0,19.0,323.0,576.19,456.72
2016,2,24,16,15,662.5,66.5,1.0,18.0,275.0,525.99,420.67
2016,2,24,16,30,618.0,61.0,1.0,17.0,227.0,475.89,383.03
2016,2,24,16,45,549.0,54.0,1.0,16.0,178.5,410.19,331.15
2016,2,24,17,0,480.0,47.0,1.0,15.0,130.0,347.14,278.8
2016,2,24,17,15,371.5,36.0,1.0,14.5,87.5,262.45,205.76
2016,2,24,17,30,263.0,25.0,1.0,14.0,45.0,182.0,113.79
2016,2,24,17,45,131.5,12.5,1.05,13.5,22.5,69.74,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,47.5,7.0,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,95.0,14.0,0.4,13.0,17.0,13.34,0.0
2016,2,25,7,15,221.5,28.5,0.35,13.0,53.5,22.3,11.62
2016,2,25,7,30,348.0,43.0,0.3,13.0,90.0,34.17,24.21
2016,2,25,7,45,423.5,54.0,0.25,13.5,135.0,41.48,31.25
2016,2,25,8,0,499.0,65.0,0.2,14.0,180.0,48.47,37.74
2016,2,25,8,15,553.5,73.0,0.25,14.5,228.0,52.52,41.4
2016,2,25,8,30,608.0,81.0,0.3,15.0,276.0,56.44,44.8
2016,2,25,8,45,641.0,88.0,0.35,15.5,321.0,59.34,47.21
2016,2,25,9,0,674.0,95.0,0.4,16.0,366.0,97.14,57.02
2016,2,25,9,15,701.0,99.0,0.5,16.5,409.0,141.51,82.87
2016,2,25,9,30,728.0,103.0,0.6,17.0,452.0,188.27,117.7
2016,2,25,9,45,749.0,106.0,0.7,18.0,489.5,235.14,156.12
2016,2,25,10,0,770.0,109.0,0.8,19.0,527.0,283.28,196.81
2016,2,25,10,15,784.5,111.5,0.8,19.0,559.0,333.82,240.14
2016,2,25,10,30,799.0,114.0,0.8,19.0,591.0,380.32,279.83
2016,2,25,10,45,813.5,113.5,0.85,19.5,616.5,424.07,316.34
2016,2,25,11,0,828.0,113.0,0.9,20.0,642.0,467.45,351.66
2016,2,25,11,15,834.5,114.5,0.85,20.0,659.5,508.21,384.2
2016,2,25,11,30,841.0,116.0,0.8,20.0,677.0,547.53,414.72
2016,2,25,11,45,846.0,115.5,0.8,20.5,687.5,582.5,440.94
2016,2,25,12,0,851.0,115.0,0.8,21.0,698.0,615.5,465.07
2016,2,25,12,15,852.0,115.0,0.75,21.0,699.5,644.37,486.11
2016,2,25,12,30,853.0,115.0,0.7,21.0,701.0,670.75,504.95
2016,2,25,12,45,863.5,109.0,0.65,21.5,698.0,694.8,521.04
2016,2,25,13,0,874.0,103.0,0.6,22.0,695.0,713.81,533.46
2016,2,25,13,15,869.5,102.0,0.55,22.0,681.0,726.71,541.79
2016,2,25,13,30,865.0,101.0,0.5,22.0,667.0,740.02,550.3
2016,2,25,13,45,856.5,100.5,0.45,22.5,645.0,744.77,552.08
2016,2,25,14,0,848.0,100.0,0.4,23.0,623.0,746.32,551.95
2016,2,25,14,15,836.5,98.0,0.3,22.5,594.0,740.83,548.63
2016,2,25,14,30,825.0,96.0,0.2,22.0,565.0,732.24,543.53
2016,2,25,14,45,805.0,95.0,0.15,22.0,529.0,715.5,532.88
2016,2,25,15,0,785.0,94.0,0.1,22.0,493.0,696.0,520.58
2016,2,25,15,15,763.0,90.5,0.15,21.5,452.5,669.7,505.71
2016,2,25,15,30,741.0,87.0,0.2,21.0,412.0,644.24,491.27
2016,2,25,15,45,706.0,83.5,0.3,21.0,366.5,605.14,465.9
2016,2,25,16,0,671.0,80.0,0.4,21.0,321.0,564.89,438.84
2016,2,25,16,15,626.5,74.0,0.5,20.0,273.5,514.71,404.82
2016,2,25,16,30,582.0,68.0,0.6,19.0,226.0,464.66,368.93
2016,2,25,16,45,520.5,59.0,0.75,18.5,179.0,401.63,320.45
2016,2,25,17,0,459.0,50.0,0.9,18.0,132.0,340.82,270.88
2016,2,25,17,15,354.0,38.5,0.9,17.5,89.0,257.57,200.25
2016,2,25,17,30,249.0,27.0,0.9,17.0,46.0,179.72,116.56
2016,2,25,17,45,124.5,13.5,0.95,16.5,23.0,68.03,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.8,12.5,5.5,5.24,0.0
2016,2,26,7,0,0.0,11.0,0.8,13.0,11.0,10.48,0.0
2016,2,26,7,15,21.0,30.5,0.95,13.5,33.0,27.13,15.91
2016,2,26,7,30,42.0,50.0,1.1,14.0,55.0,43.3,32.03
2016,2,26,7,45,58.5,71.0,1.3,14.5,82.5,60.19,47.51
2016,2,26,8,0,75.0,92.0,1.5,15.0,110.0,73.78,59.83
2016,2,26,8,15,86.5,113.5,1.5,15.0,138.5,89.37,73.76
2016,2,26,8,30,98.0,135.0,1.5,15.0,167.0,104.47,86.99
2016,2,26,8,45,108.0,154.0,1.5,15.5,194.5,117.56,98.06
2016,2,26,9,0,118.0,173.0,1.5,16.0,222.0,140.72,108.66
2016,2,26,9,15,250.0,178.0,1.6,16.5,294.5,163.45,119.68
2016,2,26,9,30,382.0,183.0,1.7,17.0,367.0,205.4,147.02
2016,2,26,9,45,450.0,182.0,1.8,17.5,416.0,237.54,171.01
2016,2,26,10,0,518.0,181.0,1.9,18.0,465.0,280.86,205.36
2016,2,26,10,15,570.5,174.0,1.95,18.0,503.5,320.34,238.31
2016,2,26,10,30,623.0,167.0,2.0,18.0,542.0,363.81,274.69
2016,2,26,10,45,550.0,203.0,2.05,18.5,544.5,396.59,303.38
2016,2,26,11,0,477.0,239.0,2.1,19.0,547.0,422.91,325.59
2016,2,26,11,15,402.0,269.0,2.1,19.0,533.5,437.07,337.95
2016,2,26,11,30,327.0,299.0,2.1,19.0,520.0,443.94,343.92
2016,2,26,11,45,364.5,294.0,2.15,19.0,543.0,476.84,369.9
2016,2,26,12,0,402.0,289.0,2.2,19.0,566.0,511.08,396.64
2016,2,26,12,15,440.0,275.5,2.25,19.0,579.5,541.73,420.71
2016,2,26,12,30,478.0,262.0,2.3,19.0,593.0,570.76,443.59
2016,2,26,12,45,523.5,242.0,2.4,19.0,601.5,598.53,465.92
2016,2,26,13,0,569.0,222.0,2.5,19.0,610.0,625.83,487.93
2016,2,26,13,15,701.5,170.5,2.55,19.0,638.5,685.94,535.14
2016,2,26,13,30,834.0,119.0,2.6,19.0,667.0,740.47,577.52
2016,2,26,13,45,613.0,186.5,2.7,19.0,582.0,661.4,517.7
2016,2,26,14,0,392.0,254.0,2.8,19.0,497.0,562.69,442.3
2016,2,26,14,15,416.0,234.5,2.8,18.5,482.0,574.28,453.8
2016,2,26,14,30,440.0,215.0,2.8,18.0,467.0,575.41,457.08
2016,2,26,14,45,605.5,156.5,2.85,18.0,480.0,641.27,511.04
2016,2,26,15,0,771.0,98.0,2.9,18.0,493.0,693.6,553.17
2016,2,26,15,15,746.5,94.5,2.85,17.5,451.5,668.54,536.25
2016,2,26,15,30,722.0,91.0,2.8,17.0,410.0,638.69,516.04
2016,2,26,15,45,697.5,84.5,2.8,17.0,366.0,603.39,490.05
2016,2,26,16,0,673.0,78.0,2.8,17.0,322.0,566.55,462.21
2016,2,26,16,15,628.0,72.5,2.55,16.5,274.5,516.4,423.0
2016,2,26,16,30,583.0,67.0,2.3,16.0,227.0,466.42,382.7
2016,2,26,16,45,522.0,58.5,2.1,15.5,180.0,403.99,331.08
2016,2,26,17,0,461.0,50.0,1.9,15.0,133.0,343.77,279.29
2016,2,26,17,15,353.5,39.0,1.65,14.5,90.5,259.26,205.74
2016,2,26,17,30,246.0,28.0,1.4,14.0,48.0,181.78,124.26
2016,2,26,17,45,123.0,14.0,1.2,13.5,24.0,68.27,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,0.85,10.5,12.0,11.44,0.0
2016,2,27,7,0,0.0,24.0,0.9,11.0,24.0,20.91,0.0
2016,2,27,7,15,217.0,32.5,1.0,11.5,63.5,25.37,15.12
2016,2,27,7,30,434.0,41.0,1.1,12.0,103.0,31.82,22.36
2016,2,27,7,45,518.5,48.5,1.25,12.5,151.5,36.14,26.65
2016,2,27,8,0,603.0,56.0,1.4,13.0,200.0,40.35,30.63
2016,2,27,8,15,653.0,61.0,1.4,13.5,249.0,42.34,32.45
2016,2,27,8,30,703.0,66.0,1.4,14.0,298.0,48.76,38.12
2016,2,27,8,45,741.0,69.0,1.45,14.5,346.0,49.3,38.45
2016,2,27,9,0,779.0,72.0,1.5,15.0,394.0,95.73,50.52
2016,2,27,9,15,480.5,143.0,1.5,15.0,348.5,158.65,106.51
2016,2,27,9,30,182.0,214.0,1.5,15.0,303.0,202.64,154.44
2016,2,27,9,45,521.0,148.5,1.55,15.5,430.5,228.44,162.39
2016,2,27,10,0,860.0,83.0,1.6,16.0,558.0,295.85,208.42
2016,2,27,10,15,872.5,84.5,1.6,16.5,590.5,349.4,255.23
2016,2,27,10,30,885.0,86.0,1.6,17.0,623.0,397.81,297.27
2016,2,27,10,45,891.5,88.5,1.6,17.5,648.0,444.14,336.73
2016,2,27,11,0,898.0,91.0,1.6,18.0,673.0,489.23,374.05
2016,2,27,11,15,903.0,92.0,1.6,18.0,690.5,530.8,408.39
2016,2,27,11,30,908.0,93.0,1.6,18.0,708.0,570.58,440.52
2016,2,27,11,45,907.5,94.5,1.6,18.0,717.0,605.78,468.51
2016,2,27,12,0,907.0,96.0,1.6,18.0,726.0,638.51,494.07
2016,2,27,12,15,907.5,96.5,1.65,18.0,727.5,668.3,517.4
2016,2,27,12,30,908.0,97.0,1.7,18.0,729.0,695.42,538.46
2016,2,27,12,45,897.5,100.5,1.75,18.0,720.5,715.28,553.98
2016,2,27,13,0,887.0,104.0,1.8,18.0,712.0,731.88,566.86
2016,2,27,13,15,883.0,103.0,1.8,18.0,698.0,745.3,576.6
2016,2,27,13,30,879.0,102.0,1.8,18.0,684.0,755.58,584.26
2016,2,27,13,45,877.0,98.5,1.85,18.0,663.0,761.54,589.45
2016,2,27,14,0,875.0,95.0,1.9,18.0,642.0,764.28,592.56
2016,2,27,14,15,864.5,93.0,1.9,18.0,613.0,763.75,593.12
2016,2,27,14,30,854.0,91.0,1.9,18.0,584.0,755.68,588.48
2016,2,27,14,45,841.5,88.0,1.9,18.0,549.0,741.87,579.92
2016,2,27,15,0,829.0,85.0,1.9,18.0,514.0,725.1,569.32
2016,2,27,15,15,731.0,96.0,1.7,17.5,452.0,662.21,524.66
2016,2,27,15,30,633.0,107.0,1.5,17.0,390.0,596.85,476.66
2016,2,27,15,45,683.5,89.0,1.35,16.5,365.0,601.96,482.48
2016,2,27,16,0,734.0,71.0,1.2,16.0,340.0,598.75,481.04
2016,2,27,16,15,692.5,66.0,1.1,15.5,291.0,549.36,443.59
2016,2,27,16,30,651.0,61.0,1.0,15.0,242.0,503.82,407.97
2016,2,27,16,45,593.0,53.5,0.95,14.5,193.5,442.11,358.55
2016,2,27,17,0,535.0,46.0,0.9,14.0,145.0,382.36,308.4
2016,2,27,17,15,428.0,36.5,0.9,13.5,100.0,296.93,235.46
2016,2,27,17,30,321.0,27.0,0.9,13.0,55.0,219.06,154.61
2016,2,27,17,45,160.5,13.5,0.95,12.5,27.5,85.08,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,1.25,10.0,8.0,7.63,0.0
2016,2,28,7,0,0.0,16.0,1.3,11.0,16.0,14.83,0.0
2016,2,28,7,15,38.5,35.5,1.5,11.5,41.5,30.18,19.45
2016,2,28,7,30,77.0,55.0,1.7,12.0,67.0,45.7,34.59
2016,2,28,7,45,98.5,76.5,1.95,12.5,97.5,62.17,49.77
2016,2,28,8,0,120.0,98.0,2.2,13.0,128.0,78.16,64.27
2016,2,28,8,15,132.5,119.5,2.2,13.0,159.0,93.65,78.18
2016,2,28,8,30,145.0,141.0,2.2,13.0,190.0,108.66,91.4
2016,2,28,8,45,159.0,159.0,2.25,13.5,220.0,122.13,102.88
2016,2,28,9,0,173.0,177.0,2.3,14.0,250.0,148.66,113.96
2016,2,28,9,15,193.5,195.5,2.3,14.0,285.0,177.81,134.99
2016,2,28,9,30,214.0,214.0,2.3,14.0,320.0,209.2,159.3
2016,2,28,9,45,140.0,228.0,2.3,14.5,299.5,218.75,170.12
2016,2,28,10,0,66.0,242.0,2.3,15.0,279.0,225.07,177.71
2016,2,28,10,15,56.5,250.0,2.3,15.5,283.0,234.98,185.63
2016,2,28,10,30,47.0,258.0,2.3,16.0,287.0,243.75,192.43
2016,2,28,10,45,91.0,283.5,2.35,16.5,342.5,287.93,226.49
2016,2,28,11,0,135.0,309.0,2.4,17.0,398.0,334.57,262.31
2016,2,28,11,15,367.0,260.0,2.45,17.0,509.0,415.88,325.93
2016,2,28,11,30,599.0,211.0,2.5,17.0,620.0,515.69,403.83
2016,2,28,11,45,459.5,263.5,2.6,17.0,579.5,508.31,398.28
2016,2,28,12,0,320.0,316.0,2.7,17.0,539.0,490.42,384.29
2016,2,28,12,15,286.0,323.5,2.7,17.0,523.5,490.48,384.63
2016,2,28,12,30,252.0,331.0,2.7,17.0,508.0,487.96,382.71
2016,2,28,12,45,287.5,320.5,2.75,17.5,521.0,513.21,402.33
2016,2,28,13,0,323.0,310.0,2.8,18.0,534.0,538.72,421.93
2016,2,28,13,15,289.5,310.0,2.75,17.5,507.5,524.92,412.15
2016,2,28,13,30,256.0,310.0,2.7,17.0,481.0,509.1,400.93
2016,2,28,13,45,377.0,267.0,2.65,17.0,509.5,561.99,444.24
2016,2,28,14,0,498.0,224.0,2.6,17.0,538.0,623.75,493.11
2016,2,28,14,15,492.0,215.5,2.55,17.0,513.5,615.78,487.54
2016,2,28,14,30,486.0,207.0,2.5,17.0,489.0,605.72,480.91
2016,2,28,14,45,437.5,203.5,2.45,17.0,446.0,567.07,452.11
2016,2,28,15,0,389.0,200.0,2.4,17.0,403.0,516.4,414.24
2016,2,28,15,15,328.0,192.5,2.15,16.5,354.0,462.52,373.15
2016,2,28,15,30,267.0,185.0,1.9,16.0,305.0,409.12,331.72
2016,2,28,15,45,148.5,163.5,1.7,16.0,229.0,288.51,234.93
2016,2,28,16,0,30.0,142.0,1.5,16.0,153.0,172.38,138.88
2016,2,28,16,15,23.0,123.0,1.35,15.5,131.0,139.6,112.41
2016,2,28,16,30,16.0,104.0,1.2,15.0,109.0,116.08,92.89
2016,2,28,16,45,8.0,84.5,1.1,14.5,87.0,91.51,72.07
2016,2,28,17,0,0.0,65.0,1.0,14.0,65.0,67.07,51.02
2016,2,28,17,15,0.0,44.5,1.0,13.5,44.5,45.41,32.2
2016,2,28,17,30,0.0,24.0,1.0,13.0,24.0,22.42,11.47
2016,2,28,17,45,0.0,12.0,1.0,13.0,12.0,11.13,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,95.0,10.0,1.0,10.5,15.0,9.53,0.0
2016,2,29,7,0,190.0,20.0,1.0,11.0,30.0,16.06,0.0
2016,2,29,7,15,318.0,32.0,1.15,11.5,71.0,25.16,15.79
2016,2,29,7,30,446.0,44.0,1.3,12.0,112.0,33.8,24.3
2016,2,29,7,45,534.0,50.0,1.45,12.5,161.5,36.74,27.29
2016,2,29,8,0,622.0,56.0,1.6,13.0,211.0,39.7,30.09
2016,2,29,8,15,326.5,93.0,1.6,13.5,176.0,66.23,53.78
2016,2,29,8,30,31.0,130.0,1.6,14.0,141.0,106.89,89.48
2016,2,29,8,45,43.5,151.5,1.65,14.5,169.0,123.99,98.72
2016,2,29,9,0,56.0,173.0,1.7,15.0,197.0,146.08,114.95
2016,2,29,9,15,101.5,197.0,1.75,15.5,245.5,175.63,136.09
2016,2,29,9,30,147.0,221.0,1.8,16.0,294.0,205.0,157.32
2016,2,29,9,45,504.5,153.5,1.85,17.0,432.5,236.11,169.09
2016,2,29,10,0,862.0,86.0,1.9,18.0,571.0,310.9,220.4
2016,2,29,10,15,873.5,88.0,1.85,18.0,603.0,364.87,267.6
2016,2,29,10,30,885.0,90.0,1.8,18.0,635.0,413.63,310.03
2016,2,29,10,45,889.5,92.5,1.8,18.5,659.5,459.28,348.65
2016,2,29,11,0,894.0,95.0,1.8,19.0,684.0,503.51,384.99
2016,2,29,11,15,899.5,96.0,1.75,19.0,701.5,545.3,418.96
2016,2,29,11,30,905.0,97.0,1.7,19.0,719.0,585.34,450.71
2016,2,29,11,45,913.0,95.0,1.7,19.5,730.0,622.1,478.7
2016,2,29,12,0,921.0,93.0,1.7,20.0,741.0,656.83,504.53
2016,2,29,12,15,922.0,92.5,1.75,20.0,742.5,686.31,527.34
2016,2,29,12,30,923.0,92.0,1.8,20.0,744.0,713.06,547.91
2016,2,29,12,45,926.0,89.5,1.85,20.5,738.5,736.32,564.27
2016,2,29,13,0,929.0,87.0,1.9,21.0,733.0,756.64,577.83
2016,2,29,13,15,925.0,86.5,1.9,21.0,718.5,770.89,587.96
2016,2,29,13,30,921.0,86.0,1.9,21.0,704.0,781.86,595.98
2016,2,29,13,45,913.0,85.5,1.9,21.0,681.5,786.52,599.79
2016,2,29,14,0,905.0,85.0,1.9,21.0,659.0,787.84,601.49
2016,2,29,14,15,723.5,136.5,1.8,21.0,582.0,717.77,552.52
2016,2,29,14,30,542.0,188.0,1.7,21.0,505.0,632.48,489.4
2016,2,29,14,45,690.0,136.0,1.6,21.0,514.5,694.47,537.77
2016,2,29,15,0,838.0,84.0,1.5,21.0,524.0,741.36,571.0
2016,2,29,15,15,817.5,81.0,1.35,20.5,482.0,715.44,553.28
2016,2,29,15,30,797.0,78.0,1.2,20.0,440.0,687.09,534.4
2016,2,29,15,45,759.0,76.5,1.05,20.0,392.5,645.88,505.03
2016,2,29,16,0,721.0,75.0,0.9,20.0,345.0,603.41,474.25
2016,2,29,16,15,679.0,70.0,0.9,19.5,296.0,557.14,441.24
2016,2,29,16,30,637.0,65.0,0.9,19.0,247.0,507.5,404.37
2016,2,29,16,45,566.5,59.0,0.9,18.5,197.5,439.67,351.77
2016,2,29,17,0,496.0,53.0,0.9,18.0,148.0,374.47,298.84
2016,2,29,17,15,394.0,42.0,0.9,17.5,103.5,289.84,228.28
2016,2,29,17,30,292.0,31.0,0.9,17.0,59.0,212.21,155.88
2016,2,29,17,45,146.0,15.5,0.95,17.0,29.5,102.9,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,122.0,10.0,1.15,12.5,17.5,9.53,0.0
2016,3,1,7,0,244.0,20.0,1.1,13.0,35.0,15.89,1.93
2016,3,1,7,15,371.0,31.0,1.35,13.5,78.0,24.06,14.86
2016,3,1,7,30,498.0,42.0,1.6,14.0,121.0,31.82,22.4
2016,3,1,7,45,575.0,49.0,1.85,14.5,171.5,35.74,26.19
2016,3,1,8,0,652.0,56.0,2.1,15.0,222.0,39.55,29.69
2016,3,1,8,15,698.5,61.0,2.15,15.5,272.5,45.66,35.13
2016,3,1,8,30,745.0,66.0,2.2,16.0,323.0,47.93,37.03
2016,3,1,8,45,779.0,69.0,2.3,16.5,371.5,63.44,37.26
2016,3,1,9,0,813.0,72.0,2.4,17.0,420.0,112.46,58.5
2016,3,1,9,15,735.0,95.5,2.45,17.0,434.5,162.34,97.12
2016,3,1,9,30,657.0,119.0,2.5,17.0,449.0,208.41,138.68
2016,3,1,9,45,618.0,143.0,2.65,17.5,472.5,256.0,181.28
2016,3,1,10,0,579.0,167.0,2.8,18.0,496.0,299.5,220.45
2016,3,1,10,15,749.0,124.0,2.8,18.0,574.0,350.72,261.0
2016,3,1,10,30,919.0,81.0,2.8,18.0,652.0,422.88,319.18
2016,3,1,10,45,927.0,82.0,2.85,18.5,677.5,470.12,359.54
2016,3,1,11,0,935.0,83.0,2.9,19.0,703.0,516.12,397.91
2016,3,1,11,15,940.0,83.5,2.9,19.0,720.5,558.71,433.32
2016,3,1,11,30,945.0,84.0,2.9,19.0,738.0,599.39,466.43
2016,3,1,11,45,948.5,84.0,2.9,19.0,748.0,636.66,496.26
2016,3,1,12,0,952.0,84.0,2.9,19.0,758.0,671.55,523.74
2016,3,1,12,15,952.5,84.5,2.85,19.0,760.0,702.46,547.56
2016,3,1,12,30,953.0,85.0,2.8,19.0,762.0,730.54,568.93
2016,3,1,12,45,951.5,84.5,2.8,19.0,755.5,753.28,585.39
2016,3,1,13,0,950.0,84.0,2.8,19.0,749.0,772.85,599.47
2016,3,1,13,15,946.0,83.5,2.8,19.0,734.5,787.36,610.05
2016,3,1,13,30,942.0,83.0,2.8,19.0,720.0,798.52,618.41
2016,3,1,13,45,936.5,82.0,2.8,19.0,697.5,804.62,623.36
2016,3,1,14,0,931.0,81.0,2.8,19.0,675.0,807.33,626.09
2016,3,1,14,15,921.0,79.5,2.8,18.5,645.0,802.64,624.92
2016,3,1,14,30,911.0,78.0,2.8,18.0,615.0,794.62,621.56
2016,3,1,14,45,897.0,76.5,2.8,18.0,578.5,780.33,612.64
2016,3,1,15,0,883.0,75.0,2.8,18.0,542.0,763.01,601.63
2016,3,1,15,15,863.5,72.5,2.65,17.5,499.5,737.55,584.94
2016,3,1,15,30,844.0,70.0,2.5,17.0,457.0,715.13,570.4
2016,3,1,15,45,818.0,67.0,2.45,17.0,410.0,679.66,545.45
2016,3,1,16,0,792.0,64.0,2.4,17.0,363.0,642.4,518.77
2016,3,1,16,15,752.5,60.0,2.1,16.0,313.0,593.38,482.84
2016,3,1,16,30,713.0,56.0,1.8,15.0,263.0,543.91,444.38
2016,3,1,16,45,652.5,50.5,1.5,14.5,212.0,479.76,391.95
2016,3,1,17,0,592.0,45.0,1.2,14.0,161.0,417.31,338.85
2016,3,1,17,15,491.5,36.5,1.15,13.5,113.5,337.27,270.3
2016,3,1,17,30,391.0,28.0,1.1,13.0,66.0,259.63,196.27
2016,3,1,17,45,195.5,14.0,1.05,12.5,33.0,125.08,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,21.0,11.0,0.8,12.5,12.5,10.48,0.0
2016,3,2,7,0,42.0,22.0,0.9,13.0,25.0,19.28,5.63
2016,3,2,7,15,90.5,40.5,1.05,13.5,53.5,32.91,22.58
2016,3,2,7,30,139.0,59.0,1.2,14.0,82.0,46.99,35.77
2016,3,2,7,45,159.5,80.0,1.4,14.5,114.5,62.34,49.73
2016,3,2,8,0,180.0,101.0,1.6,15.0,147.0,77.09,62.93
2016,3,2,8,15,196.0,120.0,1.6,15.5,180.5,89.92,74.14
2016,3,2,8,30,212.0,139.0,1.6,16.0,214.0,102.25,84.66
2016,3,2,8,45,440.0,116.5,1.6,16.5,298.5,91.1,63.76
2016,3,2,9,0,668.0,94.0,1.6,17.0,383.0,117.38,67.09
2016,3,2,9,15,750.0,87.0,1.6,17.5,443.0,165.63,98.67
2016,3,2,9,30,832.0,80.0,1.6,18.0,503.0,216.54,137.36
2016,3,2,9,45,847.5,82.5,1.6,18.5,541.0,267.23,181.17
2016,3,2,10,0,863.0,85.0,1.6,19.0,579.0,323.33,229.68
2016,3,2,10,15,875.0,86.5,1.65,19.0,611.5,372.36,272.91
2016,3,2,10,30,887.0,88.0,1.7,19.0,644.0,421.03,315.13
2016,3,2,10,45,895.0,89.5,1.8,19.5,669.0,467.4,354.19
2016,3,2,11,0,903.0,91.0,1.9,20.0,694.0,512.63,391.31
2016,3,2,11,15,739.5,158.5,1.95,20.0,660.5,524.8,402.96
2016,3,2,11,30,576.0,226.0,2.0,20.0,627.0,526.84,405.51
2016,3,2,11,45,589.5,225.0,2.15,20.0,640.5,558.85,431.19
2016,3,2,12,0,603.0,224.0,2.3,20.0,654.0,591.58,456.9
2016,3,2,12,15,568.0,237.0,2.4,20.0,643.0,602.08,465.38
2016,3,2,12,30,533.0,250.0,2.5,20.0,632.0,610.64,472.29
2016,3,2,12,45,478.0,270.0,2.6,20.0,610.5,608.69,470.97
2016,3,2,13,0,423.0,290.0,2.7,20.0,589.0,603.04,466.79
2016,3,2,13,15,407.0,294.0,2.75,19.5,577.0,601.2,467.02
2016,3,2,13,30,391.0,298.0,2.8,19.0,565.0,603.31,469.98
2016,3,2,13,45,385.0,283.5,2.85,19.0,538.5,592.19,462.89
2016,3,2,14,0,379.0,269.0,2.9,19.0,512.0,579.14,454.42
2016,3,2,14,15,512.0,212.5,2.9,18.5,525.5,637.1,502.4
2016,3,2,14,30,645.0,156.0,2.9,18.0,539.0,687.36,544.18
2016,3,2,14,45,500.0,185.0,2.9,18.0,471.0,602.85,479.56
2016,3,2,15,0,355.0,214.0,2.9,18.0,403.0,512.79,410.11
2016,3,2,15,15,383.0,190.0,2.85,17.5,379.5,506.04,407.95
2016,3,2,15,30,411.0,166.0,2.8,17.0,356.0,508.69,412.2
2016,3,2,15,45,332.0,158.5,2.8,17.0,302.0,427.13,348.52
2016,3,2,16,0,253.0,151.0,2.8,17.0,248.0,359.93,294.84
2016,3,2,16,15,223.5,136.0,2.65,16.5,213.0,319.66,262.98
2016,3,2,16,30,194.0,121.0,2.5,16.0,178.0,280.27,230.92
2016,3,2,16,45,176.5,99.5,2.4,15.5,144.0,240.59,198.07
2016,3,2,17,0,159.0,78.0,2.3,15.0,110.0,200.97,164.21
2016,3,2,17,15,118.0,57.5,2.1,14.5,77.5,150.12,119.83
2016,3,2,17,30,77.0,37.0,1.9,14.0,45.0,91.76,67.74
2016,3,2,17,45,38.5,18.5,1.75,14.0,22.5,43.11,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,0.9,12.5,9.0,8.58,0.0
2016,3,3,7,0,0.0,18.0,0.9,13.0,18.0,16.71,5.42
2016,3,3,7,15,0.0,37.5,0.95,13.5,37.5,34.04,23.71
2016,3,3,7,30,0.0,57.0,1.0,14.0,57.0,50.84,39.22
2016,3,3,7,45,10.0,77.0,1.05,14.5,79.5,67.86,54.64
2016,3,3,8,0,20.0,97.0,1.1,15.0,102.0,84.69,69.6
2016,3,3,8,15,26.5,116.5,1.0,15.0,125.0,96.7,80.16
2016,3,3,8,30,33.0,136.0,0.9,15.0,148.0,111.47,92.9
2016,3,3,8,45,19.0,143.5,0.8,15.5,150.5,125.48,99.38
