Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,0,5.0,151.0,0.7,16.0,153.0,133.56,105.63
2016,3,3,9,15,94.0,189.5,0.6,16.0,237.0,171.89,132.34
2016,3,3,9,30,183.0,228.0,0.5,16.0,321.0,220.02,166.57
2016,3,3,9,45,92.5,201.5,0.45,16.5,248.5,196.69,151.37
2016,3,3,10,0,2.0,175.0,0.4,17.0,176.0,159.28,124.31
2016,3,3,10,15,17.5,215.0,0.5,17.0,226.0,199.91,156.16
2016,3,3,10,30,33.0,255.0,0.6,17.0,276.0,237.98,185.44
2016,3,3,10,45,52.0,279.5,0.7,17.5,314.0,270.84,210.2
2016,3,3,11,0,71.0,304.0,0.8,18.0,352.0,305.8,236.49
2016,3,3,11,15,41.5,271.0,1.05,18.0,299.5,267.79,207.85
2016,3,3,11,30,12.0,238.0,1.3,18.0,247.0,226.16,175.9
2016,3,3,11,45,13.0,240.5,1.55,18.0,250.0,230.33,179.5
2016,3,3,12,0,14.0,243.0,1.8,18.0,253.0,234.52,182.95
2016,3,3,12,15,20.0,262.0,1.9,18.0,276.5,257.4,200.94
2016,3,3,12,30,26.0,281.0,2.0,18.0,300.0,280.9,219.33
2016,3,3,12,45,40.0,297.0,2.1,18.0,325.5,312.55,244.18
2016,3,3,13,0,54.0,313.0,2.2,18.0,351.0,341.86,267.15
2016,3,3,13,15,55.0,306.0,2.05,18.0,344.5,339.39,265.23
2016,3,3,13,30,56.0,299.0,1.9,18.0,338.0,336.66,263.28
2016,3,3,13,45,46.5,282.5,1.8,18.0,314.0,315.75,247.24
2016,3,3,14,0,37.0,266.0,1.7,18.0,290.0,294.18,230.7
2016,3,3,14,15,24.0,236.5,1.6,18.0,252.0,246.73,193.85
2016,3,3,14,30,11.0,207.0,1.5,18.0,214.0,207.94,163.41
2016,3,3,14,45,15.0,203.5,1.45,18.0,212.0,208.78,164.67
2016,3,3,15,0,19.0,200.0,1.4,18.0,210.0,209.78,165.95
2016,3,3,15,15,65.5,201.0,1.3,17.5,232.5,258.37,206.6
2016,3,3,15,30,112.0,202.0,1.2,17.0,255.0,308.04,247.42
2016,3,3,15,45,174.0,178.5,1.1,17.0,250.5,327.05,264.11
2016,3,3,16,0,236.0,155.0,1.0,17.0,246.0,353.78,286.44
2016,3,3,16,15,218.5,136.0,0.9,16.5,211.5,316.9,257.62
2016,3,3,16,30,201.0,117.0,0.8,16.0,177.0,279.94,228.39
2016,3,3,16,45,180.0,96.5,0.7,16.0,143.0,238.89,194.57
2016,3,3,17,0,159.0,76.0,0.6,16.0,109.0,198.17,160.1
2016,3,3,17,15,119.5,56.5,0.6,15.5,77.0,149.19,118.19
2016,3,3,17,30,80.0,37.0,0.6,15.0,45.0,101.95,75.84
2016,3,3,17,45,40.0,18.5,0.65,15.0,22.5,43.77,5.7
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,1.2,13.5,11.5,10.96,0.0
2016,3,4,7,0,0.0,23.0,1.3,14.0,23.0,21.19,9.5
2016,3,4,7,15,23.5,43.0,1.35,14.0,47.0,37.79,26.99
2016,3,4,7,30,47.0,63.0,1.4,14.0,71.0,54.19,42.21
2016,3,4,7,45,59.0,84.5,1.5,14.5,98.0,71.26,57.68
2016,3,4,8,0,71.0,106.0,1.6,15.0,125.0,87.95,72.5
2016,3,4,8,15,80.5,126.5,1.75,15.5,152.5,103.61,86.1
2016,3,4,8,30,90.0,147.0,1.9,16.0,180.0,118.9,99.11
2016,3,4,8,45,47.5,149.5,2.05,16.5,167.5,125.31,98.39
2016,3,4,9,0,5.0,152.0,2.2,17.0,155.0,134.59,106.42
2016,3,4,9,15,2.5,151.5,2.35,17.0,153.0,135.93,107.31
2016,3,4,9,30,0.0,151.0,2.5,17.0,151.0,136.44,107.57
2016,3,4,9,45,0.0,137.5,2.65,17.5,137.5,125.76,98.42
2016,3,4,10,0,0.0,124.0,2.8,18.0,124.0,114.38,88.77
2016,3,4,10,15,0.0,120.5,2.8,18.0,120.5,111.52,86.28
2016,3,4,10,30,0.0,117.0,2.8,18.0,117.0,108.55,83.7
2016,3,4,10,45,25.5,205.5,2.85,18.0,223.0,196.84,154.44
2016,3,4,11,0,51.0,294.0,2.9,18.0,329.0,288.2,226.02
2016,3,4,11,15,25.5,171.5,2.8,18.0,189.0,171.38,133.77
2016,3,4,11,30,0.0,49.0,2.7,18.0,49.0,45.65,31.98
2016,3,4,11,45,0.0,93.5,2.65,18.0,93.5,87.24,66.03
2016,3,4,12,0,0.0,138.0,2.6,18.0,138.0,128.62,99.39
2016,3,4,12,15,0.0,134.0,2.65,18.0,134.0,125.03,96.43
2016,3,4,12,30,0.0,130.0,2.7,18.0,130.0,121.4,93.52
2016,3,4,12,45,0.0,127.0,2.75,18.0,127.0,118.68,91.37
2016,3,4,13,0,0.0,124.0,2.8,18.0,124.0,115.94,89.21
2016,3,4,13,15,0.0,121.5,2.8,17.5,121.5,113.66,87.6
2016,3,4,13,30,0.0,119.0,2.8,17.0,119.0,111.36,86.0
2016,3,4,13,45,0.0,66.0,2.85,17.0,66.0,61.5,45.31
2016,3,4,14,0,0.0,13.0,2.9,17.0,13.0,12.09,4.43
2016,3,4,14,15,0.0,47.0,2.7,16.5,47.0,43.74,30.9
2016,3,4,14,30,0.0,81.0,2.5,16.0,81.0,75.47,57.38
2016,3,4,14,45,9.5,141.0,2.35,16.0,146.0,141.08,111.8
2016,3,4,15,0,19.0,201.0,2.2,16.0,211.0,210.78,168.68
2016,3,4,15,15,9.5,165.5,1.95,16.0,170.5,167.68,133.66
2016,3,4,15,30,0.0,130.0,1.7,16.0,130.0,124.69,98.55
2016,3,4,15,45,10.0,137.5,1.45,16.0,141.5,141.27,112.85
2016,3,4,16,0,20.0,145.0,1.2,16.0,153.0,158.87,127.73
2016,3,4,16,15,14.5,126.5,1.1,15.5,132.0,136.77,109.76
2016,3,4,16,30,9.0,108.0,1.0,15.0,111.0,114.81,91.68
2016,3,4,16,45,4.5,87.5,0.95,15.0,89.0,91.17,71.73
2016,3,4,17,0,0.0,67.0,0.9,15.0,67.0,67.42,51.38
2016,3,4,17,15,0.0,47.5,0.95,15.0,47.5,47.18,33.85
2016,3,4,17,30,0.0,28.0,1.0,15.0,28.0,26.09,15.42
2016,3,4,17,45,0.0,14.0,1.1,15.0,14.0,12.98,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.0,2.8,14.5,3.0,2.86,0.0
2016,3,5,7,0,0.0,6.0,3.1,15.0,6.0,5.55,0.0
2016,3,5,7,15,0.0,13.0,3.2,15.0,13.0,12.04,4.76
2016,3,5,7,30,0.0,20.0,3.3,15.0,20.0,18.54,10.74
2016,3,5,7,45,0.0,27.5,3.45,15.5,27.5,25.51,17.06
2016,3,5,8,0,0.0,35.0,3.6,16.0,35.0,32.48,23.32
2016,3,5,8,15,0.0,42.5,3.6,16.0,42.5,39.47,29.54
2016,3,5,8,30,0.0,50.0,3.6,16.0,50.0,46.46,35.69
2016,3,5,8,45,0.0,80.0,3.65,16.0,80.0,74.24,57.21
2016,3,5,9,0,0.0,110.0,3.7,16.0,110.0,100.31,78.8
2016,3,5,9,15,0.0,59.0,3.75,16.0,59.0,54.88,40.64
2016,3,5,9,30,0.0,8.0,3.8,16.0,8.0,7.43,0.62
2016,3,5,9,45,0.0,52.0,3.9,16.5,52.0,48.38,34.94
2016,3,5,10,0,0.0,96.0,4.0,17.0,96.0,89.36,68.68
2016,3,5,10,15,0.0,75.0,4.25,17.5,75.0,69.87,52.34
2016,3,5,10,30,0.0,54.0,4.5,18.0,54.0,50.28,36.02
2016,3,5,10,45,0.5,112.0,4.75,18.5,112.5,104.36,80.12
2016,3,5,11,0,1.0,170.0,5.0,19.0,171.0,157.43,122.64
2016,3,5,11,15,0.5,154.5,5.1,19.0,155.0,143.49,111.27
2016,3,5,11,30,0.0,139.0,5.2,19.0,139.0,129.24,99.73
2016,3,5,11,45,0.0,140.5,5.3,19.5,140.5,130.79,100.73
2016,3,5,12,0,0.0,142.0,5.4,20.0,142.0,132.34,101.74
2016,3,5,12,15,62.5,248.0,5.35,19.5,294.0,275.04,216.63
2016,3,5,12,30,125.0,354.0,5.3,19.0,446.0,426.75,335.62
2016,3,5,12,45,94.0,339.5,5.3,19.0,408.5,392.85,308.82
2016,3,5,13,0,63.0,325.0,5.3,19.0,371.0,360.84,283.68
2016,3,5,13,15,65.5,317.0,5.35,18.5,363.5,358.82,283.16
2016,3,5,13,30,68.0,309.0,5.4,18.0,356.0,356.5,282.39
2016,3,5,13,45,34.0,225.5,5.5,17.5,249.0,247.79,196.79
2016,3,5,14,0,0.0,142.0,5.6,17.0,142.0,133.65,104.44
2016,3,5,14,15,0.0,100.5,5.85,17.0,100.5,93.86,72.14
2016,3,5,14,30,0.0,59.0,6.1,17.0,59.0,54.93,40.12
2016,3,5,14,45,0.0,42.5,6.35,17.0,42.5,39.53,27.4
2016,3,5,15,0,0.0,26.0,6.6,17.0,26.0,24.16,14.62
2016,3,5,15,15,0.0,17.0,6.75,16.5,17.0,15.78,7.65
2016,3,5,15,30,0.0,8.0,6.9,16.0,8.0,7.42,0.63
2016,3,5,15,45,0.0,12.0,7.05,16.0,12.0,11.13,3.8
2016,3,5,16,0,0.0,16.0,7.2,16.0,16.0,14.84,6.98
2016,3,5,16,15,0.0,14.0,7.25,15.5,14.0,12.98,5.43
2016,3,5,16,30,0.0,12.0,7.3,15.0,12.0,11.12,3.87
2016,3,5,16,45,0.0,9.5,7.35,15.0,9.5,8.8,1.87
2016,3,5,17,0,0.0,7.0,7.4,15.0,7.0,6.48,0.0
2016,3,5,17,15,0.0,5.0,7.3,15.0,5.0,4.62,0.0
2016,3,5,17,30,0.0,3.0,7.2,15.0,3.0,2.77,0.0
2016,3,5,17,45,0.0,1.5,7.1,15.0,1.5,1.39,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,68.0,17.5,1.5,11.5,23.0,16.68,0.0
2016,3,6,7,0,136.0,35.0,1.6,12.0,46.0,28.54,16.87
2016,3,6,7,15,248.5,50.5,1.8,12.0,89.0,38.93,28.45
2016,3,6,7,30,361.0,66.0,2.0,12.0,132.0,49.91,38.89
2016,3,6,7,45,443.0,75.5,2.25,12.5,181.5,55.79,44.45
2016,3,6,8,0,525.0,85.0,2.5,13.0,231.0,62.35,50.38
2016,3,6,8,15,576.5,92.0,2.6,13.0,281.0,64.83,52.61
2016,3,6,8,30,628.0,99.0,2.7,13.0,331.0,67.28,54.7
2016,3,6,8,45,666.5,103.5,2.85,13.5,379.0,98.91,60.72
2016,3,6,9,0,705.0,108.0,3.0,14.0,427.0,144.89,87.02
2016,3,6,9,15,730.0,112.0,3.05,14.0,470.5,192.28,123.0
2016,3,6,9,30,755.0,116.0,3.1,14.0,514.0,241.83,164.97
2016,3,6,9,45,451.5,195.0,3.2,14.5,437.5,270.46,202.21
2016,3,6,10,0,148.0,274.0,3.3,15.0,361.0,275.01,215.8
2016,3,6,10,15,485.0,199.5,3.3,15.0,508.5,338.66,261.55
2016,3,6,10,30,822.0,125.0,3.3,15.0,656.0,440.59,340.67
2016,3,6,10,45,593.5,211.0,3.35,15.0,602.0,449.74,352.46
2016,3,6,11,0,365.0,297.0,3.4,15.0,548.0,442.31,348.73
2016,3,6,11,15,474.0,264.5,3.4,15.0,599.0,491.16,388.35
2016,3,6,11,30,583.0,232.0,3.4,15.0,650.0,547.51,433.57
2016,3,6,11,45,720.5,181.5,3.45,15.0,705.0,610.99,484.6
2016,3,6,12,0,858.0,131.0,3.5,15.0,760.0,679.2,538.89
2016,3,6,12,15,611.5,227.5,3.55,15.0,676.0,634.87,502.91
2016,3,6,12,30,365.0,324.0,3.6,15.0,592.0,570.11,450.75
2016,3,6,12,45,258.0,338.0,3.7,15.0,526.5,520.26,412.12
2016,3,6,13,0,151.0,352.0,3.8,15.0,461.0,459.1,363.85
2016,3,6,13,15,150.0,345.0,3.85,15.0,451.5,458.35,364.06
2016,3,6,13,30,149.0,338.0,3.9,15.0,442.0,456.88,363.5
2016,3,6,13,45,104.5,314.5,3.95,15.0,386.5,394.8,315.09
2016,3,6,14,0,60.0,291.0,4.0,15.0,331.0,338.93,270.87
2016,3,6,14,15,81.0,285.5,4.05,15.0,336.5,353.1,283.4
2016,3,6,14,30,102.0,280.0,4.1,15.0,342.0,367.22,295.76
2016,3,6,14,45,54.0,231.0,4.15,15.0,263.5,278.26,224.46
2016,3,6,15,0,6.0,182.0,4.2,15.0,185.0,180.72,144.68
2016,3,6,15,15,17.5,183.5,4.1,14.5,192.0,192.67,155.67
2016,3,6,15,30,29.0,185.0,4.0,14.0,199.0,215.12,175.13
2016,3,6,15,45,14.5,158.5,3.95,14.0,165.5,167.24,135.61
2016,3,6,16,0,0.0,132.0,3.9,14.0,132.0,129.79,104.34
2016,3,6,16,15,0.0,114.0,3.75,13.5,114.0,112.19,90.0
2016,3,6,16,30,0.0,96.0,3.6,13.0,96.0,94.45,75.26
2016,3,6,16,45,0.0,77.0,3.45,13.0,77.0,75.38,58.97
2016,3,6,17,0,0.0,58.0,3.3,13.0,58.0,56.01,42.22
2016,3,6,17,15,0.0,41.5,3.3,12.5,41.5,39.23,27.59
2016,3,6,17,30,0.0,25.0,3.3,12.0,25.0,23.21,13.46
2016,3,6,17,45,0.0,12.5,3.3,12.0,12.5,11.58,0.66
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,84.5,15.0,1.7,9.0,22.5,11.81,0.0
2016,3,7,7,0,169.0,30.0,1.8,9.0,45.0,23.33,13.48
2016,3,7,7,15,234.5,47.0,1.95,9.0,82.5,35.96,26.29
2016,3,7,7,30,300.0,64.0,2.1,9.0,120.0,48.06,37.77
2016,3,7,7,45,338.0,80.0,2.3,9.5,161.5,58.81,47.75
2016,3,7,8,0,376.0,96.0,2.5,10.0,203.0,69.09,57.06
2016,3,7,8,15,408.0,108.5,2.6,10.0,244.5,76.3,63.54
2016,3,7,8,30,440.0,121.0,2.7,10.0,286.0,83.17,69.59
2016,3,7,8,45,452.0,137.0,2.85,10.5,326.0,117.82,82.31
2016,3,7,9,0,464.0,153.0,3.0,11.0,366.0,159.03,109.69
2016,3,7,9,15,410.5,183.0,3.0,11.0,384.5,202.04,146.59
2016,3,7,9,30,357.0,213.0,3.0,11.0,403.0,244.6,184.96
2016,3,7,9,45,203.5,233.5,3.0,11.0,343.5,248.12,194.75
2016,3,7,10,0,50.0,254.0,3.0,11.0,284.0,234.73,188.72
2016,3,7,10,15,235.0,257.5,3.0,11.0,409.5,301.77,239.94
2016,3,7,10,30,420.0,261.0,3.0,11.0,535.0,392.7,311.47
2016,3,7,10,45,245.5,288.0,3.05,11.5,450.0,362.1,289.18
2016,3,7,11,0,71.0,315.0,3.1,12.0,365.0,317.23,253.69
2016,3,7,11,15,35.5,201.5,3.15,12.0,226.5,204.18,163.5
2016,3,7,11,30,0.0,88.0,3.2,12.0,88.0,82.1,63.17
2016,3,7,11,45,8.5,176.0,3.3,12.0,182.5,168.77,134.8
2016,3,7,12,0,17.0,264.0,3.4,12.0,277.0,256.24,205.42
2016,3,7,12,15,66.5,311.0,3.45,12.0,360.0,337.53,270.9
2016,3,7,12,30,116.0,358.0,3.5,12.0,443.0,421.5,337.49
2016,3,7,12,45,78.5,333.5,3.6,12.0,391.0,376.7,301.82
2016,3,7,13,0,41.0,309.0,3.7,12.0,339.0,329.23,263.98
2016,3,7,13,15,32.5,289.0,3.7,12.0,312.5,306.13,245.86
2016,3,7,13,30,24.0,269.0,3.7,12.0,286.0,274.93,221.08
2016,3,7,13,45,212.5,271.5,3.7,12.0,413.0,452.86,367.89
2016,3,7,14,0,401.0,274.0,3.7,12.0,540.0,610.26,493.35
2016,3,7,14,15,345.0,273.0,3.7,12.0,495.0,570.02,461.37
2016,3,7,14,30,289.0,272.0,3.7,12.0,450.0,528.49,429.13
2016,3,7,14,45,291.0,254.0,3.7,12.0,424.5,513.18,418.64
2016,3,7,15,0,293.0,236.0,3.7,12.0,399.0,496.35,406.78
2016,3,7,15,15,147.0,195.5,3.5,12.0,277.5,326.24,269.13
2016,3,7,15,30,1.0,155.0,3.3,12.0,156.0,151.37,122.26
2016,3,7,15,45,313.0,131.0,3.15,12.0,256.5,399.46,335.14
2016,3,7,16,0,625.0,107.0,3.0,12.0,357.0,595.94,495.07
2016,3,7,16,15,580.0,100.0,2.55,11.5,308.5,542.64,451.32
2016,3,7,16,30,535.0,93.0,2.1,11.0,260.0,489.44,408.17
2016,3,7,16,45,482.5,81.5,1.7,11.0,212.0,427.24,356.06
2016,3,7,17,0,430.0,70.0,1.3,11.0,164.0,364.99,302.5
2016,3,7,17,15,334.0,57.0,1.25,10.5,118.0,281.99,231.64
2016,3,7,17,30,238.0,44.0,1.2,10.0,72.0,205.98,163.86
2016,3,7,17,45,119.0,22.0,1.15,10.0,36.0,105.96,58.34
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,151.5,16.0,1.2,8.0,30.0,12.7,0.0
2016,3,8,7,0,303.0,32.0,1.2,9.0,60.0,25.73,15.89
2016,3,8,7,15,411.0,42.5,1.3,9.5,106.5,32.92,23.65
2016,3,8,7,30,519.0,53.0,1.4,10.0,153.0,39.79,30.27
2016,3,8,7,45,579.0,61.0,1.5,10.5,203.5,44.12,34.38
2016,3,8,8,0,639.0,69.0,1.6,11.0,254.0,48.27,38.15
2016,3,8,8,15,681.0,74.0,1.6,11.5,304.0,49.84,39.47
2016,3,8,8,30,723.0,79.0,1.6,12.0,354.0,51.38,40.69
2016,3,8,8,45,737.5,87.5,1.6,12.5,399.5,96.8,54.25
2016,3,8,9,0,752.0,96.0,1.6,13.0,445.0,147.44,86.41
2016,3,8,9,15,773.5,99.5,1.6,13.0,488.0,201.47,128.87
2016,3,8,9,30,795.0,103.0,1.6,13.0,531.0,251.87,172.07
2016,3,8,9,45,666.5,149.0,1.65,13.5,525.0,294.77,215.03
2016,3,8,10,0,538.0,195.0,1.7,14.0,519.0,329.09,249.11
2016,3,8,10,15,480.0,228.5,1.75,14.0,529.0,365.58,281.82
2016,3,8,10,30,422.0,262.0,1.8,14.0,539.0,396.51,308.77
2016,3,8,10,45,392.5,282.0,1.9,14.0,547.5,425.74,333.3
2016,3,8,11,0,363.0,302.0,2.0,14.0,556.0,449.36,352.83
2016,3,8,11,15,215.0,316.5,2.0,14.0,468.0,402.29,317.07
2016,3,8,11,30,67.0,331.0,2.0,14.0,380.0,341.33,269.13
2016,3,8,11,45,192.0,335.5,2.0,14.0,477.5,428.95,338.67
2016,3,8,12,0,317.0,340.0,2.0,14.0,575.0,526.65,413.97
2016,3,8,12,15,159.0,254.5,1.95,14.0,373.0,350.93,278.76
2016,3,8,12,30,1.0,169.0,1.9,14.0,171.0,158.68,124.49
2016,3,8,12,45,4.5,193.5,1.85,14.0,197.0,184.66,145.96
2016,3,8,13,0,8.0,218.0,1.8,14.0,223.0,211.15,167.19
2016,3,8,13,15,5.0,198.0,1.85,13.5,201.5,190.38,150.89
2016,3,8,13,30,2.0,178.0,1.9,13.0,180.0,169.32,134.31
2016,3,8,13,45,39.0,241.0,2.0,13.0,267.5,267.91,214.85
2016,3,8,14,0,76.0,304.0,2.1,13.0,355.0,365.81,292.71
2016,3,8,14,15,41.0,250.5,2.15,13.0,278.0,284.09,227.78
2016,3,8,14,30,6.0,197.0,2.2,13.0,201.0,193.71,154.96
2016,3,8,14,45,3.0,169.5,2.3,13.0,171.5,164.45,131.63
2016,3,8,15,0,0.0,142.0,2.4,13.0,142.0,135.09,107.76
2016,3,8,15,15,0.0,106.0,2.2,12.5,106.0,99.64,78.74
2016,3,8,15,30,0.0,70.0,2.0,12.0,70.0,65.15,50.04
2016,3,8,15,45,0.0,45.5,1.8,12.0,45.5,42.28,30.72
2016,3,8,16,0,0.0,21.0,1.6,12.0,21.0,19.48,11.2
2016,3,8,16,15,0.0,18.0,1.35,11.5,18.0,16.69,8.86
2016,3,8,16,30,0.0,15.0,1.1,11.0,15.0,13.9,6.48
2016,3,8,16,45,0.0,12.5,0.85,11.0,12.5,11.58,4.45
2016,3,8,17,0,0.0,10.0,0.6,11.0,10.0,9.26,2.4
2016,3,8,17,15,0.0,7.0,0.55,10.5,7.0,6.48,0.0
2016,3,8,17,30,0.0,4.0,0.5,10.0,4.0,3.7,0.0
2016,3,8,17,45,0.0,2.0,0.5,10.0,2.0,1.85,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.5,1.75,10.5,1.5,1.39,0.0
2016,3,9,7,0,0.0,3.0,1.9,11.0,3.0,2.77,0.0
2016,3,9,7,15,0.0,5.5,1.95,11.0,5.5,5.09,0.0
2016,3,9,7,30,0.0,8.0,2.0,11.0,8.0,7.4,1.03
2016,3,9,7,45,0.0,11.0,2.15,11.5,11.0,10.19,3.59
2016,3,9,8,0,0.0,14.0,2.3,12.0,14.0,12.97,6.12
2016,3,9,8,15,0.0,16.5,2.35,12.5,16.5,15.3,8.2
2016,3,9,8,30,0.0,19.0,2.4,13.0,19.0,17.62,10.24
2016,3,9,8,45,32.0,107.5,2.5,13.5,122.5,96.14,75.16
2016,3,9,9,0,64.0,196.0,2.6,14.0,226.0,168.86,133.28
2016,3,9,9,15,52.0,208.5,2.6,14.0,234.5,183.35,145.12
2016,3,9,9,30,40.0,221.0,2.6,14.0,243.0,196.39,156.03
2016,3,9,9,45,242.0,225.5,2.6,14.5,371.5,249.46,192.25
2016,3,9,10,0,444.0,230.0,2.6,15.0,500.0,329.9,252.44
2016,3,9,10,15,494.0,224.5,2.6,15.5,539.0,369.92,285.06
2016,3,9,10,30,544.0,219.0,2.6,16.0,578.0,413.74,320.67
2016,3,9,10,45,453.5,262.0,2.6,16.5,569.0,437.14,340.46
2016,3,9,11,0,363.0,305.0,2.6,17.0,560.0,453.81,353.69
2016,3,9,11,15,366.0,312.5,2.6,17.0,575.0,481.52,375.67
2016,3,9,11,30,369.0,320.0,2.6,17.0,590.0,508.76,396.91
2016,3,9,11,45,262.5,342.5,2.6,17.5,536.0,481.04,374.68
2016,3,9,12,0,156.0,365.0,2.6,18.0,482.0,443.85,344.88
2016,3,9,12,15,148.0,365.5,2.6,18.0,476.5,448.13,348.42
2016,3,9,12,30,140.0,366.0,2.6,18.0,471.0,451.49,351.03
2016,3,9,12,45,87.0,334.5,2.65,18.5,400.0,384.68,299.44
2016,3,9,13,0,34.0,303.0,2.7,19.0,329.0,318.42,247.64
2016,3,9,13,15,60.0,317.5,2.65,19.0,361.0,356.19,277.67
2016,3,9,13,30,86.0,332.0,2.6,19.0,393.0,395.24,308.12
2016,3,9,13,45,79.0,318.0,2.6,19.0,373.0,379.37,296.19
2016,3,9,14,0,72.0,304.0,2.6,19.0,353.0,362.84,283.98
2016,3,9,14,15,119.5,297.5,2.55,19.0,374.0,407.86,320.21
2016,3,9,14,30,167.0,291.0,2.5,19.0,395.0,442.99,348.53
2016,3,9,14,45,88.0,240.5,2.45,19.0,295.0,316.15,250.09
2016,3,9,15,0,9.0,190.0,2.4,19.0,195.0,191.2,150.25
2016,3,9,15,15,16.0,187.5,2.2,18.5,195.5,195.58,154.92
2016,3,9,15,30,23.0,185.0,2.0,18.0,196.0,200.17,159.47
2016,3,9,15,45,17.5,166.0,1.85,18.0,174.0,177.38,141.29
2016,3,9,16,0,12.0,147.0,1.7,18.0,152.0,154.64,123.03
2016,3,9,16,15,7.0,129.0,1.5,17.5,132.0,133.49,106.07
2016,3,9,16,30,2.0,111.0,1.3,17.0,112.0,112.49,88.93
2016,3,9,16,45,1.0,91.0,1.1,16.5,91.5,91.83,71.87
2016,3,9,17,0,0.0,71.0,0.9,16.0,71.0,70.92,54.25
2016,3,9,17,15,0.0,52.0,0.9,15.5,52.0,51.43,37.56
2016,3,9,17,30,0.0,33.0,0.9,15.0,33.0,31.28,20.12
2016,3,9,17,45,0.0,19.0,0.9,14.5,19.0,17.64,6.28
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.77,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,49.0,18.0,2.5,12.5,23.0,15.13,0.0
2016,3,10,7,0,98.0,36.0,2.7,13.0,46.0,29.44,19.23
2016,3,10,7,15,137.0,56.0,2.8,13.5,79.0,44.74,33.69
2016,3,10,7,30,176.0,76.0,2.9,14.0,112.0,59.5,47.24
2016,3,10,7,45,199.0,96.5,3.0,14.5,148.0,74.03,60.33
2016,3,10,8,0,222.0,117.0,3.1,15.0,184.0,88.0,72.65
2016,3,10,8,15,240.0,135.5,3.3,15.5,219.5,100.07,83.03
2016,3,10,8,30,258.0,154.0,3.5,16.0,255.0,113.41,94.33
2016,3,10,8,45,131.5,157.5,3.7,16.5,209.5,133.48,101.73
2016,3,10,9,0,5.0,161.0,3.9,17.0,164.0,143.11,113.34
2016,3,10,9,15,57.5,203.5,4.0,17.0,235.0,181.29,141.88
2016,3,10,9,30,110.0,246.0,4.1,17.0,306.0,230.98,179.86
2016,3,10,9,45,217.5,254.0,4.2,17.5,384.0,271.23,208.77
2016,3,10,10,0,325.0,262.0,4.3,18.0,462.0,322.79,247.95
2016,3,10,10,15,164.0,225.5,4.3,18.0,326.5,257.63,200.88
2016,3,10,10,30,3.0,189.0,4.3,18.0,191.0,174.32,136.48
2016,3,10,10,45,63.0,263.5,4.3,18.5,308.5,265.44,208.39
2016,3,10,11,0,123.0,338.0,4.3,19.0,426.0,362.93,283.71
2016,3,10,11,15,172.5,346.5,4.2,19.0,472.0,407.04,317.79
2016,3,10,11,30,222.0,355.0,4.1,19.0,518.0,454.79,354.76
2016,3,10,11,45,224.0,357.0,4.1,19.0,523.5,470.3,366.82
2016,3,10,12,0,226.0,359.0,4.1,19.0,529.0,485.3,378.54
2016,3,10,12,15,143.0,349.5,4.05,19.0,457.0,430.6,336.01
2016,3,10,12,30,60.0,340.0,4.0,19.0,385.0,366.05,285.33
2016,3,10,12,45,38.5,301.5,3.95,19.0,330.0,317.26,247.74
2016,3,10,13,0,17.0,263.0,3.9,19.0,275.0,261.13,203.88
2016,3,10,13,15,8.5,152.5,3.75,19.0,158.5,149.67,115.99
2016,3,10,13,30,0.0,42.0,3.6,19.0,42.0,39.12,26.5
2016,3,10,13,45,0.0,30.5,3.45,19.0,30.5,28.39,17.77
2016,3,10,14,0,0.0,19.0,3.3,19.0,19.0,17.68,8.96
2016,3,10,14,15,0.0,61.5,3.1,18.5,61.5,57.29,41.7
2016,3,10,14,30,0.0,104.0,2.9,18.0,104.0,97.25,74.63
2016,3,10,14,45,0.0,57.5,2.75,18.0,57.5,53.52,38.82
2016,3,10,15,0,0.0,11.0,2.6,18.0,11.0,10.22,2.89
2016,3,10,15,15,0.0,18.5,2.35,18.0,18.5,17.18,8.77
2016,3,10,15,30,0.0,26.0,2.1,18.0,26.0,24.15,14.66
2016,3,10,15,45,0.0,54.5,1.9,18.0,54.5,50.67,36.96
2016,3,10,16,0,0.0,83.0,1.7,18.0,83.0,77.69,59.59
2016,3,10,16,15,0.0,72.0,1.5,17.5,72.0,67.03,50.92
2016,3,10,16,30,0.0,61.0,1.3,17.0,61.0,56.73,42.45
2016,3,10,16,45,0.0,50.0,1.15,16.5,50.0,46.46,33.87
2016,3,10,17,0,0.0,39.0,1.0,16.0,39.0,36.21,25.14
2016,3,10,17,15,0.0,28.5,1.05,15.5,28.5,26.44,16.68
2016,3,10,17,30,0.0,18.0,1.1,15.0,18.0,16.68,8.15
2016,3,10,17,45,0.0,10.0,1.2,15.0,10.0,9.26,0.86
2016,3,10,18,0,0.0,2.0,1.3,15.0,2.0,1.91,0.0
2016,3,10,18,15,0.0,1.0,1.4,14.5,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,4.8,13.0,3.5,3.24,0.0
2016,3,11,7,0,0.0,7.0,5.0,13.0,7.0,6.48,0.0
2016,3,11,7,15,0.0,11.5,4.9,13.0,11.5,10.65,3.76
2016,3,11,7,30,0.0,16.0,4.8,13.0,16.0,14.82,7.63
2016,3,11,7,45,0.0,21.5,4.7,13.0,21.5,19.93,12.31
2016,3,11,8,0,0.0,27.0,4.6,13.0,27.0,25.04,16.94
2016,3,11,8,15,0.0,32.0,4.55,13.0,32.0,29.7,21.11
2016,3,11,8,30,0.0,37.0,4.5,13.0,37.0,34.36,23.89
2016,3,11,8,45,0.0,33.0,4.45,13.0,33.0,30.65,20.64
2016,3,11,9,0,0.0,29.0,4.4,13.0,29.0,26.93,17.4
2016,3,11,9,15,57.5,139.0,4.45,13.0,171.0,132.45,103.78
2016,3,11,9,30,115.0,249.0,4.5,13.0,313.0,229.57,181.51
2016,3,11,9,45,63.5,230.5,4.6,13.5,266.5,216.54,172.41
2016,3,11,10,0,12.0,212.0,4.7,14.0,220.0,195.03,155.87
2016,3,11,10,15,20.0,238.5,4.9,14.0,252.0,222.57,177.97
2016,3,11,10,30,28.0,265.0,5.1,14.0,284.0,246.84,197.35
2016,3,11,10,45,14.0,143.0,5.3,14.5,152.5,139.01,109.58
2016,3,11,11,0,0.0,21.0,5.5,15.0,21.0,19.55,10.67
2016,3,11,11,15,7.5,139.0,5.55,14.5,145.0,133.32,104.96
2016,3,11,11,30,15.0,257.0,5.6,14.0,269.0,246.04,196.53
2016,3,11,11,45,57.5,310.0,5.65,14.0,354.0,323.09,258.62
2016,3,11,12,0,100.0,363.0,5.7,14.0,439.0,404.59,323.59
2016,3,11,12,15,224.5,352.5,5.6,14.0,522.5,490.59,393.4
2016,3,11,12,30,349.0,342.0,5.5,14.0,606.0,584.69,468.56
2016,3,11,12,45,192.5,326.0,5.4,14.0,471.5,461.03,370.04
2016,3,11,13,0,36.0,310.0,5.3,14.0,337.0,327.18,261.23
2016,3,11,13,15,27.5,287.0,5.4,14.0,307.5,300.79,240.64
2016,3,11,13,30,19.0,264.0,5.5,14.0,278.0,266.36,213.24
2016,3,11,13,45,145.0,289.0,5.65,14.0,388.5,411.73,333.44
2016,3,11,14,0,271.0,314.0,5.8,14.0,499.0,554.45,448.58
2016,3,11,14,15,180.5,301.0,5.7,13.5,422.0,462.05,375.08
2016,3,11,14,30,90.0,288.0,5.6,13.0,345.0,367.66,298.97
2016,3,11,14,45,45.0,196.5,5.55,13.0,225.0,234.05,190.64
2016,3,11,15,0,0.0,105.0,5.5,13.0,105.0,98.39,77.36
2016,3,11,15,15,0.0,114.5,5.25,12.5,114.5,107.99,85.85
2016,3,11,15,30,0.0,124.0,5.0,12.0,124.0,118.07,94.74
2016,3,11,15,45,0.0,72.5,4.8,12.0,72.5,67.47,52.14
2016,3,11,16,0,0.0,21.0,4.6,12.0,21.0,19.48,11.16
2016,3,11,16,15,0.0,18.0,4.35,11.5,18.0,16.69,8.82
2016,3,11,16,30,0.0,15.0,4.1,11.0,15.0,13.9,6.44
2016,3,11,16,45,0.0,12.0,3.9,11.0,12.0,11.12,4.02
2016,3,11,17,0,0.0,9.0,3.7,11.0,9.0,8.33,1.57
2016,3,11,17,15,0.0,6.5,3.55,10.5,6.5,6.01,0.0
2016,3,11,17,30,0.0,4.0,3.4,10.0,4.0,3.7,0.0
2016,3,11,17,45,0.0,2.0,3.3,10.0,2.0,1.85,0.0
2016,3,11,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.0,1.85,9.5,15.0,13.91,2.36
2016,3,12,7,0,0.0,30.0,2.1,10.0,30.0,27.8,18.48
2016,3,12,7,15,0.0,50.5,2.25,10.0,50.5,45.64,35.16
2016,3,12,7,30,0.0,71.0,2.4,10.0,71.0,63.18,51.4
2016,3,12,7,45,6.0,92.0,2.6,10.5,94.0,80.88,67.47
2016,3,12,8,0,12.0,113.0,2.8,11.0,117.0,98.37,83.02
2016,3,12,8,15,19.0,132.5,2.9,11.0,140.0,114.57,97.31
2016,3,12,8,30,26.0,152.0,3.0,11.0,163.0,124.86,100.98
2016,3,12,8,45,76.0,181.5,3.2,11.5,217.5,154.06,122.48
2016,3,12,9,0,126.0,211.0,3.4,12.0,272.0,183.0,143.07
2016,3,12,9,15,74.5,211.5,3.45,12.0,248.5,191.43,151.98
2016,3,12,9,30,23.0,212.0,3.5,12.0,225.0,193.19,155.34
2016,3,12,9,45,68.0,249.5,3.6,12.5,291.5,233.04,186.03
2016,3,12,10,0,113.0,287.0,3.7,13.0,358.0,284.15,225.95
2016,3,12,10,15,56.5,216.0,3.75,13.0,251.5,213.76,170.5
2016,3,12,10,30,0.0,145.0,3.8,13.0,145.0,133.97,105.98
2016,3,12,10,45,18.5,221.0,3.85,13.0,234.0,211.04,168.76
2016,3,12,11,0,37.0,297.0,3.9,13.0,323.0,286.72,229.2
2016,3,12,11,15,32.0,295.5,3.9,13.0,318.5,286.79,228.94
2016,3,12,11,30,27.0,294.0,3.9,13.0,314.0,286.19,228.34
2016,3,12,11,45,17.5,259.0,3.9,13.5,272.0,251.06,199.85
2016,3,12,12,0,8.0,224.0,3.9,14.0,230.0,213.82,169.61
2016,3,12,12,15,15.0,255.5,3.95,14.0,267.0,248.94,197.91
2016,3,12,12,30,22.0,287.0,4.0,14.0,304.0,284.93,226.61
2016,3,12,12,45,12.0,231.5,4.05,14.0,241.0,226.35,179.85
2016,3,12,13,0,2.0,176.0,4.1,14.0,178.0,166.71,131.76
2016,3,12,13,15,1.0,147.5,4.2,14.0,148.5,139.12,109.49
2016,3,12,13,30,0.0,119.0,4.3,14.0,119.0,111.38,86.88
2016,3,12,13,45,0.0,106.0,4.4,14.0,106.0,99.07,76.88
2016,3,12,14,0,0.0,93.0,4.5,14.0,93.0,86.75,66.81
2016,3,12,14,15,74.0,195.0,4.5,14.0,242.0,262.45,213.22
2016,3,12,14,30,148.0,297.0,4.5,14.0,391.0,435.92,352.63
2016,3,12,14,45,196.5,275.5,4.5,14.0,392.5,454.91,369.29
2016,3,12,15,0,245.0,254.0,4.5,14.0,394.0,483.85,394.13
2016,3,12,15,15,181.0,237.0,4.3,14.0,336.0,403.35,329.71
2016,3,12,15,30,117.0,220.0,4.1,14.0,278.0,335.47,274.56
2016,3,12,15,45,129.0,198.5,3.9,14.0,257.5,321.26,264.35
2016,3,12,16,0,141.0,177.0,3.7,14.0,237.0,305.78,252.8
2016,3,12,16,15,125.0,157.5,3.55,13.5,205.5,271.64,225.44
2016,3,12,16,30,109.0,138.0,3.4,13.0,174.0,237.8,197.81
2016,3,12,16,45,94.0,115.5,3.25,13.0,143.0,200.96,166.76
2016,3,12,17,0,79.0,93.0,3.1,13.0,112.0,164.31,135.24
2016,3,12,17,15,56.0,70.5,3.05,13.0,82.5,114.2,91.76
2016,3,12,17,30,33.0,48.0,3.0,13.0,53.0,73.95,56.25
2016,3,12,17,45,16.5,28.0,3.0,13.0,30.5,40.73,24.88
2016,3,12,18,0,0.0,8.0,3.0,13.0,8.0,7.63,0.0
2016,3,12,18,15,0.0,4.0,3.0,13.0,4.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,2.7,13.5,7.0,6.48,0.0
2016,3,13,7,0,0.0,14.0,2.9,14.0,14.0,12.97,5.51
2016,3,13,7,15,0.0,23.0,2.9,14.0,23.0,21.33,13.22
2016,3,13,7,30,0.0,32.0,2.9,14.0,32.0,29.69,20.91
2016,3,13,7,45,0.0,42.0,2.95,14.0,42.0,39.0,29.36
2016,3,13,8,0,0.0,52.0,3.0,14.0,52.0,48.33,37.71
2016,3,13,8,15,0.0,62.0,3.0,14.0,62.0,57.66,45.97
2016,3,13,8,30,0.0,72.0,3.0,14.0,72.0,67.0,51.53
2016,3,13,8,45,0.0,90.0,3.05,14.5,90.0,83.24,64.94
2016,3,13,9,0,0.0,108.0,3.1,15.0,108.0,99.2,77.92
2016,3,13,9,15,0.0,99.5,3.15,14.5,99.5,92.19,71.98
2016,3,13,9,30,0.0,91.0,3.2,14.0,91.0,84.78,65.76
2016,3,13,9,45,0.0,79.0,3.3,14.0,79.0,73.6,56.27
2016,3,13,10,0,0.0,67.0,3.4,14.0,67.0,62.41,46.81
2016,3,13,10,15,0.0,99.5,3.45,14.0,99.5,92.68,71.87
2016,3,13,10,30,0.0,132.0,3.5,14.0,132.0,122.27,96.09
2016,3,13,10,45,3.0,169.0,3.6,14.5,171.5,157.36,124.34
2016,3,13,11,0,6.0,206.0,3.7,15.0,211.0,192.81,152.54
2016,3,13,11,15,3.0,183.0,3.75,15.0,186.0,171.08,134.84
2016,3,13,11,30,0.0,160.0,3.8,15.0,161.0,148.67,116.63
2016,3,13,11,45,0.0,146.5,3.9,15.0,147.0,136.43,106.69
2016,3,13,12,0,0.0,133.0,4.0,15.0,133.0,124.05,96.61
2016,3,13,12,15,7.5,198.0,4.05,15.0,204.0,190.1,150.22
2016,3,13,12,30,15.0,263.0,4.1,15.0,275.0,257.33,203.93
2016,3,13,12,45,12.5,249.0,4.2,15.0,258.5,243.4,192.81
2016,3,13,13,0,10.0,235.0,4.3,15.0,242.0,229.13,181.57
2016,3,13,13,15,8.0,219.5,4.25,15.0,225.0,213.5,169.17
2016,3,13,13,30,6.0,204.0,4.2,15.0,208.0,197.63,156.55
2016,3,13,13,45,3.0,172.5,4.2,15.0,174.5,165.22,130.51
2016,3,13,14,0,0.0,141.0,4.2,15.0,141.0,132.64,104.11
2016,3,13,14,15,0.0,107.0,4.1,15.0,107.0,100.08,77.6
2016,3,13,14,30,0.0,73.0,4.0,15.0,73.0,68.02,51.24
2016,3,13,14,45,0.0,76.5,3.9,15.0,76.5,71.27,54.08
2016,3,13,15,0,0.0,80.0,3.8,15.0,80.0,74.52,56.93
2016,3,13,15,15,0.0,98.0,3.65,15.0,98.0,91.69,71.39
2016,3,13,15,30,0.0,116.0,3.5,15.0,116.0,109.87,86.72
2016,3,13,15,45,0.0,104.5,3.4,15.0,104.5,98.81,77.73
2016,3,13,16,0,0.0,93.0,3.3,15.0,93.0,87.71,68.67
2016,3,13,16,15,0.0,81.0,3.1,14.5,81.0,76.08,59.17
2016,3,13,16,30,0.0,69.0,2.9,14.0,69.0,64.41,49.5
2016,3,13,16,45,0.0,56.5,2.75,14.0,56.5,52.53,39.39
2016,3,13,17,0,0.0,44.0,2.6,14.0,44.0,40.88,29.34
2016,3,13,17,15,0.0,32.5,2.55,14.0,32.5,30.17,19.99
2016,3,13,17,30,0.0,21.0,2.5,14.0,21.0,19.47,10.6
2016,3,13,17,45,0.0,12.5,2.5,14.0,12.5,11.58,3.15
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.81,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,1.91,0.0
