Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,9.53,0.0
2016,3,14,6,45,81.5,29.0,1.8,10.5,39.5,23.85,11.53
2016,3,14,7,0,163.0,48.0,2.0,11.0,69.0,38.67,28.11
2016,3,14,7,15,231.0,66.5,2.1,11.0,110.5,52.66,41.38
2016,3,14,7,30,299.0,85.0,2.2,11.0,152.0,63.13,51.24
2016,3,14,7,45,341.0,101.0,2.3,11.5,196.0,73.33,60.49
2016,3,14,8,0,383.0,117.0,2.4,12.0,240.0,83.04,69.06
2016,3,14,8,15,444.0,119.5,2.45,12.0,285.0,82.57,68.54
2016,3,14,8,30,505.0,122.0,2.5,12.0,330.0,96.99,68.13
2016,3,14,8,45,315.5,169.0,2.55,12.5,304.5,153.44,111.82
2016,3,14,9,0,126.0,216.0,2.6,13.0,279.0,188.51,146.75
2016,3,14,9,15,311.0,205.0,2.6,13.0,377.5,220.8,165.29
2016,3,14,9,30,496.0,194.0,2.6,13.0,476.0,272.02,201.78
2016,3,14,9,45,489.5,211.0,2.6,13.5,504.5,313.08,237.53
2016,3,14,10,0,483.0,228.0,2.6,14.0,533.0,353.26,272.02
2016,3,14,10,15,442.5,255.0,2.6,14.0,545.5,387.29,301.79
2016,3,14,10,30,402.0,282.0,2.6,14.0,558.0,420.09,329.45
2016,3,14,10,45,490.5,259.0,2.6,14.0,607.0,464.14,365.1
2016,3,14,11,0,579.0,236.0,2.6,14.0,656.0,516.97,407.46
2016,3,14,11,15,535.0,259.5,2.6,14.0,654.5,540.55,426.25
2016,3,14,11,30,491.0,283.0,2.6,14.0,653.0,559.96,441.37
2016,3,14,11,45,379.0,325.0,2.6,14.5,612.5,547.05,429.98
2016,3,14,12,0,267.0,367.0,2.6,15.0,572.0,527.23,412.88
2016,3,14,12,15,398.0,321.5,2.6,15.0,628.0,590.63,463.51
2016,3,14,12,30,529.0,276.0,2.6,15.0,684.0,663.22,519.87
2016,3,14,12,45,678.5,213.5,2.65,15.0,731.5,735.3,576.07
2016,3,14,13,0,828.0,151.0,2.7,15.0,779.0,805.03,629.01
2016,3,14,13,15,632.5,223.5,2.75,15.0,697.0,742.37,581.39
2016,3,14,13,30,437.0,296.0,2.8,15.0,615.0,667.57,523.69
2016,3,14,13,45,622.5,218.5,2.85,15.0,658.0,752.02,591.65
2016,3,14,14,0,808.0,141.0,2.9,15.0,701.0,827.91,649.12
2016,3,14,14,15,795.5,139.0,2.9,15.0,670.0,820.17,643.96
2016,3,14,14,30,783.0,137.0,2.9,15.0,639.0,813.21,640.19
2016,3,14,14,45,766.0,133.5,2.95,15.0,601.5,794.53,628.36
2016,3,14,15,0,749.0,130.0,3.0,15.0,564.0,773.14,614.64
2016,3,14,15,15,726.0,126.0,2.95,14.5,521.5,743.86,595.66
2016,3,14,15,30,703.0,122.0,2.9,14.0,479.0,712.45,574.93
2016,3,14,15,45,672.5,116.5,2.9,14.0,432.0,671.7,546.06
2016,3,14,16,0,642.0,111.0,2.9,14.0,385.0,629.66,515.31
2016,3,14,16,15,599.5,104.5,2.65,13.5,335.0,576.89,475.16
2016,3,14,16,30,557.0,98.0,2.4,13.0,285.0,524.1,433.97
2016,3,14,16,45,495.5,89.0,2.15,12.5,234.5,453.3,377.16
2016,3,14,17,0,434.0,80.0,1.9,12.0,184.0,389.72,324.26
2016,3,14,17,15,346.0,67.0,1.8,11.5,137.0,308.81,255.6
2016,3,14,17,30,258.0,54.0,1.7,11.0,90.0,234.17,190.05
2016,3,14,17,45,129.0,35.5,1.65,10.5,53.5,127.71,93.82
2016,3,14,18,0,0.0,17.0,1.6,10.0,17.0,17.15,0.0
2016,3,14,18,15,0.0,8.5,1.6,10.0,8.5,8.1,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.5,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,47.0,11.0,1.1,8.0,13.0,10.48,0.0
2016,3,15,6,45,185.5,27.0,1.15,9.0,49.0,21.09,10.55
2016,3,15,7,0,324.0,43.0,1.2,10.0,85.0,34.18,24.46
2016,3,15,7,15,415.0,53.5,1.25,10.5,132.5,40.9,31.07
2016,3,15,7,30,506.0,64.0,1.3,11.0,180.0,47.32,37.13
2016,3,15,7,45,574.0,70.0,1.4,11.5,232.5,49.59,39.25
2016,3,15,8,0,642.0,76.0,1.5,12.0,285.0,51.86,41.21
2016,3,15,8,15,681.5,81.0,1.6,12.5,335.5,53.2,42.25
2016,3,15,8,30,721.0,86.0,1.7,13.0,386.0,78.14,45.96
2016,3,15,8,45,753.0,88.5,1.8,13.5,434.5,129.86,73.88
2016,3,15,9,0,785.0,91.0,1.9,14.0,483.0,179.22,109.42
2016,3,15,9,15,805.0,94.0,1.95,14.5,526.0,229.68,151.47
2016,3,15,9,30,825.0,97.0,2.0,15.0,569.0,281.63,196.89
2016,3,15,9,45,841.0,98.5,2.15,15.5,607.5,332.36,242.04
2016,3,15,10,0,857.0,100.0,2.3,16.0,646.0,383.65,287.21
2016,3,15,10,15,867.5,101.5,2.35,16.0,677.5,437.15,333.62
2016,3,15,10,30,878.0,103.0,2.4,16.0,709.0,485.52,375.08
2016,3,15,10,45,886.5,104.0,2.5,16.5,733.5,531.72,413.3
2016,3,15,11,0,895.0,105.0,2.6,17.0,758.0,576.79,449.61
2016,3,15,11,15,899.5,105.5,2.65,17.0,775.0,617.76,482.67
2016,3,15,11,30,904.0,106.0,2.7,17.0,792.0,656.86,513.65
2016,3,15,11,45,907.0,106.0,2.75,17.0,800.5,692.48,541.51
2016,3,15,12,0,910.0,106.0,2.8,17.0,809.0,725.77,567.23
2016,3,15,12,15,910.5,106.0,2.85,17.0,810.0,754.82,588.76
2016,3,15,12,30,911.0,106.0,2.9,17.0,811.0,781.11,607.7
2016,3,15,12,45,914.0,103.0,2.95,17.5,804.5,803.46,622.72
2016,3,15,13,0,917.0,100.0,3.0,18.0,798.0,822.84,635.68
2016,3,15,13,15,913.0,99.5,3.0,18.0,783.0,836.16,645.36
2016,3,15,13,30,909.0,99.0,3.0,18.0,768.0,846.21,652.91
2016,3,15,13,45,904.0,97.0,3.0,18.0,745.0,850.55,656.62
2016,3,15,14,0,899.0,95.0,3.0,18.0,722.0,851.55,658.18
2016,3,15,14,15,889.5,93.5,2.95,17.5,691.5,846.06,656.26
2016,3,15,14,30,880.0,92.0,2.9,17.0,661.0,837.34,652.22
2016,3,15,14,45,867.5,90.0,2.9,17.0,624.0,822.46,643.04
2016,3,15,15,0,855.0,88.0,2.9,17.0,587.0,810.71,636.22
2016,3,15,15,15,837.5,85.5,2.7,16.5,544.5,785.57,619.72
2016,3,15,15,30,820.0,83.0,2.5,16.0,502.0,757.89,601.36
2016,3,15,15,45,796.5,79.5,2.4,16.0,455.0,722.07,576.4
2016,3,15,16,0,773.0,76.0,2.3,16.0,408.0,684.42,549.81
2016,3,15,16,15,738.5,72.0,2.0,15.5,357.5,636.7,514.99
2016,3,15,16,30,704.0,68.0,1.7,15.0,307.0,588.31,478.84
2016,3,15,16,45,655.0,62.0,1.45,14.5,255.5,531.73,434.28
2016,3,15,17,0,606.0,56.0,1.2,14.0,204.0,472.86,386.16
2016,3,15,17,15,525.5,48.0,1.2,13.0,154.0,394.64,322.4
2016,3,15,17,30,445.0,40.0,1.2,12.0,104.0,321.29,259.31
2016,3,15,17,45,308.0,28.0,1.2,11.5,63.5,220.36,165.62
2016,3,15,18,0,171.0,16.0,1.2,11.0,23.0,115.98,0.0
2016,3,15,18,15,85.5,8.0,1.2,11.0,11.5,43.94,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,50.5,6.5,0.9,9.5,8.0,0.0,0.0
2016,3,16,6,30,101.0,13.0,0.9,10.0,16.0,12.39,0.0
2016,3,16,6,45,248.5,26.5,0.95,10.5,54.5,20.94,11.0
2016,3,16,7,0,396.0,40.0,1.0,11.0,93.0,31.11,21.77
2016,3,16,7,15,484.0,49.0,1.2,11.5,142.5,36.66,27.21
2016,3,16,7,30,572.0,58.0,1.4,12.0,192.0,41.97,32.21
2016,3,16,7,45,628.0,64.0,1.6,12.5,244.5,44.54,34.56
2016,3,16,8,0,684.0,70.0,1.8,13.0,297.0,47.03,36.71
2016,3,16,8,15,721.5,75.0,1.9,13.5,348.0,53.71,42.52
2016,3,16,8,30,759.0,80.0,2.0,14.0,399.0,83.85,47.84
2016,3,16,8,45,786.0,83.5,2.1,14.5,447.5,132.56,73.84
2016,3,16,9,0,813.0,87.0,2.2,15.0,496.0,183.96,111.72
2016,3,16,9,15,832.0,89.5,2.25,15.5,540.0,235.38,154.9
2016,3,16,9,30,851.0,92.0,2.3,16.0,584.0,288.13,201.19
2016,3,16,9,45,865.5,94.0,2.35,16.5,622.5,340.18,247.4
2016,3,16,10,0,880.0,96.0,2.4,17.0,661.0,397.3,296.86
2016,3,16,10,15,890.0,98.0,2.4,17.0,693.0,447.5,340.51
2016,3,16,10,30,900.0,100.0,2.4,17.0,725.0,497.09,382.61
2016,3,16,10,45,907.0,101.0,2.45,17.5,749.5,543.5,420.61
2016,3,16,11,0,914.0,102.0,2.5,18.0,774.0,588.6,456.51
2016,3,16,11,15,918.5,102.5,2.5,18.0,790.5,630.27,489.62
2016,3,16,11,30,923.0,103.0,2.5,18.0,807.0,670.02,520.56
2016,3,16,11,45,925.5,103.0,2.55,18.5,816.0,705.91,547.3
2016,3,16,12,0,928.0,103.0,2.6,19.0,825.0,739.38,571.76
2016,3,16,12,15,927.5,103.0,2.6,19.0,825.0,768.14,592.11
2016,3,16,12,30,927.0,103.0,2.6,19.0,825.0,794.04,610.19
2016,3,16,12,45,930.5,100.0,2.6,19.5,818.5,817.04,625.08
2016,3,16,13,0,934.0,97.0,2.6,20.0,812.0,837.05,637.89
2016,3,16,13,15,929.5,96.0,2.6,20.0,795.5,849.6,646.85
2016,3,16,13,30,925.0,95.0,2.6,20.0,779.0,858.79,653.67
2016,3,16,13,45,918.5,94.0,2.6,20.0,755.0,862.96,657.21
2016,3,16,14,0,912.0,93.0,2.6,20.0,731.0,863.76,658.61
2016,3,16,14,15,902.0,91.5,2.55,20.0,700.0,857.75,655.11
2016,3,16,14,30,892.0,90.0,2.5,20.0,669.0,848.46,649.53
2016,3,16,14,45,878.5,87.5,2.5,20.0,631.0,831.97,639.47
2016,3,16,15,0,865.0,85.0,2.5,20.0,593.0,812.48,627.4
2016,3,16,15,15,847.0,83.0,2.35,19.5,550.0,793.32,615.72
2016,3,16,15,30,829.0,81.0,2.2,19.0,507.0,765.55,597.84
2016,3,16,15,45,804.5,77.5,2.05,19.0,459.5,728.64,572.17
2016,3,16,16,0,780.0,74.0,1.9,19.0,412.0,689.93,544.96
2016,3,16,16,15,745.5,70.0,1.65,18.5,361.0,641.87,510.7
2016,3,16,16,30,711.0,66.0,1.4,18.0,310.0,593.16,475.14
2016,3,16,16,45,661.0,60.5,1.2,17.5,258.5,532.1,428.55
2016,3,16,17,0,611.0,55.0,1.0,17.0,207.0,476.58,383.91
2016,3,16,17,15,532.5,47.5,1.0,16.0,157.0,399.73,322.35
2016,3,16,17,30,454.0,40.0,1.0,15.0,107.0,327.6,261.35
2016,3,16,17,45,319.0,28.0,1.0,14.5,66.0,226.76,170.2
2016,3,16,18,0,184.0,16.0,1.0,14.0,25.0,123.47,0.0
2016,3,16,18,15,92.0,8.0,1.0,13.5,12.5,46.92,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,78.5,7.0,0.95,11.5,10.0,6.67,0.0
2016,3,17,6,30,157.0,14.0,1.0,12.0,20.0,11.01,0.0
2016,3,17,6,45,301.5,26.0,1.05,13.0,60.0,20.29,10.79
2016,3,17,7,0,446.0,38.0,1.1,14.0,100.0,29.08,19.78
2016,3,17,7,15,530.0,46.0,1.15,14.0,150.5,33.88,24.5
2016,3,17,7,30,614.0,54.0,1.2,14.0,201.0,38.49,28.86
2016,3,17,7,45,666.5,60.0,1.3,14.5,254.0,45.29,34.95
2016,3,17,8,0,719.0,66.0,1.4,15.0,307.0,48.28,37.52
2016,3,17,8,15,754.5,70.0,1.45,15.5,359.0,49.48,38.42
2016,3,17,8,30,790.0,74.0,1.5,16.0,411.0,84.15,45.06
2016,3,17,8,45,815.5,77.0,1.6,17.0,459.5,134.14,72.51
2016,3,17,9,0,841.0,80.0,1.7,18.0,508.0,186.59,111.25
2016,3,17,9,15,859.0,83.0,1.65,18.5,552.5,239.74,155.59
2016,3,17,9,30,877.0,86.0,1.6,19.0,597.0,299.79,206.99
2016,3,17,9,45,890.0,88.0,1.6,19.5,635.5,352.27,252.69
2016,3,17,10,0,903.0,90.0,1.6,20.0,674.0,404.86,297.71
2016,3,17,10,15,912.0,91.5,1.55,20.0,705.5,455.27,340.43
2016,3,17,10,30,921.0,93.0,1.5,20.0,737.0,504.93,381.32
2016,3,17,10,45,927.5,94.0,1.45,20.5,761.5,551.93,418.21
2016,3,17,11,0,934.0,95.0,1.4,21.0,786.0,597.52,452.76
2016,3,17,11,15,938.0,96.0,1.3,21.0,802.5,640.04,484.48
2016,3,17,11,30,942.0,97.0,1.2,21.0,819.0,680.56,513.75
2016,3,17,11,45,943.0,97.5,1.2,21.5,827.5,716.46,538.93
2016,3,17,12,0,944.0,98.0,1.2,22.0,836.0,749.82,561.59
2016,3,17,12,15,944.0,98.0,1.2,22.0,836.0,779.27,581.07
2016,3,17,12,30,944.0,98.0,1.2,22.0,836.0,805.85,598.6
2016,3,17,12,45,941.5,97.5,1.2,22.5,828.0,827.0,611.38
2016,3,17,13,0,939.0,97.0,1.2,23.0,820.0,844.95,622.09
2016,3,17,13,15,934.5,96.5,1.2,23.0,803.5,858.02,630.9
2016,3,17,13,30,930.0,96.0,1.2,23.0,787.0,867.73,637.68
2016,3,17,13,45,923.0,95.0,1.25,23.0,763.0,871.47,641.42
2016,3,17,14,0,916.0,94.0,1.3,23.0,739.0,871.79,643.15
2016,3,17,14,15,906.0,92.5,1.3,23.0,707.5,865.71,640.15
2016,3,17,14,30,896.0,91.0,1.3,23.0,676.0,856.33,635.18
2016,3,17,14,45,882.0,89.0,1.3,23.0,638.0,839.88,625.65
2016,3,17,15,0,868.0,87.0,1.3,23.0,600.0,820.44,614.25
2016,3,17,15,15,850.0,84.5,1.25,22.5,556.5,800.62,603.18
2016,3,17,15,30,832.0,82.0,1.2,22.0,513.0,772.09,586.1
2016,3,17,15,45,807.0,79.0,1.2,22.0,465.0,735.2,562.58
2016,3,17,16,0,782.0,76.0,1.2,22.0,417.0,696.53,537.45
2016,3,17,16,15,748.0,72.0,1.1,21.5,366.0,648.61,505.17
2016,3,17,16,30,714.0,68.0,1.0,21.0,315.0,600.0,471.52
2016,3,17,16,45,664.0,62.5,0.95,20.5,263.0,542.53,429.6
2016,3,17,17,0,614.0,57.0,0.9,20.0,211.0,482.96,383.85
2016,3,17,17,15,536.0,49.0,0.95,19.0,160.5,405.34,323.07
2016,3,17,17,30,458.0,41.0,1.0,18.0,110.0,332.38,262.58
2016,3,17,17,45,325.5,29.0,1.05,17.5,68.5,232.17,173.98
2016,3,17,18,0,193.0,17.0,1.1,17.0,27.0,130.41,0.0
2016,3,17,18,15,96.5,8.5,1.1,16.5,13.5,49.55,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,80.5,8.0,1.3,10.5,11.5,7.63,0.0
2016,3,18,6,30,161.0,16.0,1.5,11.0,23.0,12.71,0.0
2016,3,18,6,45,298.0,28.5,1.75,12.0,63.5,22.37,12.88
2016,3,18,7,0,435.0,41.0,2.0,13.0,104.0,31.52,22.06
2016,3,18,7,15,517.5,49.5,2.0,13.0,154.5,36.62,27.06
2016,3,18,7,30,600.0,58.0,2.0,13.0,205.0,41.51,31.68
2016,3,18,7,45,300.0,86.0,2.0,13.5,159.5,61.05,49.16
2016,3,18,8,0,0.0,114.0,2.0,14.0,114.0,100.26,83.68
2016,3,18,8,15,0.0,116.0,1.95,14.0,116.0,103.19,86.02
2016,3,18,8,30,0.0,118.0,1.9,14.0,118.0,106.27,84.37
2016,3,18,8,45,0.0,130.5,1.9,14.5,130.5,117.72,93.45
2016,3,18,9,0,0.0,143.0,1.9,15.0,143.0,129.19,102.42
2016,3,18,9,15,0.0,155.5,1.9,15.0,155.5,140.71,111.53
2016,3,18,9,30,0.0,168.0,1.9,15.0,168.0,152.26,120.62
2016,3,18,9,45,11.0,206.5,1.9,15.5,213.5,189.44,149.77
2016,3,18,10,0,22.0,245.0,1.9,16.0,259.0,227.92,179.55
2016,3,18,10,15,22.5,256.0,1.9,16.0,271.5,240.15,188.87
2016,3,18,10,30,23.0,267.0,1.9,16.0,284.0,252.41,198.28
2016,3,18,10,45,322.5,248.5,1.9,16.5,488.5,382.22,299.47
2016,3,18,11,0,622.0,230.0,1.9,17.0,693.0,546.95,424.24
2016,3,18,11,15,771.5,168.5,1.85,17.0,755.5,609.47,472.15
2016,3,18,11,30,921.0,107.0,1.8,17.0,818.0,680.91,526.75
2016,3,18,11,45,921.5,108.5,1.8,17.5,826.5,716.77,552.37
2016,3,18,12,0,922.0,110.0,1.8,18.0,835.0,750.13,575.92
2016,3,18,12,15,922.0,110.0,1.8,18.0,835.5,779.07,595.81
2016,3,18,12,30,922.0,110.0,1.8,18.0,836.0,805.2,613.68
2016,3,18,12,45,906.5,116.5,1.85,18.0,824.5,822.82,626.21
2016,3,18,13,0,891.0,123.0,1.9,18.0,813.0,836.97,636.54
2016,3,18,13,15,886.5,122.0,1.9,18.0,797.0,849.1,645.16
2016,3,18,13,30,882.0,121.0,1.9,18.0,781.0,858.01,651.72
2016,3,18,13,45,873.0,120.5,1.95,18.0,756.5,866.02,658.34
2016,3,18,14,0,864.0,120.0,2.0,18.0,732.0,865.63,659.37
2016,3,18,14,15,853.5,118.0,2.05,17.5,701.0,859.07,657.63
2016,3,18,14,30,843.0,116.0,2.1,17.0,670.0,849.31,653.82
2016,3,18,14,45,829.5,113.0,2.15,17.0,632.5,832.83,644.2
2016,3,18,15,0,816.0,110.0,2.2,17.0,595.0,813.4,632.58
2016,3,18,15,15,610.0,152.5,2.2,16.5,500.0,690.03,546.11
2016,3,18,15,30,404.0,195.0,2.2,16.0,405.0,561.44,449.37
2016,3,18,15,45,431.0,169.5,2.2,16.0,375.0,548.73,442.71
2016,3,18,16,0,458.0,144.0,2.2,16.0,345.0,532.59,432.41
2016,3,18,16,15,422.5,134.5,2.0,15.5,302.5,486.34,397.18
2016,3,18,16,30,387.0,125.0,1.8,15.0,260.0,440.58,361.68
2016,3,18,16,45,359.5,107.5,1.6,14.5,217.5,391.36,322.74
2016,3,18,17,0,332.0,90.0,1.4,14.0,175.0,342.66,282.9
2016,3,18,17,15,285.0,72.5,1.3,13.5,133.0,283.12,232.8
2016,3,18,17,30,238.0,55.0,1.2,13.0,91.0,226.36,183.29
2016,3,18,17,45,119.0,39.0,1.1,12.5,57.0,127.19,96.57
2016,3,18,18,0,0.0,23.0,1.0,12.0,23.0,25.29,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.5,11.5,10.96,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.5,7.5,7.15,0.0
2016,3,19,6,30,0.0,15.0,1.2,12.0,15.0,13.92,0.0
2016,3,19,6,45,39.5,34.5,1.35,12.5,40.5,29.55,19.14
2016,3,19,7,0,79.0,54.0,1.5,13.0,66.0,45.18,34.1
2016,3,19,7,15,100.5,75.5,1.55,13.0,97.0,61.76,49.4
2016,3,19,7,30,122.0,97.0,1.6,13.0,128.0,77.85,64.05
2016,3,19,7,45,139.0,118.5,1.65,13.5,161.0,93.45,77.83
2016,3,19,8,0,156.0,140.0,1.7,14.0,194.0,108.56,90.87
2016,3,19,8,15,361.5,129.0,1.75,14.5,280.0,87.64,72.17
2016,3,19,8,30,567.0,118.0,1.8,15.0,366.0,109.61,69.81
2016,3,19,8,45,676.5,102.5,1.85,15.5,430.0,142.53,84.7
2016,3,19,9,0,786.0,87.0,1.9,16.0,494.0,191.79,118.97
2016,3,19,9,15,804.0,89.5,1.9,16.5,537.0,241.78,161.51
2016,3,19,9,30,822.0,92.0,1.9,17.0,580.0,293.0,206.4
2016,3,19,9,45,650.0,166.0,1.95,17.5,567.0,339.98,252.06
2016,3,19,10,0,478.0,240.0,2.0,18.0,554.0,373.58,283.89
2016,3,19,10,15,486.5,249.0,2.0,18.0,581.5,412.16,315.71
2016,3,19,10,30,495.0,258.0,2.0,18.0,609.0,450.97,347.06
2016,3,19,10,45,450.0,288.5,2.05,18.0,615.5,480.78,370.94
2016,3,19,11,0,405.0,319.0,2.1,18.0,622.0,507.82,391.88
2016,3,19,11,15,640.0,215.5,2.1,18.0,706.5,577.26,447.11
2016,3,19,11,30,875.0,112.0,2.1,18.0,791.0,660.62,512.22
2016,3,19,11,45,878.0,112.0,2.15,18.5,799.5,695.16,537.33
2016,3,19,12,0,881.0,112.0,2.2,19.0,808.0,727.45,560.7
2016,3,19,12,15,881.5,112.0,2.2,19.0,808.5,755.52,580.28
2016,3,19,12,30,882.0,112.0,2.2,19.0,809.0,780.93,597.91
2016,3,19,12,45,885.0,109.0,2.2,19.0,802.5,802.54,612.92
2016,3,19,13,0,888.0,106.0,2.2,19.0,796.0,821.29,626.02
2016,3,19,13,15,884.5,105.0,2.2,19.0,781.0,833.81,634.94
2016,3,19,13,30,881.0,104.0,2.2,19.0,766.0,843.16,641.85
2016,3,19,13,45,874.5,103.0,2.2,19.0,743.0,846.8,644.99
2016,3,19,14,0,868.0,102.0,2.2,19.0,720.0,847.22,646.12
2016,3,19,14,15,859.0,100.5,2.15,18.5,690.5,841.8,644.18
2016,3,19,14,30,850.0,99.0,2.1,18.0,661.0,833.26,640.24
2016,3,19,14,45,622.5,167.5,2.1,18.0,567.0,726.71,566.06
2016,3,19,15,0,395.0,236.0,2.1,18.0,473.0,593.82,466.41
2016,3,19,15,15,387.5,218.5,2.1,17.5,437.0,566.63,449.38
2016,3,19,15,30,380.0,201.0,2.1,17.0,401.0,537.91,430.11
2016,3,19,15,45,246.5,195.0,2.15,17.0,320.0,423.06,340.93
2016,3,19,16,0,113.0,189.0,2.2,17.0,239.0,301.07,243.44
2016,3,19,16,15,107.5,167.0,2.15,16.5,210.0,271.82,221.46
2016,3,19,16,30,102.0,145.0,2.1,16.0,181.0,242.2,198.29
2016,3,19,16,45,95.0,122.5,2.05,15.5,152.0,210.55,172.82
2016,3,19,17,0,88.0,100.0,2.0,15.0,123.0,178.62,146.37
2016,3,19,17,15,73.0,78.0,1.85,14.5,94.5,142.24,115.26
2016,3,19,17,30,58.0,56.0,1.7,14.0,66.0,105.89,83.54
2016,3,19,17,45,29.0,37.0,1.6,13.5,42.0,58.74,42.01
2016,3,19,18,0,0.0,18.0,1.5,13.0,18.0,17.0,0.0
2016,3,19,18,15,0.0,9.0,1.45,12.5,9.0,8.58,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.2,11.5,7.0,6.67,0.0
2016,3,20,6,30,0.0,14.0,1.4,12.0,14.0,12.99,0.0
2016,3,20,6,45,7.0,33.5,1.65,13.0,34.5,30.45,20.12
2016,3,20,7,0,14.0,53.0,1.9,14.0,55.0,46.25,34.97
2016,3,20,7,15,26.0,74.0,2.0,14.5,80.0,63.25,50.47
2016,3,20,7,30,38.0,95.0,2.1,15.0,105.0,79.87,65.36
2016,3,20,7,45,45.5,116.5,2.25,15.5,131.0,96.46,79.89
2016,3,20,8,0,53.0,138.0,2.4,16.0,157.0,112.65,93.78
2016,3,20,8,15,101.5,163.0,2.45,16.0,206.0,123.94,103.34
2016,3,20,8,30,150.0,188.0,2.5,16.0,255.0,153.42,117.81
2016,3,20,8,45,218.0,203.5,2.65,16.5,312.0,184.77,138.13
2016,3,20,9,0,286.0,219.0,2.8,17.0,369.0,216.68,160.15
2016,3,20,9,15,372.5,219.5,2.9,17.0,431.5,255.8,189.13
2016,3,20,9,30,459.0,220.0,3.0,17.0,494.0,297.86,222.06
2016,3,20,9,45,644.0,163.5,3.15,17.5,574.5,339.15,253.3
2016,3,20,10,0,829.0,107.0,3.3,18.0,655.0,400.07,302.01
2016,3,20,10,15,532.5,222.0,3.4,18.0,580.5,411.83,317.75
2016,3,20,10,30,236.0,337.0,3.5,18.0,506.0,403.37,313.77
2016,3,20,10,45,126.0,300.5,3.65,18.5,391.0,331.44,258.78
2016,3,20,11,0,16.0,264.0,3.8,19.0,276.0,250.87,195.27
2016,3,20,11,15,8.0,193.5,3.9,19.0,199.5,183.93,142.73
2016,3,20,11,30,0.0,123.0,4.0,19.0,123.0,114.63,87.42
2016,3,20,11,45,15.0,221.5,4.1,19.0,234.0,215.87,168.23
2016,3,20,12,0,30.0,320.0,4.2,19.0,345.0,320.54,249.72
2016,3,20,12,15,20.0,277.0,4.25,19.0,293.5,273.45,212.94
2016,3,20,12,30,10.0,234.0,4.3,19.0,242.0,226.81,176.47
2016,3,20,12,45,7.0,208.0,4.35,19.0,214.0,200.68,156.01
2016,3,20,13,0,4.0,182.0,4.4,19.0,186.0,174.13,135.06
2016,3,20,13,15,3.5,179.0,4.35,18.5,182.0,171.24,133.13
2016,3,20,13,30,3.0,176.0,4.3,18.0,178.0,168.3,131.15
2016,3,20,13,45,8.5,210.0,4.3,18.0,216.0,206.29,161.77
2016,3,20,14,0,14.0,244.0,4.3,18.0,254.0,245.28,192.98
2016,3,20,14,15,18.0,247.5,4.2,17.5,260.0,253.37,200.08
2016,3,20,14,30,22.0,251.0,4.1,17.0,266.0,261.71,207.53
2016,3,20,14,45,11.0,173.5,4.05,17.0,181.0,174.83,138.17
2016,3,20,15,0,0.0,96.0,4.0,17.0,96.0,89.6,68.71
2016,3,20,15,15,65.0,165.5,3.85,17.0,200.0,220.45,178.12
2016,3,20,15,30,130.0,235.0,3.7,17.0,304.0,365.61,295.46
2016,3,20,15,45,65.0,143.5,3.55,17.0,178.0,197.49,159.82
2016,3,20,16,0,0.0,52.0,3.4,17.0,52.0,48.34,35.07
2016,3,20,16,15,0.0,45.5,3.15,16.5,45.5,42.27,30.21
2016,3,20,16,30,0.0,39.0,2.9,16.0,39.0,36.21,25.22
2016,3,20,16,45,0.0,32.5,2.7,16.0,32.5,30.16,20.1
2016,3,20,17,0,0.0,26.0,2.5,16.0,26.0,24.11,14.92
2016,3,20,17,15,0.0,20.0,2.3,15.5,20.0,18.54,10.11
2016,3,20,17,30,0.0,14.0,2.1,15.0,14.0,12.97,5.25
2016,3,20,17,45,0.0,8.5,1.95,15.0,8.5,7.87,0.72
2016,3,20,18,0,0.0,3.0,1.8,15.0,3.0,2.77,0.0
2016,3,20,18,15,0.0,1.5,1.75,14.5,1.5,1.43,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,18.5,10.5,1.3,11.5,12.0,10.01,0.0
2016,3,21,6,30,37.0,21.0,1.5,12.0,24.0,18.39,2.69
2016,3,21,6,45,105.5,41.0,1.75,12.5,56.5,33.27,22.79
2016,3,21,7,0,174.0,61.0,2.0,13.0,89.0,48.49,37.17
2016,3,21,7,15,220.5,80.0,2.15,13.0,129.0,62.46,50.12
2016,3,21,7,30,267.0,99.0,2.3,13.0,169.0,75.92,62.4
2016,3,21,7,45,315.5,111.0,2.5,13.5,210.5,84.1,69.61
2016,3,21,8,0,364.0,123.0,2.7,14.0,252.0,85.39,70.53
2016,3,21,8,15,256.5,157.0,2.8,14.0,254.5,114.65,96.06
2016,3,21,8,30,149.0,191.0,2.9,14.0,257.0,156.52,121.1
2016,3,21,8,45,373.5,167.0,3.05,14.5,358.0,164.54,115.79
2016,3,21,9,0,598.0,143.0,3.2,15.0,459.0,207.47,140.84
2016,3,21,9,15,519.0,184.5,3.35,15.0,475.0,258.06,187.42
2016,3,21,9,30,440.0,226.0,3.5,15.0,491.0,299.71,226.32
2016,3,21,9,45,445.5,241.0,3.65,15.0,523.5,340.28,261.28
2016,3,21,10,0,451.0,256.0,3.8,15.0,556.0,381.19,296.14
2016,3,21,10,15,287.5,299.5,3.9,15.0,494.5,376.7,296.12
2016,3,21,10,30,124.0,343.0,4.0,15.0,433.0,356.41,281.5
2016,3,21,10,45,114.5,353.0,4.1,15.5,438.0,370.0,291.89
2016,3,21,11,0,105.0,363.0,4.2,16.0,443.0,384.63,302.8
2016,3,21,11,15,52.5,219.0,4.35,16.0,259.0,233.24,184.34
2016,3,21,11,30,0.0,75.0,4.5,16.0,75.0,70.0,52.05
2016,3,21,11,45,5.0,158.0,4.65,16.0,162.5,150.55,117.76
2016,3,21,12,0,10.0,241.0,4.8,16.0,250.0,231.57,182.61
2016,3,21,12,15,10.5,241.0,4.9,16.0,250.0,232.9,183.59
2016,3,21,12,30,11.0,241.0,5.0,16.0,250.0,234.23,184.74
2016,3,21,12,45,5.5,158.5,5.1,16.5,163.0,152.77,119.26
2016,3,21,13,0,0.0,76.0,5.2,17.0,76.0,70.93,52.66
2016,3,21,13,15,0.0,74.5,5.1,16.5,74.5,69.52,51.69
2016,3,21,13,30,0.0,73.0,5.0,16.0,73.0,68.1,50.68
2016,3,21,13,45,0.0,105.5,4.95,16.0,105.5,98.63,75.79
2016,3,21,14,0,0.0,138.0,4.9,16.0,138.0,129.73,101.27
2016,3,21,14,15,15.5,202.0,4.8,16.0,212.5,205.76,163.56
2016,3,21,14,30,31.0,266.0,4.7,16.0,287.0,295.87,236.15
2016,3,21,14,45,15.5,217.0,4.6,16.0,227.5,222.71,177.5
2016,3,21,15,0,0.0,168.0,4.5,16.0,168.0,160.75,127.25
2016,3,21,15,15,0.0,113.5,4.35,15.5,113.5,106.79,83.55
2016,3,21,15,30,0.0,59.0,4.2,15.0,59.0,54.89,40.67
2016,3,21,15,45,0.0,83.5,4.1,15.0,83.5,77.76,60.04
2016,3,21,16,0,0.0,108.0,4.0,15.0,108.0,102.7,81.12
2016,3,21,16,15,1.5,115.5,3.75,14.5,116.5,112.88,90.08
2016,3,21,16,30,3.0,123.0,3.5,14.0,125.0,124.55,100.29
2016,3,21,16,45,179.5,113.0,3.25,14.0,160.5,266.57,223.0
2016,3,21,17,0,356.0,103.0,3.0,14.0,196.0,377.0,314.32
2016,3,21,17,15,279.5,86.5,2.75,13.5,149.5,290.02,240.54
2016,3,21,17,30,203.0,70.0,2.5,13.0,103.0,219.54,179.19
2016,3,21,17,45,141.0,47.5,2.3,12.5,66.5,152.84,119.29
2016,3,21,18,0,79.0,25.0,2.1,12.0,30.0,82.03,34.06
2016,3,21,18,15,39.5,12.5,2.0,11.5,15.0,29.27,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,89.5,12.0,1.2,9.5,17.5,11.44,0.0
2016,3,22,6,30,179.0,24.0,1.4,10.0,35.0,18.89,5.32
2016,3,22,6,45,309.5,36.5,1.65,10.5,78.5,28.84,19.37
2016,3,22,7,0,440.0,49.0,1.9,11.0,122.0,37.69,27.98
2016,3,22,7,15,518.5,57.5,2.05,11.0,173.0,42.47,32.68
2016,3,22,7,30,597.0,66.0,2.2,11.0,224.0,47.05,37.0
2016,3,22,7,45,651.5,71.0,2.35,11.5,277.5,48.57,38.33
2016,3,22,8,0,706.0,76.0,2.5,12.0,331.0,50.08,39.55
2016,3,22,8,15,740.5,80.5,2.55,12.0,383.0,63.53,51.47
2016,3,22,8,30,775.0,85.0,2.6,12.0,435.0,111.9,62.28
2016,3,22,8,45,574.0,146.0,2.65,12.5,420.5,175.43,116.74
2016,3,22,9,0,373.0,207.0,2.7,13.0,406.0,226.77,167.16
2016,3,22,9,15,364.0,228.5,2.75,13.0,436.0,264.71,199.69
2016,3,22,9,30,355.0,250.0,2.8,13.0,466.0,301.81,231.81
2016,3,22,9,45,631.5,171.0,2.85,13.5,583.0,347.6,264.53
2016,3,22,10,0,908.0,92.0,2.9,14.0,700.0,430.34,329.45
2016,3,22,10,15,917.0,93.0,2.9,14.0,731.5,480.58,373.27
2016,3,22,10,30,926.0,94.0,2.9,14.0,763.0,530.03,415.45
2016,3,22,10,45,934.0,94.0,2.95,14.5,788.0,577.08,454.01
2016,3,22,11,0,942.0,94.0,3.0,15.0,813.0,622.79,490.46
2016,3,22,11,15,946.0,95.0,3.0,15.0,829.0,665.44,524.4
2016,3,22,11,30,950.0,96.0,3.0,15.0,845.0,706.06,556.09
2016,3,22,11,45,951.5,96.0,3.05,15.0,853.5,741.83,583.89
2016,3,22,12,0,953.0,96.0,3.1,15.0,862.0,775.04,608.04
2016,3,22,12,15,953.0,96.0,3.15,15.0,861.5,804.42,629.15
2016,3,22,12,30,953.0,96.0,3.2,15.0,861.0,830.88,648.21
2016,3,22,12,45,948.0,97.0,3.25,15.0,852.0,851.37,663.08
2016,3,22,13,0,943.0,98.0,3.3,15.0,843.0,868.57,675.75
2016,3,22,13,15,939.0,97.0,3.35,15.0,826.5,881.19,685.34
2016,3,22,13,30,935.0,96.0,3.4,15.0,810.0,890.44,692.71
2016,3,22,13,45,928.0,95.5,3.5,15.0,785.5,894.28,696.75
2016,3,22,14,0,921.0,95.0,3.6,15.0,761.0,894.72,698.57
2016,3,22,14,15,911.5,93.5,3.6,15.0,729.0,888.56,695.28
2016,3,22,14,30,902.0,92.0,3.6,15.0,697.0,879.09,689.82
2016,3,22,14,45,889.5,90.0,3.65,15.0,659.0,863.31,680.25
2016,3,22,15,0,877.0,88.0,3.7,15.0,621.0,844.5,668.58
2016,3,22,15,15,860.0,85.5,3.6,14.5,577.5,818.52,652.18
2016,3,22,15,30,843.0,83.0,3.5,14.0,534.0,796.48,638.62
2016,3,22,15,45,818.5,80.5,3.45,14.0,485.5,759.68,613.03
2016,3,22,16,0,794.0,78.0,3.4,14.0,437.0,721.06,585.85
2016,3,22,16,15,761.5,74.0,3.15,13.5,386.0,673.16,551.3
2016,3,22,16,30,729.0,70.0,2.9,13.0,335.0,624.47,515.38
2016,3,22,16,45,680.5,65.0,2.65,13.0,282.0,567.14,470.34
2016,3,22,17,0,632.0,60.0,2.4,13.0,229.0,507.62,421.12
2016,3,22,17,15,557.5,52.5,2.15,12.5,177.5,430.72,356.78
2016,3,22,17,30,483.0,45.0,1.9,12.0,126.0,358.1,293.44
2016,3,22,17,45,356.5,34.0,1.7,11.5,82.0,258.86,205.32
2016,3,22,18,0,230.0,23.0,1.5,11.0,38.0,163.35,83.6
2016,3,22,18,15,115.0,11.5,1.5,10.5,19.0,61.79,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,19.0,11.5,1.2,7.5,13.0,10.96,0.0
2016,3,23,6,30,38.0,23.0,1.4,8.0,26.0,20.14,7.86
2016,3,23,6,45,85.0,43.0,1.6,9.0,55.5,36.41,26.25
2016,3,23,7,0,132.0,63.0,1.8,10.0,85.0,49.94,39.07
2016,3,23,7,15,155.5,84.5,1.9,10.5,119.5,65.53,53.47
2016,3,23,7,30,179.0,106.0,2.0,11.0,154.0,80.51,67.02
2016,3,23,7,45,198.5,125.5,2.15,11.5,189.5,93.53,78.53
2016,3,23,8,0,218.0,145.0,2.3,12.0,225.0,106.0,89.29
2016,3,23,8,15,347.5,145.5,2.35,12.5,294.5,111.92,85.94
2016,3,23,8,30,477.0,146.0,2.4,13.0,364.0,136.66,92.48
2016,3,23,8,45,507.0,155.5,2.5,13.5,409.5,176.99,120.28
2016,3,23,9,0,537.0,165.0,2.6,14.0,455.0,220.48,154.63
2016,3,23,9,15,557.5,173.0,2.65,14.5,495.0,263.6,191.03
2016,3,23,9,30,578.0,181.0,2.7,15.0,535.0,308.18,229.28
2016,3,23,9,45,625.0,178.0,2.8,15.5,582.0,354.36,268.25
2016,3,23,10,0,672.0,175.0,2.9,16.0,629.0,404.66,310.29
2016,3,23,10,15,793.0,138.5,2.9,16.0,698.0,466.04,360.54
2016,3,23,10,30,914.0,102.0,2.9,16.0,767.0,535.47,416.85
2016,3,23,10,45,674.0,207.0,2.9,16.5,706.0,538.25,419.95
2016,3,23,11,0,434.0,312.0,2.9,17.0,645.0,525.08,408.78
2016,3,23,11,15,686.0,208.0,2.85,17.0,747.0,610.6,476.92
2016,3,23,11,30,938.0,104.0,2.8,17.0,849.0,709.84,554.04
2016,3,23,11,45,939.5,104.5,2.75,17.5,857.0,745.73,579.46
2016,3,23,12,0,941.0,105.0,2.7,18.0,865.0,779.09,601.72
2016,3,23,12,15,764.0,189.5,2.7,18.0,806.5,760.73,586.87
2016,3,23,12,30,587.0,274.0,2.7,18.0,748.0,727.8,560.27
2016,3,23,12,45,507.0,301.5,2.7,18.0,708.0,709.28,546.16
2016,3,23,13,0,427.0,329.0,2.7,18.0,668.0,686.07,528.33
2016,3,23,13,15,587.5,255.0,2.65,18.0,711.5,758.28,584.79
2016,3,23,13,30,748.0,181.0,2.6,18.0,755.0,833.33,640.66
2016,3,23,13,45,721.5,184.5,2.6,18.0,724.5,824.98,634.86
2016,3,23,14,0,695.0,188.0,2.6,18.0,694.0,813.55,627.75
2016,3,23,14,15,725.0,165.5,2.55,18.0,673.5,820.1,633.1
2016,3,23,14,30,755.0,143.0,2.5,18.0,653.0,822.89,635.8
2016,3,23,14,45,794.0,125.5,2.5,18.0,635.5,831.49,643.13
2016,3,23,15,0,833.0,108.0,2.5,18.0,618.0,839.98,650.5
2016,3,23,15,15,743.5,118.0,2.4,17.5,549.0,772.57,604.6
2016,3,23,15,30,654.0,128.0,2.3,17.0,480.0,701.84,555.97
2016,3,23,15,45,547.5,140.5,2.2,17.0,417.5,614.67,492.04
2016,3,23,16,0,441.0,153.0,2.1,17.0,355.0,537.41,432.98
2016,3,23,16,15,559.0,118.0,1.85,16.5,343.0,580.04,468.75
2016,3,23,16,30,677.0,83.0,1.6,16.0,331.0,609.26,492.33
2016,3,23,16,45,624.5,77.0,1.4,15.5,278.0,545.89,443.24
2016,3,23,17,0,572.0,71.0,1.2,15.0,225.0,483.98,394.19
2016,3,23,17,15,494.5,62.0,1.2,14.0,174.0,405.11,331.33
2016,3,23,17,30,417.0,53.0,1.2,13.0,123.0,330.58,268.94
2016,3,23,17,45,293.5,39.5,1.2,12.5,80.0,231.04,182.64
2016,3,23,18,0,170.0,26.0,1.2,12.0,37.0,138.76,77.16
2016,3,23,18,15,85.0,13.0,1.15,11.5,18.5,50.17,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
