Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,89.0,13.0,1.25,9.5,19.5,12.39,0.0
2016,3,24,6,30,178.0,26.0,1.5,10.0,39.0,20.35,9.11
2016,3,24,6,45,286.5,40.0,1.75,11.0,81.0,30.77,21.25
2016,3,24,7,0,395.0,54.0,2.0,12.0,123.0,41.59,31.43
2016,3,24,7,15,468.5,63.5,2.05,12.5,172.5,47.01,36.59
2016,3,24,7,30,542.0,73.0,2.1,13.0,222.0,52.19,41.31
2016,3,24,7,45,594.0,75.5,2.2,13.5,270.0,51.39,40.53
2016,3,24,8,0,646.0,78.0,2.3,14.0,318.0,50.83,39.87
2016,3,24,8,15,673.5,90.0,2.35,14.5,371.5,71.21,45.18
2016,3,24,8,30,701.0,102.0,2.4,15.0,425.0,121.79,70.44
2016,3,24,8,45,708.5,113.0,2.45,15.5,469.0,172.07,106.43
2016,3,24,9,0,716.0,124.0,2.5,16.0,513.0,223.08,148.35
2016,3,24,9,15,736.5,128.0,2.55,16.0,556.0,272.13,190.84
2016,3,24,9,30,757.0,132.0,2.6,16.0,599.0,322.81,235.49
2016,3,24,9,45,759.0,142.0,2.65,16.5,634.0,373.47,279.81
2016,3,24,10,0,761.0,152.0,2.7,17.0,669.0,423.59,322.66
2016,3,24,10,15,773.0,154.0,2.7,17.0,699.5,470.65,362.56
2016,3,24,10,30,785.0,156.0,2.7,17.0,730.0,520.77,403.76
2016,3,24,10,45,806.0,151.0,2.7,17.5,757.0,565.35,439.19
2016,3,24,11,0,827.0,146.0,2.7,18.0,784.0,610.01,473.79
2016,3,24,11,15,832.5,147.0,2.7,18.0,800.5,650.33,505.14
2016,3,24,11,30,838.0,148.0,2.7,18.0,817.0,689.06,534.71
2016,3,24,11,45,836.0,151.5,2.75,18.5,824.5,723.2,559.51
2016,3,24,12,0,834.0,155.0,2.8,19.0,832.0,754.96,582.16
2016,3,24,12,15,834.5,155.0,2.8,19.0,832.0,782.77,602.37
2016,3,24,12,30,835.0,155.0,2.8,19.0,832.0,808.03,619.99
2016,3,24,12,45,856.5,141.5,2.85,19.0,830.5,834.01,638.47
2016,3,24,13,0,878.0,128.0,2.9,19.0,829.0,853.0,652.13
2016,3,24,13,15,874.0,127.0,2.9,19.0,812.5,864.93,660.72
2016,3,24,13,30,870.0,126.0,2.9,19.0,796.0,879.24,671.14
2016,3,24,13,45,865.5,123.5,2.9,19.0,773.0,883.24,674.53
2016,3,24,14,0,861.0,121.0,2.9,19.0,750.0,883.96,675.9
2016,3,24,14,15,851.0,119.0,2.9,19.0,718.5,877.23,672.28
2016,3,24,14,30,841.0,117.0,2.9,19.0,687.0,867.3,666.64
2016,3,24,14,45,824.5,115.5,2.9,19.0,649.0,849.3,655.47
2016,3,24,15,0,808.0,114.0,2.9,19.0,611.0,828.44,642.4
2016,3,24,15,15,789.0,111.0,2.85,18.5,568.0,801.15,625.64
2016,3,24,15,30,770.0,108.0,2.8,18.0,525.0,771.44,607.05
2016,3,24,15,45,726.5,109.5,2.75,18.0,474.5,729.7,578.35
2016,3,24,16,0,683.0,111.0,2.7,18.0,424.0,683.21,545.81
2016,3,24,16,15,647.0,104.5,2.5,17.5,373.5,632.56,509.82
2016,3,24,16,30,611.0,98.0,2.3,17.0,323.0,581.56,471.89
2016,3,24,16,45,567.0,88.5,2.15,16.5,272.5,521.66,426.07
2016,3,24,17,0,523.0,79.0,2.0,16.0,222.0,462.75,379.39
2016,3,24,17,15,450.5,68.0,1.9,15.0,172.0,386.03,317.18
2016,3,24,17,30,378.0,57.0,1.8,14.0,122.0,312.4,254.95
2016,3,24,17,45,286.0,41.0,1.7,13.5,80.5,229.74,182.15
2016,3,24,18,0,194.0,25.0,1.6,13.0,39.0,149.96,89.79
2016,3,24,18,15,97.0,12.5,1.6,12.5,19.5,55.26,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,46.0,14.0,1.0,9.5,17.5,13.34,0.0
2016,3,25,6,30,92.0,28.0,1.1,10.0,35.0,23.14,12.11
2016,3,25,6,45,144.5,47.5,1.25,10.5,69.0,38.32,28.04
2016,3,25,7,0,197.0,67.0,1.4,11.0,103.0,52.99,41.78
2016,3,25,7,15,231.0,87.0,1.5,11.5,142.0,67.46,55.06
2016,3,25,7,30,265.0,107.0,1.6,12.0,181.0,81.38,67.56
2016,3,25,7,45,298.0,121.5,1.7,12.5,221.0,91.04,75.98
2016,3,25,8,0,331.0,136.0,1.8,13.0,261.0,100.3,83.85
2016,3,25,8,15,527.0,118.0,1.9,13.5,349.0,93.54,64.63
2016,3,25,8,30,723.0,100.0,2.0,14.0,437.0,125.63,72.19
2016,3,25,8,45,758.0,100.0,2.15,14.5,486.0,177.67,109.11
2016,3,25,9,0,793.0,100.0,2.3,15.0,535.0,227.25,149.33
2016,3,25,9,15,810.5,103.0,2.3,15.5,577.5,278.34,193.92
2016,3,25,9,30,828.0,106.0,2.3,16.0,620.0,330.62,239.99
2016,3,25,9,45,844.0,107.0,2.35,16.5,658.0,381.64,284.72
2016,3,25,10,0,860.0,108.0,2.4,17.0,696.0,433.17,328.93
2016,3,25,10,15,869.5,109.5,2.4,17.0,727.0,486.29,373.73
2016,3,25,10,30,879.0,111.0,2.4,17.0,758.0,534.39,413.63
2016,3,25,10,45,883.5,113.5,2.4,17.5,781.0,579.8,449.64
2016,3,25,11,0,888.0,116.0,2.4,18.0,804.0,623.75,483.47
2016,3,25,11,15,892.5,117.0,2.4,18.0,820.5,664.71,515.17
2016,3,25,11,30,897.0,118.0,2.4,18.0,837.0,703.81,544.85
2016,3,25,11,45,900.0,118.0,2.45,18.5,845.5,738.93,570.37
2016,3,25,12,0,903.0,118.0,2.5,19.0,854.0,771.73,592.81
2016,3,25,12,15,903.0,117.5,2.5,19.0,853.5,799.33,611.84
2016,3,25,12,30,903.0,117.0,2.5,19.0,853.0,824.15,628.97
2016,3,25,12,45,911.5,111.0,2.55,19.0,847.5,847.48,645.47
2016,3,25,13,0,920.0,105.0,2.6,19.0,842.0,867.95,660.09
2016,3,25,13,15,916.0,104.5,2.6,19.0,825.5,880.59,669.07
2016,3,25,13,30,912.0,104.0,2.6,19.0,809.0,889.95,675.98
2016,3,25,13,45,908.0,101.5,2.65,19.0,785.5,893.88,679.75
2016,3,25,14,0,904.0,99.0,2.7,19.0,762.0,894.45,681.41
2016,3,25,14,15,894.5,97.5,2.7,19.0,731.0,888.02,678.04
2016,3,25,14,30,885.0,96.0,2.7,19.0,700.0,878.35,672.62
2016,3,25,14,45,874.0,93.5,2.7,19.0,662.0,863.12,663.49
2016,3,25,15,0,863.0,91.0,2.7,19.0,624.0,844.88,652.37
2016,3,25,15,15,846.0,88.5,2.65,18.5,580.5,825.37,641.28
2016,3,25,15,30,829.0,86.0,2.6,18.0,537.0,796.8,623.69
2016,3,25,15,45,802.0,83.5,2.6,18.0,488.5,757.88,597.67
2016,3,25,16,0,775.0,81.0,2.6,18.0,440.0,717.3,570.12
2016,3,25,16,15,743.0,77.0,2.45,17.5,389.0,669.82,537.13
2016,3,25,16,30,711.0,73.0,2.3,17.0,338.0,621.59,502.8
2016,3,25,16,45,656.0,69.0,2.2,16.5,284.5,561.25,457.98
2016,3,25,17,0,601.0,65.0,2.1,16.0,231.0,498.99,408.94
2016,3,25,17,15,529.0,57.0,1.95,15.0,180.5,423.35,347.74
2016,3,25,17,30,457.0,49.0,1.8,14.0,130.0,351.81,287.14
2016,3,25,17,45,332.5,37.5,1.7,13.5,85.5,252.83,201.16
2016,3,25,18,0,208.0,26.0,1.6,13.0,41.0,159.81,101.28
2016,3,25,18,15,104.0,13.0,1.6,12.5,20.5,59.12,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,152.5,13.0,1.55,10.5,25.5,12.39,0.0
2016,3,26,6,30,305.0,26.0,1.8,11.0,51.0,20.51,10.63
2016,3,26,6,45,413.0,35.5,2.05,12.0,96.0,27.0,18.05
2016,3,26,7,0,521.0,45.0,2.3,13.0,141.0,33.19,23.94
2016,3,26,7,15,586.0,51.5,2.4,13.5,192.5,36.54,27.14
2016,3,26,7,30,651.0,58.0,2.5,14.0,244.0,43.62,33.51
2016,3,26,7,45,694.5,62.5,2.6,14.5,296.0,45.35,34.97
2016,3,26,8,0,738.0,67.0,2.7,15.0,348.0,47.04,36.32
2016,3,26,8,15,767.5,70.5,2.8,15.5,398.5,71.36,39.22
2016,3,26,8,30,797.0,74.0,2.9,16.0,449.0,120.58,63.86
2016,3,26,8,45,818.0,77.0,3.0,16.5,496.0,171.27,100.55
2016,3,26,9,0,839.0,80.0,3.1,17.0,543.0,230.32,149.47
2016,3,26,9,15,854.5,82.0,3.1,17.0,586.0,282.12,195.37
2016,3,26,9,30,870.0,84.0,3.1,17.0,629.0,334.71,242.57
2016,3,26,9,45,877.5,87.5,3.15,17.5,665.0,386.29,288.29
2016,3,26,10,0,885.0,91.0,3.2,18.0,701.0,437.45,332.6
2016,3,26,10,15,893.5,92.5,3.15,18.0,731.5,486.72,374.76
2016,3,26,10,30,902.0,94.0,3.1,18.0,762.0,535.2,415.16
2016,3,26,10,45,905.5,96.0,3.1,18.5,784.5,580.41,451.29
2016,3,26,11,0,909.0,98.0,3.1,19.0,807.0,624.0,485.13
2016,3,26,11,15,912.5,98.5,3.05,19.0,822.5,664.44,516.55
2016,3,26,11,30,916.0,99.0,3.0,19.0,838.0,702.87,545.79
2016,3,26,11,45,919.5,98.0,3.0,19.5,846.0,737.72,570.64
2016,3,26,12,0,923.0,97.0,3.0,20.0,854.0,770.2,592.22
2016,3,26,12,15,922.5,97.0,3.0,20.0,853.0,798.08,611.6
2016,3,26,12,30,922.0,97.0,3.0,20.0,852.0,823.11,628.98
2016,3,26,12,45,911.5,101.0,3.0,20.0,841.0,841.12,641.53
2016,3,26,13,0,901.0,105.0,3.0,20.0,830.0,855.82,651.92
2016,3,26,13,15,896.5,104.5,2.95,20.0,813.5,867.65,660.12
2016,3,26,13,30,892.0,104.0,2.9,20.0,797.0,876.26,666.22
2016,3,26,13,45,781.5,154.0,2.9,20.0,748.0,849.27,648.21
2016,3,26,14,0,671.0,204.0,2.9,20.0,699.0,817.22,626.65
2016,3,26,14,15,522.0,246.5,2.9,20.0,622.0,733.11,565.08
2016,3,26,14,30,373.0,289.0,2.9,20.0,545.0,641.01,496.71
2016,3,26,14,45,482.5,235.0,2.9,20.0,547.0,690.2,537.12
2016,3,26,15,0,592.0,181.0,2.9,20.0,549.0,728.0,568.34
2016,3,26,15,15,670.5,144.0,2.85,19.5,533.5,748.56,586.08
2016,3,26,15,30,749.0,107.0,2.8,19.0,518.0,761.7,597.88
2016,3,26,15,45,606.5,130.0,2.8,19.0,443.5,661.57,526.11
2016,3,26,16,0,464.0,153.0,2.8,19.0,369.0,559.4,448.82
2016,3,26,16,15,393.0,145.0,2.7,18.5,313.5,486.8,394.24
2016,3,26,16,30,322.0,137.0,2.6,18.0,258.0,404.02,330.19
2016,3,26,16,45,292.0,120.5,2.55,17.5,218.0,356.04,292.77
2016,3,26,17,0,262.0,104.0,2.5,17.0,178.0,309.18,254.89
2016,3,26,17,15,223.5,85.0,2.4,16.0,138.5,254.96,210.0
2016,3,26,17,30,185.0,66.0,2.3,15.0,99.0,202.89,165.39
2016,3,26,17,45,124.0,46.5,2.2,14.5,65.5,140.13,110.22
2016,3,26,18,0,63.0,27.0,2.1,14.0,32.0,79.5,49.96
2016,3,26,18,15,31.5,13.5,2.05,13.5,16.0,27.1,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,15.0,2.35,11.5,26.0,11.93,0.0
2016,3,27,6,30,258.0,30.0,2.5,12.0,52.0,24.01,13.85
2016,3,27,6,45,366.5,41.5,2.65,12.5,97.5,32.14,22.57
2016,3,27,7,0,475.0,53.0,2.8,13.0,143.0,39.85,29.89
2016,3,27,7,15,544.0,60.5,2.8,13.0,194.5,43.66,33.58
2016,3,27,7,30,613.0,68.0,2.8,13.0,246.0,47.32,36.97
2016,3,27,7,45,657.0,74.5,2.85,13.5,298.5,49.96,39.23
2016,3,27,8,0,701.0,81.0,2.9,14.0,351.0,52.44,41.27
2016,3,27,8,15,734.0,85.5,2.95,14.0,402.5,80.47,45.89
2016,3,27,8,30,767.0,90.0,3.0,14.0,454.0,134.61,76.56
2016,3,27,8,45,783.5,96.0,3.05,14.5,501.0,185.58,114.58
2016,3,27,9,0,800.0,102.0,3.1,15.0,548.0,238.08,158.76
2016,3,27,9,15,818.0,104.5,3.2,15.0,591.5,289.37,204.35
2016,3,27,9,30,836.0,107.0,3.3,15.0,635.0,341.88,251.53
2016,3,27,9,45,849.0,109.5,3.4,15.5,672.5,393.58,297.31
2016,3,27,10,0,862.0,112.0,3.5,16.0,710.0,445.5,342.28
2016,3,27,10,15,872.0,113.5,3.55,16.0,741.5,498.84,387.78
2016,3,27,10,30,882.0,115.0,3.6,16.0,773.0,547.33,428.55
2016,3,27,10,45,887.5,117.5,3.7,16.0,796.5,593.39,466.63
2016,3,27,11,0,893.0,120.0,3.8,16.0,820.0,638.05,502.81
2016,3,27,11,15,897.5,121.0,3.8,16.0,836.5,679.18,535.35
2016,3,27,11,30,902.0,122.0,3.8,16.0,853.0,718.43,565.86
2016,3,27,11,45,904.5,122.5,3.85,16.5,861.0,753.78,592.06
2016,3,27,12,0,907.0,123.0,3.9,17.0,869.0,786.78,614.89
2016,3,27,12,15,907.5,123.0,3.85,17.0,869.5,815.3,634.92
2016,3,27,12,30,908.0,123.0,3.8,17.0,870.0,841.06,652.97
2016,3,27,12,45,912.5,119.0,3.8,17.0,863.5,863.29,668.78
2016,3,27,13,0,917.0,115.0,3.8,17.0,857.0,882.57,682.6
2016,3,27,13,15,914.0,114.5,3.8,16.5,841.0,896.01,693.71
2016,3,27,13,30,911.0,114.0,3.8,16.0,825.0,906.19,702.74
2016,3,27,13,45,901.0,114.5,3.8,16.0,800.0,908.09,704.78
2016,3,27,14,0,891.0,115.0,3.8,16.0,775.0,906.66,704.7
2016,3,27,14,15,822.0,131.5,3.8,16.0,721.0,874.56,682.99
2016,3,27,14,30,753.0,148.0,3.8,16.0,667.0,837.37,657.76
2016,3,27,14,45,798.5,128.0,3.8,16.0,651.5,849.0,667.77
2016,3,27,15,0,844.0,108.0,3.8,16.0,636.0,860.51,677.5
2016,3,27,15,15,720.5,129.0,3.75,15.5,557.5,775.77,618.27
2016,3,27,15,30,597.0,150.0,3.7,15.0,479.0,687.93,555.54
2016,3,27,15,45,538.5,150.5,3.7,15.0,427.5,625.98,509.53
2016,3,27,16,0,480.0,151.0,3.7,15.0,376.0,570.97,467.59
2016,3,27,16,15,245.0,142.5,3.5,14.5,257.0,358.83,297.42
2016,3,27,16,30,10.0,134.0,3.3,14.0,138.0,141.15,113.94
2016,3,27,16,45,5.0,114.0,3.15,13.5,116.0,117.64,94.76
2016,3,27,17,0,0.0,94.0,3.0,13.0,94.0,94.24,75.03
2016,3,27,17,15,0.0,73.5,2.85,12.5,73.5,73.44,57.27
2016,3,27,17,30,0.0,53.0,2.7,12.0,53.0,52.17,38.81
2016,3,27,17,45,0.0,35.0,2.55,11.5,35.0,33.39,22.29
2016,3,27,18,0,0.0,17.0,2.4,11.0,17.0,15.77,5.84
2016,3,27,18,15,0.0,8.5,2.45,11.0,8.5,8.1,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,162.0,15.5,3.15,8.5,30.5,12.23,0.0
2016,3,28,6,30,324.0,31.0,3.4,9.0,61.0,24.76,15.06
2016,3,28,6,45,443.5,40.0,3.7,9.5,110.0,30.6,21.57
2016,3,28,7,0,563.0,49.0,4.0,10.0,159.0,36.23,27.04
2016,3,28,7,15,627.5,55.5,4.15,10.0,212.5,39.44,30.19
2016,3,28,7,30,692.0,62.0,4.3,10.0,266.0,46.74,36.89
2016,3,28,7,45,737.5,65.5,4.45,10.5,321.0,47.52,37.49
2016,3,28,8,0,783.0,69.0,4.6,11.0,376.0,48.35,38.07
2016,3,28,8,15,811.5,72.5,4.6,11.0,428.0,82.47,44.37
2016,3,28,8,30,840.0,76.0,4.6,11.0,480.0,134.25,73.56
2016,3,28,8,45,861.0,78.5,4.6,11.5,529.0,193.72,119.54
2016,3,28,9,0,882.0,81.0,4.6,12.0,578.0,248.15,166.43
2016,3,28,9,15,897.0,83.5,4.6,12.0,622.0,302.59,216.1
2016,3,28,9,30,912.0,86.0,4.6,12.0,666.0,357.73,266.85
2016,3,28,9,45,923.0,87.5,4.6,12.5,704.0,411.05,315.19
2016,3,28,10,0,934.0,89.0,4.6,13.0,742.0,464.19,362.24
2016,3,28,10,15,942.0,90.5,4.6,13.0,773.0,515.53,407.36
2016,3,28,10,30,950.0,92.0,4.6,13.0,804.0,565.94,450.58
2016,3,28,10,45,770.5,177.5,4.65,13.0,766.5,581.2,464.25
2016,3,28,11,0,591.0,263.0,4.7,13.0,729.0,586.37,468.18
2016,3,28,11,15,778.5,179.5,4.65,13.0,805.5,658.94,527.76
2016,3,28,11,30,966.0,96.0,4.6,13.0,882.0,741.39,594.09
2016,3,28,11,45,714.0,213.0,4.6,13.5,797.0,708.51,564.46
2016,3,28,12,0,462.0,330.0,4.6,14.0,712.0,657.48,520.58
2016,3,28,12,15,713.5,214.0,4.55,14.0,803.5,761.51,604.78
2016,3,28,12,30,965.0,98.0,4.5,14.0,895.0,865.38,682.07
2016,3,28,12,45,941.5,108.5,4.5,14.0,880.0,880.03,692.18
2016,3,28,13,0,918.0,119.0,4.5,14.0,865.0,890.84,700.22
2016,3,28,13,15,913.5,118.5,4.4,14.0,848.0,903.0,708.62
2016,3,28,13,30,909.0,118.0,4.3,14.0,831.0,911.87,714.72
2016,3,28,13,45,903.0,115.5,4.25,14.0,806.0,914.05,716.6
2016,3,28,14,0,897.0,113.0,4.2,14.0,781.0,912.85,716.41
2016,3,28,14,15,886.5,111.5,4.1,14.0,748.5,905.47,711.71
2016,3,28,14,30,876.0,110.0,4.0,14.0,716.0,901.59,709.72
2016,3,28,14,45,863.0,107.5,3.9,14.0,677.5,884.77,698.54
2016,3,28,15,0,850.0,105.0,3.8,14.0,639.0,864.93,685.36
2016,3,28,15,15,832.0,102.0,3.65,13.5,594.5,837.44,667.66
2016,3,28,15,30,814.0,99.0,3.5,13.0,550.0,807.43,648.05
2016,3,28,15,45,407.0,67.0,3.4,13.0,292.5,425.94,354.92
2016,3,28,16,0,0.0,35.0,3.3,13.0,35.0,32.51,22.05
2016,3,28,16,15,270.5,68.5,3.0,12.5,172.0,300.15,255.24
2016,3,28,16,30,541.0,102.0,2.7,12.0,309.0,542.12,452.83
2016,3,28,16,45,493.5,95.0,2.4,12.0,262.5,479.23,400.28
2016,3,28,17,0,446.0,88.0,2.1,12.0,216.0,424.34,354.62
2016,3,28,17,15,459.5,70.0,1.95,11.5,178.0,399.18,333.16
2016,3,28,17,30,473.0,52.0,1.8,11.0,140.0,368.42,304.91
2016,3,28,17,45,362.5,40.5,1.65,10.5,95.0,275.21,223.02
2016,3,28,18,0,252.0,29.0,1.5,10.0,50.0,191.47,136.4
2016,3,28,18,15,126.0,14.5,1.5,9.5,25.0,71.35,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,155.5,16.0,0.95,8.5,31.0,12.52,0.0
2016,3,29,6,30,311.0,32.0,1.0,9.0,62.0,25.42,15.98
2016,3,29,6,45,427.5,41.0,1.1,9.5,111.0,31.22,22.24
2016,3,29,7,0,544.0,50.0,1.2,10.0,160.0,36.81,27.65
2016,3,29,7,15,608.0,56.5,1.35,10.5,213.0,39.98,30.68
2016,3,29,7,30,672.0,63.0,1.5,11.0,266.0,43.03,33.43
2016,3,29,7,45,722.5,66.0,1.65,11.5,321.0,47.65,37.49
2016,3,29,8,0,773.0,69.0,1.8,12.0,376.0,48.09,37.71
2016,3,29,8,15,802.0,72.5,1.8,12.5,428.0,86.07,45.57
2016,3,29,8,30,831.0,76.0,1.8,13.0,480.0,137.49,75.28
2016,3,29,8,45,854.5,78.0,1.85,13.5,529.0,196.54,120.73
2016,3,29,9,0,878.0,80.0,1.9,14.0,578.0,250.8,166.75
2016,3,29,9,15,893.5,82.0,1.9,14.0,622.0,304.75,214.97
2016,3,29,9,30,909.0,84.0,1.9,14.0,666.0,359.44,263.99
2016,3,29,9,45,920.5,86.0,1.9,14.5,704.0,413.18,311.1
2016,3,29,10,0,932.0,88.0,1.9,15.0,742.0,466.79,356.8
2016,3,29,10,15,940.0,89.0,1.9,15.0,773.5,517.56,399.71
2016,3,29,10,30,948.0,90.0,1.9,15.0,805.0,567.4,440.66
2016,3,29,10,45,953.5,91.5,1.95,15.5,829.0,615.13,478.25
2016,3,29,11,0,959.0,93.0,2.0,16.0,853.0,661.29,513.59
2016,3,29,11,15,962.0,93.5,2.05,16.0,868.5,703.17,545.94
2016,3,29,11,30,965.0,94.0,2.1,16.0,884.0,742.88,576.1
2016,3,29,11,45,965.5,95.0,2.2,16.0,891.5,778.94,602.18
2016,3,29,12,0,966.0,96.0,2.3,16.0,899.0,812.35,625.96
2016,3,29,12,15,965.5,95.5,2.35,16.0,898.0,840.74,645.84
2016,3,29,12,30,965.0,95.0,2.4,16.0,897.0,866.13,663.7
2016,3,29,12,45,960.5,96.0,2.45,16.0,887.0,886.64,678.27
2016,3,29,13,0,956.0,97.0,2.5,16.0,877.0,903.85,690.7
2016,3,29,13,15,952.0,96.0,2.5,16.0,859.5,916.06,699.42
2016,3,29,13,30,948.0,95.0,2.5,16.0,842.0,924.84,705.96
2016,3,29,13,45,938.0,95.5,2.55,16.0,816.5,926.56,708.28
2016,3,29,14,0,928.0,96.0,2.6,16.0,791.0,924.83,708.46
2016,3,29,14,15,919.0,95.0,2.55,16.0,758.5,918.97,705.1
2016,3,29,14,30,910.0,94.0,2.5,16.0,726.0,909.81,699.64
2016,3,29,14,45,893.0,93.5,2.5,16.0,686.5,891.04,688.11
2016,3,29,15,0,876.0,93.0,2.5,16.0,647.0,869.36,674.68
2016,3,29,15,15,859.0,90.5,2.45,15.5,602.5,849.44,663.35
2016,3,29,15,30,842.0,88.0,2.4,15.0,558.0,820.23,645.36
2016,3,29,15,45,817.0,85.5,2.35,15.0,508.5,782.16,619.68
2016,3,29,16,0,792.0,83.0,2.3,15.0,459.0,742.31,592.46
2016,3,29,16,15,760.5,79.0,2.1,14.5,407.0,694.23,558.74
2016,3,29,16,30,729.0,75.0,1.9,14.0,355.0,645.34,523.72
2016,3,29,16,45,683.5,69.5,1.7,13.5,302.0,588.39,481.52
2016,3,29,17,0,638.0,64.0,1.5,13.0,249.0,528.88,434.83
2016,3,29,17,15,570.0,57.0,1.4,12.0,196.5,454.78,375.57
2016,3,29,17,30,502.0,50.0,1.3,11.0,144.0,384.41,316.49
2016,3,29,17,45,390.0,39.0,1.25,10.5,98.0,289.51,234.36
2016,3,29,18,0,278.0,28.0,1.2,10.0,52.0,204.23,148.51
2016,3,29,18,15,139.0,14.0,1.2,9.5,26.0,77.14,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,129.0,18.0,1.6,9.5,31.5,14.1,0.0
2016,3,30,6,30,258.0,36.0,1.8,10.0,63.0,27.96,18.28
2016,3,30,6,45,354.5,49.0,2.05,10.5,109.0,38.21,28.37
2016,3,30,7,0,451.0,62.0,2.3,11.0,155.0,46.98,36.65
2016,3,30,7,15,517.5,70.5,2.3,11.0,206.5,51.26,40.77
2016,3,30,7,30,584.0,79.0,2.3,11.0,258.0,55.36,44.53
2016,3,30,7,45,631.0,85.0,2.3,11.5,310.5,57.2,46.04
2016,3,30,8,0,678.0,91.0,2.3,12.0,363.0,58.95,47.4
2016,3,30,8,15,710.5,96.0,2.3,12.5,414.0,98.18,56.86
2016,3,30,8,30,743.0,101.0,2.3,13.0,465.0,146.69,86.22
2016,3,30,8,45,770.0,103.5,2.3,13.5,513.5,201.09,128.35
2016,3,30,9,0,797.0,106.0,2.3,14.0,562.0,252.37,171.75
2016,3,30,9,15,814.0,108.5,2.35,14.0,604.5,303.39,217.28
2016,3,30,9,30,831.0,111.0,2.4,14.0,647.0,355.51,263.93
2016,3,30,9,45,846.5,112.5,2.45,14.5,685.0,407.11,309.09
2016,3,30,10,0,862.0,114.0,2.5,15.0,723.0,459.15,353.53
2016,3,30,10,15,871.0,115.5,2.55,15.0,753.5,511.92,397.99
2016,3,30,10,30,880.0,117.0,2.6,15.0,784.0,559.81,437.73
2016,3,30,10,45,887.5,117.5,2.65,15.5,807.5,605.08,473.68
2016,3,30,11,0,895.0,118.0,2.7,16.0,831.0,649.06,507.71
2016,3,30,11,15,898.5,119.0,2.7,16.0,846.5,689.45,539.0
2016,3,30,11,30,902.0,120.0,2.7,16.0,862.0,727.89,568.23
2016,3,30,11,45,904.0,120.5,2.75,16.0,869.5,762.67,594.18
2016,3,30,12,0,906.0,121.0,2.8,16.0,877.0,795.08,617.17
2016,3,30,12,15,906.0,120.5,2.8,16.0,876.5,822.47,636.28
2016,3,30,12,30,906.0,120.0,2.8,16.0,876.0,847.07,653.45
2016,3,30,12,45,908.0,117.5,2.8,16.5,868.0,868.46,667.17
2016,3,30,13,0,910.0,115.0,2.8,17.0,860.0,886.87,678.85
2016,3,30,13,15,905.5,114.0,2.8,17.0,843.0,898.16,686.97
2016,3,30,13,30,901.0,113.0,2.8,17.0,826.0,906.17,693.03
2016,3,30,13,45,894.5,111.5,2.85,17.0,801.5,908.62,695.81
2016,3,30,14,0,888.0,110.0,2.9,17.0,777.0,907.77,696.5
2016,3,30,14,15,878.5,108.5,2.9,16.5,745.5,901.0,694.2
2016,3,30,14,30,869.0,107.0,2.9,16.0,714.0,891.06,689.84
2016,3,30,14,45,856.0,104.5,2.9,16.0,675.5,880.73,684.06
2016,3,30,15,0,843.0,102.0,2.9,16.0,637.0,860.72,671.55
2016,3,30,15,15,825.5,99.5,2.9,15.5,593.5,834.08,655.63
2016,3,30,15,30,808.0,97.0,2.9,15.0,550.0,804.96,637.82
2016,3,30,15,45,784.0,93.5,2.95,15.0,501.5,767.09,612.51
2016,3,30,16,0,760.0,90.0,3.0,15.0,453.0,727.47,585.56
2016,3,30,16,15,727.5,85.5,3.0,14.5,401.5,682.49,554.83
2016,3,30,16,30,695.0,81.0,3.0,14.0,350.0,633.5,520.17
2016,3,30,16,45,649.0,75.0,3.0,13.5,297.5,572.89,475.14
2016,3,30,17,0,603.0,69.0,3.0,13.0,245.0,513.4,428.16
2016,3,30,17,15,534.0,61.0,2.8,12.5,194.0,438.44,366.09
2016,3,30,17,30,465.0,53.0,2.6,12.0,143.0,367.32,304.81
2016,3,30,17,45,354.0,42.0,2.4,11.5,97.5,274.09,223.11
2016,3,30,18,0,243.0,31.0,2.2,11.0,52.0,190.14,140.54
2016,3,30,18,15,121.5,15.5,2.1,10.5,26.0,88.45,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,12.0,1.75,11.0,12.0,11.12,0.0
2016,3,31,6,30,0.0,24.0,1.8,11.0,24.0,22.28,13.51
2016,3,31,6,45,0.0,40.0,1.9,11.0,40.0,37.01,27.32
2016,3,31,7,0,0.0,56.0,2.0,11.0,56.0,51.22,40.5
2016,3,31,7,15,0.0,74.5,1.95,11.0,74.5,67.31,55.19
2016,3,31,7,30,0.0,93.0,1.9,11.0,93.0,83.2,69.48
2016,3,31,7,45,0.0,112.0,1.9,11.5,112.0,99.31,83.56
2016,3,31,8,0,0.0,131.0,1.9,12.0,131.0,115.24,97.19
2016,3,31,8,15,2.5,148.0,1.9,12.5,149.5,130.67,105.04
2016,3,31,8,30,5.0,165.0,1.9,13.0,168.0,146.5,117.44
2016,3,31,8,45,9.5,184.0,1.9,13.5,190.0,164.61,131.46
2016,3,31,9,0,14.0,203.0,1.9,14.0,212.0,183.34,145.86
2016,3,31,9,15,22.5,229.5,1.95,14.0,244.5,209.87,166.64
2016,3,31,9,30,31.0,256.0,2.0,14.0,277.0,230.54,182.67
2016,3,31,9,45,81.0,297.0,2.05,14.5,354.0,286.26,225.41
2016,3,31,10,0,131.0,338.0,2.1,15.0,431.0,342.43,268.23
2016,3,31,10,15,518.0,222.0,2.15,15.5,613.5,433.39,338.02
2016,3,31,10,30,905.0,106.0,2.2,16.0,796.0,567.25,441.19
2016,3,31,10,45,913.5,106.0,2.3,16.5,820.0,613.57,477.18
2016,3,31,11,0,922.0,106.0,2.4,17.0,844.0,658.62,511.87
2016,3,31,11,15,925.5,106.5,2.45,17.0,859.5,699.41,543.39
2016,3,31,11,30,929.0,107.0,2.5,17.0,875.0,738.16,572.85
2016,3,31,11,45,932.0,106.5,2.6,17.0,882.5,773.42,598.51
2016,3,31,12,0,935.0,106.0,2.7,17.0,890.0,806.24,621.92
2016,3,31,12,15,934.5,106.0,2.8,17.0,889.0,834.24,641.94
2016,3,31,12,30,934.0,106.0,2.9,17.0,888.0,859.35,660.03
2016,3,31,12,45,938.0,102.5,3.05,17.0,880.5,881.69,676.62
2016,3,31,13,0,942.0,99.0,3.2,17.0,873.0,900.99,691.22
2016,3,31,13,15,937.5,98.0,3.25,17.0,856.0,912.42,699.82
2016,3,31,13,30,933.0,97.0,3.3,17.0,839.0,920.45,706.28
2016,3,31,13,45,926.5,96.0,3.4,17.0,814.5,923.34,709.67
2016,3,31,14,0,920.0,95.0,3.5,17.0,790.0,922.82,710.88
2016,3,31,14,15,911.5,94.0,3.55,16.5,758.0,917.18,709.69
2016,3,31,14,30,903.0,93.0,3.6,16.0,726.0,908.27,706.36
2016,3,31,14,45,890.0,91.5,3.65,16.0,687.5,891.66,696.38
2016,3,31,15,0,877.0,90.0,3.7,16.0,649.0,872.07,684.36
2016,3,31,15,15,861.5,87.5,3.7,15.5,605.5,846.37,668.96
2016,3,31,15,30,846.0,85.0,3.7,15.0,562.0,824.9,656.57
2016,3,31,15,45,822.0,83.0,3.7,15.0,513.5,787.92,631.41
2016,3,31,16,0,798.0,81.0,3.7,15.0,465.0,749.14,604.68
2016,3,31,16,15,768.5,77.0,3.55,14.5,413.5,702.18,571.8
2016,3,31,16,30,739.0,73.0,3.4,14.0,362.0,654.34,537.5
2016,3,31,16,45,694.5,68.5,3.3,14.0,309.0,594.68,492.22
2016,3,31,17,0,650.0,64.0,3.2,14.0,256.0,540.22,448.81
2016,3,31,17,15,585.0,57.0,2.85,13.0,203.5,467.16,389.04
2016,3,31,17,30,520.0,50.0,2.5,12.0,151.0,397.64,329.62
2016,3,31,17,45,411.5,40.0,2.15,11.5,104.5,304.49,247.95
2016,3,31,18,0,303.0,30.0,1.8,11.0,58.0,220.38,165.36
2016,3,31,18,15,151.5,15.0,1.7,10.5,29.0,104.78,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,18.0,2.45,10.0,37.0,13.86,2.3
2016,4,1,6,30,335.0,36.0,2.5,10.0,74.0,28.42,19.02
2016,4,1,6,45,426.0,46.5,2.55,10.5,121.5,35.39,25.98
2016,4,1,7,0,517.0,57.0,2.6,11.0,169.0,42.01,32.26
2016,4,1,7,15,577.5,64.5,2.6,11.5,221.0,45.72,35.72
2016,4,1,7,30,638.0,72.0,2.6,12.0,273.0,49.24,38.85
2016,4,1,7,45,362.0,120.5,2.65,12.5,239.0,83.16,68.98
2016,4,1,8,0,86.0,169.0,2.7,13.0,205.0,135.44,114.58
2016,4,1,8,15,139.0,192.5,2.65,13.0,258.5,156.58,121.84
2016,4,1,8,30,192.0,216.0,2.6,13.0,312.0,191.07,146.01
2016,4,1,8,45,284.5,222.5,2.6,13.5,380.0,219.31,164.23
2016,4,1,9,0,377.0,229.0,2.6,14.0,448.0,264.41,197.73
2016,4,1,9,15,373.0,249.5,2.6,14.0,479.5,302.82,230.58
2016,4,1,9,30,369.0,270.0,2.6,14.0,511.0,340.88,262.92
2016,4,1,9,45,625.0,187.0,2.6,14.5,622.5,388.66,298.79
2016,4,1,10,0,881.0,104.0,2.6,15.0,734.0,470.95,363.58
2016,4,1,10,15,889.5,105.5,2.55,15.0,764.5,520.05,404.83
2016,4,1,10,30,898.0,107.0,2.5,15.0,795.0,568.36,444.45
2016,4,1,10,45,904.0,108.0,2.5,15.5,818.0,613.79,480.15
2016,4,1,11,0,910.0,109.0,2.5,16.0,841.0,657.8,513.74
2016,4,1,11,15,914.0,109.5,2.45,16.0,856.5,698.42,544.73
2016,4,1,11,30,918.0,110.0,2.4,16.0,872.0,737.07,573.58
2016,4,1,11,45,920.0,110.0,2.35,16.5,879.5,771.68,596.66
2016,4,1,12,0,922.0,110.0,2.3,17.0,887.0,803.83,617.35
2016,4,1,12,15,922.0,110.0,2.25,17.0,886.0,831.84,636.14
2016,4,1,12,30,922.0,110.0,2.2,17.0,885.0,857.02,652.93
2016,4,1,12,45,923.0,107.5,2.2,17.0,877.0,877.63,667.04
2016,4,1,13,0,924.0,105.0,2.2,17.0,869.0,895.16,679.16
2016,4,1,13,15,920.0,104.5,2.2,17.0,852.0,907.27,687.71
2016,4,1,13,30,916.0,104.0,2.2,17.0,835.0,916.08,694.2
2016,4,1,13,45,910.5,102.5,2.25,17.5,811.0,919.21,696.18
2016,4,1,14,0,905.0,101.0,2.3,18.0,787.0,918.98,696.09
2016,4,1,14,15,896.5,99.5,2.3,17.5,755.0,912.78,694.26
2016,4,1,14,30,888.0,98.0,2.3,17.0,723.0,903.35,690.4
2016,4,1,14,45,876.5,95.5,2.35,17.0,685.0,887.0,681.06
2016,4,1,15,0,865.0,93.0,2.4,17.0,647.0,867.67,669.75
2016,4,1,15,15,849.0,90.5,2.4,16.5,603.5,841.64,654.57
2016,4,1,15,30,833.0,88.0,2.4,16.0,560.0,819.99,642.44
2016,4,1,15,45,811.5,85.0,2.45,16.0,512.0,784.01,619.02
2016,4,1,16,0,790.0,82.0,2.5,16.0,464.0,746.15,593.97
2016,4,1,16,15,760.0,78.0,2.45,15.5,413.0,698.9,561.93
2016,4,1,16,30,730.0,74.0,2.4,15.0,362.0,650.81,528.48
2016,4,1,16,45,687.5,69.0,2.4,14.5,309.0,595.87,488.89
2016,4,1,17,0,645.0,64.0,2.4,14.0,256.0,538.46,445.04
2016,4,1,17,15,581.5,57.0,2.15,13.5,204.5,466.36,386.04
2016,4,1,17,30,518.0,50.0,1.9,13.0,153.0,397.7,327.48
2016,4,1,17,45,414.0,40.0,1.65,12.5,106.0,306.85,248.66
2016,4,1,18,0,310.0,30.0,1.4,12.0,59.0,224.66,169.62
2016,4,1,18,15,155.0,15.0,1.3,11.5,29.5,107.56,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,159.0,19.5,0.8,10.0,38.0,15.04,4.28
2016,4,2,6,30,318.0,39.0,0.8,10.0,76.0,30.97,21.43
2016,4,2,6,45,400.0,51.5,0.85,10.5,123.0,39.64,29.87
2016,4,2,7,0,482.0,64.0,0.9,11.0,170.0,47.83,37.56
2016,4,2,7,15,241.0,83.0,0.85,11.5,136.0,64.51,52.63
2016,4,2,7,30,0.0,102.0,0.8,12.0,102.0,90.46,75.6
2016,4,2,7,45,1.5,120.5,0.75,12.5,121.0,106.1,89.02
2016,4,2,8,0,3.0,139.0,0.7,13.0,140.0,121.74,102.17
2016,4,2,8,15,17.0,167.0,0.7,13.5,175.5,146.62,116.84
2016,4,2,8,30,31.0,195.0,0.7,14.0,211.0,165.75,130.91
2016,4,2,8,45,78.0,229.5,0.7,14.5,274.0,204.05,158.91
2016,4,2,9,0,125.0,264.0,0.7,15.0,337.0,241.16,185.95
2016,4,2,9,15,307.0,248.5,0.7,15.5,445.5,285.43,215.18
2016,4,2,9,30,489.0,233.0,0.7,16.0,554.0,348.5,261.03
2016,4,2,9,45,547.0,226.0,0.7,16.5,604.0,394.17,296.8
2016,4,2,10,0,605.0,219.0,0.7,17.0,654.0,444.22,335.65
2016,4,2,10,15,714.5,184.0,0.75,17.5,718.5,499.9,378.51
2016,4,2,10,30,824.0,149.0,0.8,18.0,783.0,566.88,429.06
2016,4,2,10,45,828.0,152.0,0.85,18.5,805.5,610.85,461.73
2016,4,2,11,0,832.0,155.0,0.9,19.0,828.0,653.48,492.79
2016,4,2,11,15,836.0,156.0,0.95,19.5,843.0,692.81,520.81
2016,4,2,11,30,840.0,157.0,1.0,20.0,858.0,730.42,547.04
2016,4,2,11,45,845.0,155.5,1.1,20.5,865.5,764.53,571.08
2016,4,2,12,0,850.0,154.0,1.2,21.0,873.0,796.58,592.71
2016,4,2,12,15,849.5,153.5,1.25,21.0,871.5,823.03,610.6
2016,4,2,12,30,849.0,153.0,1.3,21.0,870.0,846.82,626.8
2016,4,2,12,45,861.5,143.5,1.4,21.0,864.5,869.71,643.14
2016,4,2,13,0,874.0,134.0,1.5,21.0,859.0,884.71,654.38
2016,4,2,13,15,682.0,218.0,1.55,21.0,777.5,828.66,617.54
2016,4,2,13,30,490.0,302.0,1.6,21.0,696.0,754.51,564.1
2016,4,2,13,45,565.0,263.5,1.7,21.0,704.5,790.42,593.19
2016,4,2,14,0,640.0,225.0,1.8,21.0,713.0,827.67,622.01
2016,4,2,14,15,593.5,229.0,1.85,21.0,667.0,794.57,599.68
2016,4,2,14,30,547.0,233.0,1.9,21.0,621.0,755.92,574.03
2016,4,2,14,45,483.0,242.0,1.95,21.0,571.0,709.34,541.9
2016,4,2,15,0,419.0,251.0,2.0,21.0,521.0,661.87,508.63
2016,4,2,15,15,535.5,194.5,2.0,20.5,515.5,697.48,540.12
2016,4,2,15,30,652.0,138.0,2.0,20.0,510.0,731.79,568.66
2016,4,2,15,45,654.0,123.0,2.05,19.5,469.0,705.24,552.36
2016,4,2,16,0,656.0,108.0,2.1,19.0,428.0,675.91,534.27
2016,4,2,16,15,634.5,106.0,2.1,18.5,387.5,641.33,511.6
2016,4,2,16,30,613.0,104.0,2.1,18.0,347.0,605.6,487.19
2016,4,2,16,45,558.5,97.5,2.1,17.5,295.0,540.2,438.48
2016,4,2,17,0,504.0,91.0,2.1,17.0,243.0,472.78,386.64
2016,4,2,17,15,437.5,80.0,2.0,16.0,193.0,399.97,328.65
2016,4,2,17,30,371.0,69.0,1.9,15.0,143.0,331.48,271.67
2016,4,2,17,45,270.0,53.5,1.8,14.5,98.5,242.66,195.57
2016,4,2,18,0,169.0,38.0,1.7,14.0,54.0,162.73,122.44
2016,4,2,18,15,84.5,19.0,1.65,13.5,27.0,79.27,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
