Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.0,1.0,8.5,5.0,0.0,0.0
2016,4,3,6,0,0.0,10.0,1.1,9.0,10.0,9.53,0.0
2016,4,3,6,15,151.5,26.0,1.15,9.0,45.0,20.34,9.03
2016,4,3,6,30,303.0,42.0,1.2,9.0,80.0,32.4,22.89
2016,4,3,6,45,396.0,53.5,1.3,9.5,127.5,41.16,31.39
2016,4,3,7,0,489.0,65.0,1.4,10.0,175.0,48.41,38.25
2016,4,3,7,15,244.5,64.0,1.4,10.5,119.0,45.36,35.59
2016,4,3,7,30,0.0,63.0,1.4,11.0,63.0,58.59,47.45
2016,4,3,7,45,0.0,75.0,1.4,11.5,75.0,69.6,57.09
2016,4,3,8,0,0.0,87.0,1.4,12.0,87.0,80.3,63.18
2016,4,3,8,15,0.0,106.5,1.4,12.5,106.5,97.43,77.24
2016,4,3,8,30,0.0,126.0,1.4,13.0,126.0,114.61,91.12
2016,4,3,8,45,3.5,158.5,1.4,14.0,161.0,143.37,113.93
2016,4,3,9,0,7.0,191.0,1.4,15.0,196.0,172.58,136.62
2016,4,3,9,15,57.0,248.0,1.4,15.0,286.5,228.18,179.18
2016,4,3,9,30,107.0,305.0,1.4,15.0,377.0,295.08,230.37
2016,4,3,9,45,481.5,213.0,1.45,15.5,558.5,360.77,276.71
2016,4,3,10,0,856.0,121.0,1.5,16.0,740.0,477.94,365.36
2016,4,3,10,15,865.0,122.5,1.5,16.5,770.5,526.85,404.28
2016,4,3,10,30,874.0,124.0,1.5,17.0,801.0,577.71,443.73
2016,4,3,10,45,878.0,127.0,1.55,17.5,823.5,622.77,478.11
2016,4,3,11,0,882.0,130.0,1.6,18.0,846.0,666.33,510.47
2016,4,3,11,15,685.5,226.5,1.65,18.0,789.5,659.59,504.12
2016,4,3,11,30,489.0,323.0,1.7,18.0,733.0,639.57,487.45
2016,4,3,11,45,506.0,321.5,1.75,18.5,749.0,673.16,511.69
2016,4,3,12,0,523.0,320.0,1.8,19.0,765.0,706.41,534.92
2016,4,3,12,15,531.5,317.0,1.85,19.0,768.5,730.96,552.83
2016,4,3,12,30,540.0,314.0,1.9,19.0,772.0,754.17,569.81
2016,4,3,12,45,534.5,311.0,1.95,19.0,760.5,764.17,577.43
2016,4,3,13,0,529.0,308.0,2.0,19.0,749.0,771.97,583.67
2016,4,3,13,15,694.0,225.0,2.1,19.0,791.0,848.49,642.23
2016,4,3,13,30,859.0,142.0,2.2,19.0,833.0,917.41,690.22
2016,4,3,13,45,847.0,143.0,2.3,19.0,807.0,917.76,691.48
2016,4,3,14,0,835.0,144.0,2.4,19.0,781.0,914.86,691.35
2016,4,3,14,15,824.5,141.5,2.45,18.5,749.5,906.41,688.45
2016,4,3,14,30,814.0,139.0,2.5,18.0,718.0,894.84,683.54
2016,4,3,14,45,802.0,135.0,2.55,18.0,680.0,877.3,673.3
2016,4,3,15,0,790.0,131.0,2.6,18.0,642.0,856.88,661.13
2016,4,3,15,15,771.5,127.5,2.6,17.5,598.5,833.23,647.54
2016,4,3,15,30,753.0,124.0,2.6,17.0,555.0,803.01,629.19
2016,4,3,15,45,741.5,115.0,2.65,16.5,509.0,770.01,608.95
2016,4,3,16,0,730.0,106.0,2.7,16.0,463.0,734.77,586.68
2016,4,3,16,15,697.5,100.5,2.6,15.5,412.0,685.43,552.58
2016,4,3,16,30,665.0,95.0,2.5,15.0,361.0,635.55,517.34
2016,4,3,16,45,630.0,86.0,2.45,15.0,309.5,579.5,475.23
2016,4,3,17,0,595.0,77.0,2.4,15.0,258.0,523.83,431.45
2016,4,3,17,15,529.5,68.5,2.15,14.0,206.5,449.89,372.04
2016,4,3,17,30,464.0,60.0,1.9,13.0,155.0,379.4,313.0
2016,4,3,17,45,364.5,47.5,1.65,12.5,108.5,289.57,235.44
2016,4,3,18,0,265.0,35.0,1.4,12.0,62.0,207.42,159.33
2016,4,3,18,15,132.5,17.5,1.3,11.5,31.0,99.96,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,12.39,0.0
2016,4,4,6,15,164.5,27.5,2.15,11.5,48.5,21.49,10.6
2016,4,4,6,30,329.0,42.0,2.3,12.0,84.0,33.24,23.39
2016,4,4,6,45,422.5,53.0,2.45,12.5,133.5,40.43,30.37
2016,4,4,7,0,516.0,64.0,2.6,13.0,183.0,47.26,36.75
2016,4,4,7,15,578.0,71.0,2.55,13.5,236.0,50.28,39.53
2016,4,4,7,30,640.0,78.0,2.5,14.0,289.0,53.19,42.04
2016,4,4,7,45,513.0,113.0,2.5,14.5,301.0,77.6,63.48
2016,4,4,8,0,386.0,148.0,2.5,15.0,313.0,107.55,80.09
2016,4,4,8,15,587.0,122.5,2.55,15.0,407.5,126.95,79.21
2016,4,4,8,30,788.0,97.0,2.6,15.0,502.0,172.87,103.79
2016,4,4,8,45,810.0,100.5,2.65,15.5,550.0,224.32,145.54
2016,4,4,9,0,832.0,104.0,2.7,16.0,598.0,277.81,191.76
2016,4,4,9,15,848.0,106.5,2.8,16.0,641.5,330.55,238.9
2016,4,4,9,30,864.0,109.0,2.9,16.0,685.0,384.22,286.64
2016,4,4,9,45,875.0,111.5,3.0,16.5,722.0,436.63,332.13
2016,4,4,10,0,886.0,114.0,3.1,17.0,759.0,493.09,379.43
2016,4,4,10,15,894.5,115.5,3.05,17.0,789.5,542.45,420.59
2016,4,4,10,30,903.0,117.0,3.0,17.0,820.0,591.0,460.0
2016,4,4,10,45,908.5,118.5,3.0,17.5,843.0,636.78,495.55
2016,4,4,11,0,914.0,120.0,3.0,18.0,866.0,681.08,528.99
2016,4,4,11,15,917.5,121.0,3.0,18.0,881.5,721.95,560.14
2016,4,4,11,30,921.0,122.0,3.0,18.0,897.0,760.81,589.23
2016,4,4,11,45,921.5,123.0,3.0,18.5,903.5,795.31,612.26
2016,4,4,12,0,922.0,124.0,3.0,19.0,910.0,827.29,633.14
2016,4,4,12,15,921.5,124.0,3.0,19.0,909.0,854.89,652.09
2016,4,4,12,30,921.0,124.0,3.0,19.0,908.0,879.65,669.09
2016,4,4,12,45,923.5,120.5,3.0,19.0,900.0,900.56,683.5
2016,4,4,13,0,926.0,117.0,3.0,19.0,892.0,918.43,695.92
2016,4,4,13,15,922.0,116.0,3.0,19.0,874.5,930.0,704.17
2016,4,4,13,30,918.0,115.0,3.0,19.0,857.0,938.27,710.34
2016,4,4,13,45,909.5,114.5,3.0,19.0,831.5,939.71,712.03
2016,4,4,14,0,901.0,114.0,3.0,19.0,806.0,937.81,711.66
2016,4,4,14,15,891.5,112.5,3.05,19.0,773.0,930.66,708.25
2016,4,4,14,30,882.0,111.0,3.1,19.0,740.0,920.29,702.79
2016,4,4,14,45,866.0,110.0,3.2,19.0,700.5,908.78,697.02
2016,4,4,15,0,850.0,109.0,3.3,19.0,661.0,887.34,684.37
2016,4,4,15,15,832.0,106.0,3.4,18.5,616.0,859.13,668.22
2016,4,4,15,30,814.0,103.0,3.5,18.0,571.0,828.43,650.1
2016,4,4,15,45,786.0,100.5,3.6,17.5,521.5,787.74,624.38
2016,4,4,16,0,758.0,98.0,3.7,17.0,472.0,749.49,599.94
2016,4,4,16,15,725.0,93.5,3.5,16.5,420.0,700.11,565.36
2016,4,4,16,30,692.0,89.0,3.3,16.0,368.0,650.2,529.68
2016,4,4,16,45,641.0,84.0,3.15,15.5,314.0,586.55,482.41
2016,4,4,17,0,590.0,79.0,3.0,15.0,260.0,524.26,433.54
2016,4,4,17,15,521.5,70.5,2.55,14.0,208.0,448.35,371.91
2016,4,4,17,30,453.0,62.0,2.1,13.0,156.0,376.09,310.95
2016,4,4,17,45,344.0,50.0,1.7,12.5,109.5,279.99,228.1
2016,4,4,18,0,235.0,38.0,1.3,12.0,63.0,196.77,151.96
2016,4,4,18,15,117.5,19.0,1.2,11.5,31.5,96.27,13.5
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,55.5,6.5,1.2,9.5,8.0,0.0,0.0
2016,4,5,6,0,111.0,13.0,1.2,10.0,16.0,12.39,0.0
2016,4,5,6,15,261.5,26.0,1.3,10.5,55.0,20.52,10.57
2016,4,5,6,30,412.0,39.0,1.4,11.0,94.0,30.23,20.97
2016,4,5,6,45,493.0,48.5,1.55,12.0,143.5,36.23,26.77
2016,4,5,7,0,574.0,58.0,1.7,13.0,193.0,41.93,32.03
2016,4,5,7,15,631.0,64.5,1.75,13.5,247.0,44.84,34.68
2016,4,5,7,30,688.0,71.0,1.8,14.0,301.0,47.62,37.08
2016,4,5,7,45,729.0,75.0,1.9,14.5,355.5,53.43,42.09
2016,4,5,8,0,770.0,79.0,2.0,15.0,410.0,72.28,43.11
2016,4,5,8,15,797.0,82.5,2.0,15.5,461.5,120.93,65.39
2016,4,5,8,30,824.0,86.0,2.0,16.0,513.0,172.53,101.31
2016,4,5,8,45,847.0,88.0,2.0,16.5,562.0,224.94,144.0
2016,4,5,9,0,870.0,90.0,2.0,17.0,611.0,285.73,195.95
2016,4,5,9,15,884.5,92.5,2.1,17.5,654.0,339.59,243.37
2016,4,5,9,30,899.0,95.0,2.2,18.0,697.0,394.07,290.85
2016,4,5,9,45,909.5,96.5,2.35,18.5,734.5,446.53,335.98
2016,4,5,10,0,920.0,98.0,2.5,19.0,772.0,498.75,379.73
2016,4,5,10,15,927.5,99.5,2.6,19.5,802.0,549.0,420.66
2016,4,5,10,30,935.0,101.0,2.7,20.0,832.0,598.29,459.66
2016,4,5,10,45,940.5,101.5,2.85,20.5,855.0,644.35,495.44
2016,4,5,11,0,946.0,102.0,3.0,21.0,878.0,688.83,529.18
2016,4,5,11,15,949.0,102.5,3.05,21.0,893.0,729.88,560.32
2016,4,5,11,30,952.0,103.0,3.1,21.0,908.0,768.78,588.7
2016,4,5,11,45,953.5,103.0,3.2,21.5,915.0,803.79,612.12
2016,4,5,12,0,955.0,103.0,3.3,22.0,922.0,836.24,633.64
2016,4,5,12,15,954.5,103.0,3.25,22.0,920.5,864.37,652.5
2016,4,5,12,30,954.0,103.0,3.2,22.0,919.0,889.55,669.31
2016,4,5,12,45,952.5,102.5,3.2,22.0,909.5,910.34,683.49
2016,4,5,13,0,951.0,102.0,3.2,22.0,900.0,927.92,695.6
2016,4,5,13,15,946.5,101.5,3.15,22.0,882.5,939.61,703.49
2016,4,5,13,30,942.0,101.0,3.1,22.0,865.0,947.91,709.25
2016,4,5,13,45,936.0,99.5,3.05,22.5,839.5,950.4,709.89
2016,4,5,14,0,930.0,98.0,3.0,23.0,814.0,949.45,708.41
2016,4,5,14,15,921.5,96.5,2.9,23.0,782.0,942.86,704.3
2016,4,5,14,30,913.0,95.0,2.8,23.0,750.0,932.96,698.15
2016,4,5,14,45,900.5,93.5,2.7,23.0,711.0,916.27,687.57
2016,4,5,15,0,888.0,92.0,2.6,23.0,672.0,896.58,675.1
2016,4,5,15,15,872.0,89.5,2.45,22.5,627.0,869.84,658.78
2016,4,5,15,30,856.0,87.0,2.3,22.0,582.0,847.49,645.47
2016,4,5,15,45,833.5,84.5,2.2,22.0,533.0,810.41,621.01
2016,4,5,16,0,811.0,82.0,2.1,22.0,484.0,771.44,595.14
2016,4,5,16,15,782.0,78.0,1.85,21.5,432.0,723.97,562.82
2016,4,5,16,30,753.0,74.0,1.6,21.0,380.0,675.58,529.23
2016,4,5,16,45,710.5,69.5,1.4,20.5,326.0,616.24,487.12
2016,4,5,17,0,668.0,65.0,1.2,20.0,272.0,561.71,447.02
2016,4,5,17,15,606.0,58.5,1.15,19.0,219.0,489.64,392.51
2016,4,5,17,30,544.0,52.0,1.1,18.0,166.0,420.84,337.77
2016,4,5,17,45,442.5,42.5,1.1,17.0,117.5,329.78,262.85
2016,4,5,18,0,341.0,33.0,1.1,16.0,69.0,246.91,189.09
2016,4,5,18,15,170.5,16.5,1.1,15.5,34.5,121.59,32.11
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,51.5,7.0,1.1,13.5,9.0,6.67,0.0
2016,4,6,6,0,103.0,14.0,1.1,14.0,18.0,11.01,0.0
2016,4,6,6,15,244.5,28.0,1.15,15.0,56.5,22.16,12.07
2016,4,6,6,30,386.0,42.0,1.2,16.0,95.0,32.72,22.72
2016,4,6,6,45,474.5,51.0,1.25,17.0,145.0,38.15,27.9
2016,4,6,7,0,563.0,60.0,1.3,18.0,195.0,43.34,32.62
2016,4,6,7,15,619.5,66.5,1.35,18.5,249.0,46.17,35.13
2016,4,6,7,30,676.0,73.0,1.4,19.0,303.0,48.87,37.4
2016,4,6,7,45,715.0,78.0,1.5,19.5,356.5,50.25,38.43
2016,4,6,8,0,754.0,83.0,1.6,20.0,410.0,78.7,45.7
2016,4,6,8,15,781.5,87.0,1.65,20.5,461.5,126.99,68.76
2016,4,6,8,30,809.0,91.0,1.7,21.0,513.0,178.31,104.44
2016,4,6,8,45,828.5,94.0,1.8,22.0,561.0,230.1,145.92
2016,4,6,9,0,848.0,97.0,1.9,23.0,609.0,283.63,190.94
2016,4,6,9,15,863.0,99.5,1.95,23.0,652.0,336.9,237.12
2016,4,6,9,30,878.0,102.0,2.0,23.0,695.0,396.33,287.5
2016,4,6,9,45,887.0,105.0,2.05,23.5,731.0,448.42,330.92
2016,4,6,10,0,896.0,108.0,2.1,24.0,767.0,500.18,372.84
2016,4,6,10,15,903.5,109.5,2.05,24.5,797.0,549.37,411.27
2016,4,6,10,30,911.0,111.0,2.0,25.0,827.0,597.63,447.7
2016,4,6,10,45,913.0,114.0,1.95,25.5,848.5,642.83,480.69
2016,4,6,11,0,915.0,117.0,1.9,26.0,870.0,686.26,511.36
2016,4,6,11,15,918.0,117.5,1.8,26.0,884.5,726.22,539.46
2016,4,6,11,30,921.0,118.0,1.7,26.0,899.0,764.12,565.13
2016,4,6,11,45,920.0,119.5,1.65,26.5,905.0,797.76,585.45
2016,4,6,12,0,919.0,121.0,1.6,27.0,911.0,828.81,603.82
2016,4,6,12,15,917.5,121.0,1.55,27.0,909.0,855.33,620.25
2016,4,6,12,30,916.0,121.0,1.5,27.0,907.0,878.96,634.78
2016,4,6,12,45,906.0,124.5,1.45,27.5,895.0,895.86,643.7
2016,4,6,13,0,896.0,128.0,1.4,28.0,883.0,909.49,650.59
2016,4,6,13,15,891.0,127.0,1.3,28.0,865.0,919.75,656.01
2016,4,6,13,30,886.0,126.0,1.2,28.0,847.0,926.79,659.44
2016,4,6,13,45,877.5,125.0,1.15,28.5,821.0,927.45,658.42
2016,4,6,14,0,869.0,124.0,1.1,29.0,795.0,924.86,655.56
2016,4,6,14,15,693.5,186.5,1.05,29.0,708.5,848.29,607.44
2016,4,6,14,30,518.0,249.0,1.0,29.0,622.0,753.67,544.43
2016,4,6,14,45,462.5,254.5,0.95,29.0,574.5,710.25,516.2
2016,4,6,15,0,407.0,260.0,0.9,29.0,527.0,665.88,486.43
2016,4,6,15,15,388.5,245.0,0.85,29.0,486.0,618.51,455.74
2016,4,6,15,30,370.0,230.0,0.8,29.0,445.0,582.56,432.19
2016,4,6,15,45,528.0,166.5,0.8,29.0,445.0,650.76,484.23
2016,4,6,16,0,686.0,103.0,0.8,29.0,445.0,700.98,520.38
2016,4,6,16,15,652.0,98.0,0.75,28.5,395.5,651.89,488.37
2016,4,6,16,30,618.0,93.0,0.7,28.0,346.0,602.53,456.48
2016,4,6,16,45,556.5,92.0,0.7,27.5,296.0,538.08,412.42
2016,4,6,17,0,495.0,91.0,0.7,27.0,246.0,471.03,364.49
2016,4,6,17,15,438.5,79.5,0.75,26.0,197.5,403.57,315.25
2016,4,6,17,30,382.0,68.0,0.8,25.0,149.0,339.58,265.94
2016,4,6,17,45,298.0,53.0,0.85,24.5,105.5,259.21,201.0
2016,4,6,18,0,214.0,38.0,0.9,24.0,62.0,185.89,138.23
2016,4,6,18,15,107.0,19.0,0.85,23.5,31.0,92.67,30.59
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,14.5,8.5,8.1,0.0
2016,4,7,6,0,0.0,17.0,2.5,15.0,17.0,15.58,0.0
2016,4,7,6,15,108.0,34.5,2.7,15.0,50.0,28.23,17.33
2016,4,7,6,30,216.0,52.0,2.9,15.0,83.0,39.8,29.01
2016,4,7,6,45,277.5,69.0,3.1,15.5,126.0,51.73,40.04
2016,4,7,7,0,339.0,86.0,3.3,16.0,169.0,63.11,50.33
2016,4,7,7,15,402.5,93.0,3.4,16.0,214.5,66.47,53.43
2016,4,7,7,30,466.0,100.0,3.5,16.0,260.0,69.71,56.25
2016,4,7,7,45,434.0,126.0,3.6,16.5,294.0,85.81,70.11
2016,4,7,8,0,402.0,152.0,3.7,17.0,328.0,117.11,83.79
2016,4,7,8,15,393.5,175.0,3.65,17.0,364.5,158.43,110.36
2016,4,7,8,30,385.0,198.0,3.6,17.0,401.0,206.25,147.47
2016,4,7,8,45,293.5,236.5,3.6,17.5,399.0,240.78,179.19
2016,4,7,9,0,202.0,275.0,3.6,18.0,397.0,273.01,208.72
2016,4,7,9,15,360.0,252.5,3.55,18.0,489.0,312.59,236.89
2016,4,7,9,30,518.0,230.0,3.5,18.0,581.0,368.0,279.55
2016,4,7,9,45,538.0,237.5,3.45,18.0,619.5,412.34,316.42
2016,4,7,10,0,558.0,245.0,3.4,18.0,658.0,458.15,353.86
2016,4,7,10,15,532.5,267.0,3.35,18.0,674.0,494.35,383.23
2016,4,7,10,30,507.0,289.0,3.3,18.0,690.0,527.79,409.63
2016,4,7,10,45,476.5,311.0,3.3,18.5,696.5,555.58,430.3
2016,4,7,11,0,446.0,333.0,3.3,19.0,703.0,580.35,448.07
2016,4,7,11,15,398.0,362.0,3.25,19.0,696.0,597.3,459.97
2016,4,7,11,30,350.0,391.0,3.2,19.0,689.0,609.04,467.69
2016,4,7,11,45,358.5,385.5,3.15,19.0,693.0,628.08,481.97
2016,4,7,12,0,367.0,380.0,3.1,19.0,697.0,646.46,495.64
2016,4,7,12,15,428.5,358.5,3.05,19.0,728.0,694.91,531.97
2016,4,7,12,30,490.0,337.0,3.0,19.0,759.0,742.6,567.27
2016,4,7,12,45,412.5,364.5,3.0,19.0,717.5,719.55,549.08
2016,4,7,13,0,335.0,392.0,3.0,19.0,676.0,687.23,524.66
2016,4,7,13,15,350.5,378.5,3.0,18.5,670.0,697.96,534.66
2016,4,7,13,30,366.0,365.0,3.0,18.0,664.0,707.36,543.52
2016,4,7,13,45,274.5,371.5,3.0,18.0,592.0,639.67,493.06
2016,4,7,14,0,183.0,378.0,3.0,18.0,520.0,558.94,432.69
2016,4,7,14,15,250.5,350.0,3.0,18.0,536.0,606.62,471.04
2016,4,7,14,30,318.0,322.0,3.0,18.0,552.0,641.26,499.13
2016,4,7,14,45,346.5,296.5,3.0,18.0,535.0,641.05,500.9
2016,4,7,15,0,375.0,271.0,3.0,18.0,518.0,638.44,501.21
2016,4,7,15,15,281.0,267.0,2.95,17.5,445.0,550.65,435.64
2016,4,7,15,30,187.0,263.0,2.9,17.0,372.0,451.56,360.27
2016,4,7,15,45,128.0,236.5,2.85,17.0,308.5,371.5,298.13
2016,4,7,16,0,69.0,210.0,2.8,17.0,245.0,280.41,225.71
2016,4,7,16,15,45.0,180.5,2.65,16.5,202.5,228.45,184.54
2016,4,7,16,30,21.0,151.0,2.5,16.0,160.0,167.15,134.71
2016,4,7,16,45,14.5,131.0,2.4,16.0,137.0,142.23,114.36
2016,4,7,17,0,8.0,111.0,2.3,16.0,114.0,117.56,93.82
2016,4,7,17,15,4.0,90.0,2.15,15.5,91.5,93.54,73.72
2016,4,7,17,30,0.0,69.0,2.0,15.0,69.0,69.45,53.18
2016,4,7,17,45,0.0,49.0,1.85,15.0,49.0,48.66,35.16
2016,4,7,18,0,0.0,29.0,1.7,15.0,29.0,27.04,16.32
2016,4,7,18,15,0.0,14.5,1.6,14.5,14.5,13.45,0.87
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.95,12.5,3.5,3.34,0.0
2016,4,8,6,0,0.0,7.0,1.0,13.0,7.0,6.48,0.0
2016,4,8,6,15,0.0,20.5,1.2,13.5,20.5,19.02,10.2
2016,4,8,6,30,0.0,34.0,1.4,14.0,34.0,31.58,22.07
2016,4,8,6,45,0.0,51.0,1.6,14.5,51.0,46.87,35.99
2016,4,8,7,0,0.0,68.0,1.8,15.0,68.0,61.81,49.42
2016,4,8,7,15,0.0,86.5,1.8,15.0,86.5,77.79,63.64
2016,4,8,7,30,0.0,105.0,1.8,15.0,105.0,93.6,77.46
2016,4,8,7,45,0.0,66.0,1.8,15.5,66.0,61.39,48.86
2016,4,8,8,0,0.0,27.0,1.8,16.0,27.0,25.07,15.64
2016,4,8,8,15,10.5,112.0,1.8,16.0,117.5,103.39,80.69
2016,4,8,8,30,21.0,197.0,1.8,16.0,208.0,175.77,138.88
2016,4,8,8,45,30.0,222.5,1.85,16.5,240.0,193.43,151.88
2016,4,8,9,0,39.0,248.0,1.9,17.0,272.0,219.74,171.94
2016,4,8,9,15,23.0,226.5,1.9,17.0,241.0,209.65,164.17
2016,4,8,9,30,7.0,205.0,1.9,17.0,210.0,188.26,147.32
2016,4,8,9,45,20.5,253.5,1.9,17.0,269.0,236.76,185.21
2016,4,8,10,0,34.0,302.0,1.9,17.0,328.0,280.5,218.78
2016,4,8,10,15,41.0,324.0,1.95,17.0,356.0,306.8,238.76
2016,4,8,10,30,48.0,346.0,2.0,17.0,384.0,334.1,259.49
2016,4,8,10,45,33.0,320.0,2.05,17.0,347.0,308.06,239.31
2016,4,8,11,0,18.0,294.0,2.1,17.0,310.0,281.59,218.8
2016,4,8,11,15,16.5,288.5,2.15,17.0,303.5,277.42,215.61
2016,4,8,11,30,15.0,283.0,2.2,17.0,297.0,272.93,212.11
2016,4,8,11,45,13.0,262.5,2.25,17.0,274.5,253.94,197.41
2016,4,8,12,0,11.0,242.0,2.3,17.0,252.0,234.45,182.32
2016,4,8,12,15,10.5,237.5,2.3,17.0,247.0,230.74,179.49
2016,4,8,12,30,10.0,233.0,2.3,17.0,242.0,226.9,176.55
2016,4,8,12,45,12.0,253.5,2.3,17.5,264.5,248.85,193.41
2016,4,8,13,0,14.0,274.0,2.3,18.0,287.0,271.15,210.35
2016,4,8,13,15,19.5,294.0,2.35,18.0,310.5,296.49,230.14
2016,4,8,13,30,25.0,314.0,2.4,18.0,334.0,322.38,250.3
2016,4,8,13,45,15.5,258.0,2.45,18.0,270.5,259.97,202.29
2016,4,8,14,0,6.0,202.0,2.5,18.0,207.0,197.16,153.37
2016,4,8,14,15,3.0,147.5,2.5,17.5,150.0,141.75,109.88
2016,4,8,14,30,0.0,93.0,2.5,17.0,93.0,86.78,65.77
2016,4,8,14,45,11.5,170.5,2.5,17.0,178.5,172.48,135.8
2016,4,8,15,0,23.0,248.0,2.5,17.0,264.0,262.44,207.7
2016,4,8,15,15,20.0,232.5,2.5,16.5,245.5,245.1,194.53
2016,4,8,15,30,17.0,217.0,2.5,16.0,227.0,227.75,181.56
2016,4,8,15,45,8.5,150.5,2.5,16.0,155.5,151.83,120.55
2016,4,8,16,0,0.0,84.0,2.5,16.0,84.0,78.23,60.03
2016,4,8,16,15,0.0,74.5,2.45,15.5,74.5,69.34,52.98
2016,4,8,16,30,0.0,65.0,2.4,15.0,65.0,60.46,45.78
2016,4,8,16,45,0.0,55.5,2.35,15.0,55.5,51.59,38.39
2016,4,8,17,0,0.0,46.0,2.3,15.0,46.0,42.73,30.92
2016,4,8,17,15,0.0,36.5,2.15,15.0,36.5,33.88,23.35
2016,4,8,17,30,0.0,27.0,2.0,15.0,27.0,25.04,15.7
2016,4,8,17,45,0.0,19.0,1.9,15.0,19.0,17.61,9.19
2016,4,8,18,0,0.0,11.0,1.8,15.0,11.0,10.18,2.67
2016,4,8,18,15,0.0,5.5,1.75,14.5,5.5,5.09,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,1.55,13.0,5.5,5.24,0.0
2016,4,9,6,0,0.0,11.0,1.6,13.0,11.0,10.19,0.0
2016,4,9,6,15,0.0,29.5,1.75,13.0,29.5,27.14,17.23
2016,4,9,6,30,0.0,48.0,1.9,13.0,48.0,43.34,32.53
2016,4,9,6,45,8.0,69.5,2.05,13.5,71.5,61.69,49.28
2016,4,9,7,0,16.0,91.0,2.2,14.0,95.0,79.82,65.57
2016,4,9,7,15,24.5,112.0,2.2,14.0,120.0,93.41,77.68
2016,4,9,7,30,33.0,133.0,2.2,14.0,145.0,109.42,91.65
2016,4,9,7,45,16.5,130.5,2.25,14.5,136.5,114.75,95.89
2016,4,9,8,0,0.0,128.0,2.3,15.0,128.0,114.54,90.84
2016,4,9,8,15,0.0,144.5,2.25,15.0,145.0,129.32,102.75
2016,4,9,8,30,0.0,161.0,2.2,15.0,162.0,144.19,114.58
2016,4,9,8,45,4.0,179.5,2.2,15.5,182.5,161.62,127.99
2016,4,9,9,0,8.0,198.0,2.2,16.0,203.0,179.59,141.73
2016,4,9,9,15,4.0,182.0,2.15,16.0,184.5,166.42,130.89
2016,4,9,9,30,0.0,166.0,2.1,16.0,166.0,152.01,119.1
2016,4,9,9,45,2.5,181.5,2.1,16.0,184.0,167.22,131.06
2016,4,9,10,0,5.0,197.0,2.1,16.0,202.0,182.76,143.19
2016,4,9,10,15,14.0,248.0,2.1,16.0,260.0,233.28,182.9
2016,4,9,10,30,23.0,299.0,2.1,16.0,318.0,284.84,222.76
2016,4,9,10,45,31.5,327.0,2.1,16.5,353.5,313.45,244.09
2016,4,9,11,0,40.0,355.0,2.1,17.0,389.0,347.45,269.38
2016,4,9,11,15,39.0,359.0,2.05,17.0,392.0,354.93,274.69
2016,4,9,11,30,38.0,363.0,2.0,17.0,395.0,362.27,280.03
2016,4,9,11,45,23.0,285.5,1.95,17.0,305.0,283.86,220.11
2016,4,9,12,0,8.0,208.0,1.9,17.0,215.0,200.47,155.39
2016,4,9,12,15,12.0,250.5,1.85,17.0,261.0,244.2,189.77
2016,4,9,12,30,16.0,293.0,1.8,17.0,307.0,288.67,223.94
2016,4,9,12,45,70.5,357.5,1.8,17.0,418.0,404.85,313.43
2016,4,9,13,0,125.0,422.0,1.8,17.0,529.0,528.43,405.14
2016,4,9,13,15,74.5,367.5,1.8,17.0,431.0,426.67,328.85
2016,4,9,13,30,24.0,313.0,1.8,17.0,333.0,320.56,248.41
2016,4,9,13,45,71.5,345.5,1.8,17.0,402.0,409.0,317.67
2016,4,9,14,0,119.0,378.0,1.8,17.0,471.0,501.59,387.52
2016,4,9,14,15,65.0,304.0,1.8,16.5,354.5,365.57,285.46
2016,4,9,14,30,11.0,230.0,1.8,16.0,238.0,230.8,181.08
2016,4,9,14,45,19.5,244.0,1.85,16.0,257.5,253.77,200.36
2016,4,9,15,0,28.0,258.0,1.9,16.0,277.0,289.74,229.22
2016,4,9,15,15,14.0,199.5,1.9,16.0,209.0,205.32,162.61
2016,4,9,15,30,0.0,141.0,1.9,16.0,141.0,134.17,105.35
2016,4,9,15,45,0.0,117.0,1.9,16.0,117.0,110.56,86.48
2016,4,9,16,0,0.0,93.0,1.9,16.0,93.0,86.99,67.31
2016,4,9,16,15,0.0,58.5,1.7,15.5,58.5,54.41,40.42
2016,4,9,16,30,0.0,24.0,1.5,15.0,24.0,22.27,13.39
2016,4,9,16,45,0.0,20.5,1.35,15.0,20.5,19.01,10.66
2016,4,9,17,0,0.0,17.0,1.2,15.0,17.0,15.76,7.89
2016,4,9,17,15,0.0,13.5,1.05,14.5,13.5,12.51,5.12
2016,4,9,17,30,0.0,10.0,0.9,14.0,10.0,9.26,2.3
2016,4,9,17,45,0.0,7.0,0.8,14.0,7.0,6.48,0.0
2016,4,9,18,0,0.0,4.0,0.7,14.0,4.0,3.7,0.0
2016,4,9,18,15,0.0,2.0,0.65,14.0,2.0,1.85,0.0
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,13.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,2.5,1.65,13.0,2.5,2.31,0.0
2016,4,10,6,30,0.0,4.0,1.7,13.0,4.0,3.7,0.0
2016,4,10,6,45,0.0,6.5,1.8,13.5,6.5,6.02,0.0
2016,4,10,7,0,0.0,9.0,1.9,14.0,9.0,8.33,1.85
2016,4,10,7,15,0.0,11.5,1.9,14.0,11.5,10.65,3.95
2016,4,10,7,30,0.0,14.0,1.9,14.0,14.0,12.98,6.03
2016,4,10,7,45,0.0,20.5,1.95,14.0,20.5,19.02,11.43
2016,4,10,8,0,0.0,27.0,2.0,14.0,27.0,25.07,15.8
2016,4,10,8,15,0.0,34.0,2.0,14.0,34.0,31.59,21.28
2016,4,10,8,30,0.0,41.0,2.0,14.0,41.0,38.12,26.72
2016,4,10,8,45,0.0,43.5,2.05,14.0,43.5,40.46,28.59
2016,4,10,9,0,0.0,46.0,2.1,14.0,46.0,42.81,30.46
2016,4,10,9,15,0.0,61.5,2.15,14.0,61.5,57.29,42.47
2016,4,10,9,30,0.0,77.0,2.2,14.0,77.0,71.79,54.4
2016,4,10,9,45,4.0,146.5,2.25,14.5,149.5,136.86,107.43
2016,4,10,10,0,8.0,216.0,2.3,15.0,222.0,200.96,158.37
2016,4,10,10,15,4.0,158.5,2.35,15.0,161.5,148.58,116.12
2016,4,10,10,30,0.0,101.0,2.4,15.0,101.0,94.19,72.0
2016,4,10,10,45,0.0,98.0,2.45,15.0,98.0,91.45,69.74
2016,4,10,11,0,0.0,95.0,2.5,15.0,95.0,88.69,67.43
2016,4,10,11,15,0.0,100.5,2.55,15.0,100.5,93.82,71.55
2016,4,10,11,30,0.0,106.0,2.6,15.0,106.0,98.97,75.69
2016,4,10,11,45,0.0,120.5,2.7,15.0,120.5,112.52,86.64
2016,4,10,12,0,0.0,135.0,2.8,15.0,135.0,126.13,97.61
2016,4,10,12,15,0.0,134.5,2.85,15.0,134.5,125.78,97.31
2016,4,10,12,30,0.0,134.0,2.9,15.0,134.0,125.41,97.04
2016,4,10,12,45,0.0,100.5,2.95,15.0,100.5,94.0,71.62
2016,4,10,13,0,0.0,67.0,3.0,15.0,67.0,62.58,46.02
2016,4,10,13,15,0.0,70.5,3.05,15.0,70.5,65.84,48.76
2016,4,10,13,30,0.0,74.0,3.1,15.0,74.0,69.1,51.48
2016,4,10,13,45,0.0,110.0,3.15,15.0,110.0,103.0,79.28
2016,4,10,14,0,0.0,146.0,3.2,15.0,146.0,137.43,107.34
2016,4,10,14,15,4.0,181.0,3.15,14.5,184.5,175.25,138.43
2016,4,10,14,30,8.0,216.0,3.1,14.0,223.0,214.04,170.22
2016,4,10,14,45,10.0,219.5,3.1,14.0,227.5,220.21,175.51
2016,4,10,15,0,12.0,223.0,3.1,14.0,232.0,226.64,181.14
2016,4,10,15,15,6.0,195.0,3.0,14.0,199.5,193.6,154.65
2016,4,10,15,30,0.0,167.0,2.9,14.0,167.0,160.58,127.98
2016,4,10,15,45,0.0,155.5,2.85,14.0,155.5,149.75,119.54
2016,4,10,16,0,0.0,144.0,2.8,14.0,144.0,138.94,111.01
2016,4,10,16,15,0.0,135.0,2.65,13.5,135.0,130.81,104.84
2016,4,10,16,30,0.0,126.0,2.5,13.0,126.0,122.85,98.71
2016,4,10,16,45,0.0,108.0,2.45,13.0,108.0,105.13,84.08
2016,4,10,17,0,0.0,90.0,2.4,13.0,90.0,87.28,69.13
2016,4,10,17,15,0.0,72.5,2.15,12.5,72.5,69.83,54.39
2016,4,10,17,30,0.0,55.0,1.9,12.0,55.0,52.18,39.2
2016,4,10,17,45,0.0,39.5,1.7,12.0,39.5,36.7,25.62
2016,4,10,18,0,0.0,24.0,1.5,12.0,24.0,22.27,12.85
2016,4,10,18,15,0.0,13.0,1.4,12.0,13.0,12.05,2.08
2016,4,10,18,30,0.0,2.0,1.3,12.0,2.0,1.91,0.0
2016,4,10,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,10.0,0.85,11.5,10.0,9.53,0.0
2016,4,11,6,0,0.0,20.0,0.9,12.0,20.0,18.44,3.82
2016,4,11,6,15,49.5,41.0,1.05,12.0,49.0,34.67,24.15
2016,4,11,6,30,99.0,62.0,1.2,12.0,78.0,51.22,39.78
2016,4,11,6,45,134.5,83.5,1.35,12.5,114.0,67.66,54.86
2016,4,11,7,0,170.0,105.0,1.5,13.0,150.0,83.66,69.25
2016,4,11,7,15,203.5,122.0,1.55,13.0,188.0,91.24,76.01
2016,4,11,7,30,237.0,139.0,1.6,13.0,226.0,102.18,85.55
2016,4,11,7,45,191.0,166.0,1.65,13.5,243.0,126.4,106.31
2016,4,11,8,0,145.0,193.0,1.7,14.0,260.0,155.21,120.31
2016,4,11,8,15,412.5,161.0,1.7,14.0,379.5,158.13,109.03
2016,4,11,8,30,680.0,129.0,1.7,14.0,499.0,200.51,131.15
2016,4,11,8,45,704.0,132.5,1.75,14.5,545.0,247.47,170.51
2016,4,11,9,0,728.0,136.0,1.8,15.0,591.0,296.77,213.09
2016,4,11,9,15,492.5,226.5,1.8,15.0,543.5,335.76,253.71
2016,4,11,9,30,257.0,317.0,1.8,15.0,496.0,353.53,273.62
2016,4,11,9,45,132.0,263.5,1.85,15.5,355.5,282.15,220.4
2016,4,11,10,0,7.0,210.0,1.9,16.0,215.0,195.3,152.68
2016,4,11,10,15,120.0,299.5,1.9,16.0,396.0,324.55,254.22
2016,4,11,10,30,233.0,389.0,1.9,16.0,577.0,471.72,365.55
2016,4,11,10,45,119.5,292.0,1.9,16.5,388.5,335.14,261.13
2016,4,11,11,0,6.0,195.0,1.9,17.0,200.0,184.55,142.87
2016,4,11,11,15,16.0,265.0,1.9,17.0,278.5,256.04,199.17
2016,4,11,11,30,26.0,335.0,1.9,17.0,357.0,328.64,254.58
2016,4,11,11,45,43.0,369.0,1.95,17.0,407.0,376.3,290.66
2016,4,11,12,0,60.0,403.0,2.0,17.0,457.0,425.84,327.88
2016,4,11,12,15,63.0,400.0,2.0,17.0,456.0,430.65,331.38
2016,4,11,12,30,66.0,397.0,2.0,17.0,455.0,435.31,335.07
2016,4,11,12,45,64.5,392.0,2.05,17.0,448.0,433.97,334.34
2016,4,11,13,0,63.0,387.0,2.1,17.0,441.0,432.24,333.4
2016,4,11,13,15,275.0,345.5,2.1,17.0,574.5,601.48,464.81
2016,4,11,13,30,487.0,304.0,2.1,17.0,708.0,768.35,588.04
2016,4,11,13,45,472.5,305.0,2.1,17.0,687.0,764.7,584.32
2016,4,11,14,0,458.0,306.0,2.1,17.0,666.0,759.0,580.8
2016,4,11,14,15,374.0,320.0,2.1,17.0,607.0,690.42,531.36
2016,4,11,14,30,290.0,334.0,2.1,17.0,548.0,632.11,488.61
2016,4,11,14,45,531.0,231.5,2.15,17.0,597.0,753.79,584.89
2016,4,11,15,0,772.0,129.0,2.2,17.0,646.0,855.43,659.55
2016,4,11,15,15,754.0,125.5,2.15,17.0,603.5,827.19,639.96
2016,4,11,15,30,736.0,122.0,2.1,17.0,561.0,801.25,623.23
2016,4,11,15,45,711.5,118.0,2.1,17.0,513.5,762.96,597.99
2016,4,11,16,0,687.0,114.0,2.1,17.0,466.0,723.24,571.46
2016,4,11,16,15,655.0,108.5,2.05,16.5,416.0,674.59,538.6
2016,4,11,16,30,623.0,103.0,2.0,16.0,366.0,625.52,504.68
2016,4,11,16,45,584.5,95.0,1.95,16.0,315.5,568.62,462.43
2016,4,11,17,0,546.0,87.0,1.9,16.0,265.0,512.45,419.06
2016,4,11,17,15,485.0,78.0,1.7,15.5,215.0,441.3,362.39
2016,4,11,17,30,424.0,69.0,1.5,15.0,165.0,370.38,304.01
2016,4,11,17,45,343.5,55.5,1.35,14.5,120.0,291.1,236.87
2016,4,11,18,0,263.0,42.0,1.2,14.0,75.0,218.54,172.81
2016,4,11,18,15,147.5,25.5,1.15,13.5,42.5,128.0,79.59
2016,4,11,18,30,32.0,9.0,1.1,13.0,10.0,22.75,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.75,11.5,1.0,0.95,0.0
2016,4,12,6,0,0.0,2.0,2.0,12.0,2.0,1.85,0.0
2016,4,12,6,15,0.0,6.0,2.15,12.0,6.0,5.55,0.0
2016,4,12,6,30,0.0,10.0,2.3,12.0,10.0,9.26,2.6
2016,4,12,6,45,0.0,14.5,2.45,12.5,14.5,13.43,6.44
2016,4,12,7,0,0.0,19.0,2.6,13.0,19.0,17.61,10.25
2016,4,12,7,15,0.0,24.0,2.55,13.0,24.0,22.26,14.46
2016,4,12,7,30,0.0,29.0,2.5,13.0,29.0,26.91,18.62
2016,4,12,7,45,0.0,50.0,2.5,13.0,50.0,46.47,36.06
2016,4,12,8,0,0.0,71.0,2.5,13.0,71.0,66.07,50.77
2016,4,12,8,15,0.0,86.5,2.5,13.0,86.5,80.56,62.79
2016,4,12,8,30,0.0,102.0,2.5,13.0,102.0,94.44,74.17
2016,4,12,8,45,0.0,102.0,2.5,13.5,102.0,94.66,73.97
2016,4,12,9,0,0.0,102.0,2.5,14.0,102.0,94.81,73.73
2016,4,12,9,15,0.0,100.0,2.55,14.0,100.0,93.1,72.12
2016,4,12,9,30,0.0,98.0,2.6,14.0,98.0,91.34,70.5
2016,4,12,9,45,0.5,129.0,2.65,14.5,129.5,119.72,93.45
2016,4,12,10,0,1.0,160.0,2.7,15.0,161.0,148.09,116.04
2016,4,12,10,15,4.0,184.0,2.75,15.0,187.0,171.59,134.74
2016,4,12,10,30,7.0,208.0,2.8,15.0,213.0,195.49,153.66
2016,4,12,10,45,8.5,221.0,2.9,15.0,228.0,208.99,164.23
2016,4,12,11,0,10.0,234.0,3.0,15.0,243.0,222.69,174.99
2016,4,12,11,15,16.0,277.5,3.05,15.0,291.5,267.51,210.22
2016,4,12,11,30,22.0,321.0,3.1,15.0,340.0,313.18,245.69
2016,4,12,11,45,11.5,236.5,3.2,15.0,246.5,229.02,179.66
2016,4,12,12,0,1.0,152.0,3.3,15.0,153.0,142.81,110.92
2016,4,12,12,15,31.0,277.5,3.3,15.0,305.0,288.4,227.41
2016,4,12,12,30,61.0,403.0,3.3,15.0,457.0,437.14,341.88
2016,4,12,12,45,38.0,341.0,3.35,15.0,374.5,361.36,283.23
2016,4,12,13,0,15.0,279.0,3.4,15.0,292.0,277.04,217.66
2016,4,12,13,15,67.5,343.0,3.4,15.0,399.5,396.37,312.32
2016,4,12,13,30,120.0,407.0,3.4,15.0,507.0,523.06,409.37
2016,4,12,13,45,82.0,372.0,3.45,15.5,440.0,446.75,350.2
2016,4,12,14,0,44.0,337.0,3.5,16.0,373.0,378.63,297.23
2016,4,12,14,15,30.5,298.5,3.55,15.5,323.0,328.34,259.24
2016,4,12,14,30,17.0,260.0,3.6,15.0,273.0,266.59,211.41
2016,4,12,14,45,18.0,252.0,3.65,15.0,265.0,260.59,207.33
2016,4,12,15,0,19.0,244.0,3.7,15.0,257.0,254.59,203.12
2016,4,12,15,15,64.5,256.0,3.7,15.0,295.0,322.46,259.35
2016,4,12,15,30,110.0,268.0,3.7,15.0,333.0,378.67,305.68
2016,4,12,15,45,270.5,224.0,3.7,15.0,367.5,492.04,400.13
2016,4,12,16,0,431.0,180.0,3.7,15.0,402.0,583.79,475.82
2016,4,12,16,15,422.5,161.0,3.6,14.5,360.0,545.78,447.87
2016,4,12,16,30,414.0,142.0,3.5,14.0,318.0,506.52,419.02
2016,4,12,16,45,358.5,135.5,3.45,14.0,273.5,446.6,371.16
2016,4,12,17,0,303.0,129.0,3.4,14.0,229.0,377.86,315.33
2016,4,12,17,15,261.5,110.5,3.15,13.5,185.5,319.43,267.12
2016,4,12,17,30,220.0,92.0,2.9,13.0,142.0,263.57,219.59
2016,4,12,17,45,165.0,71.0,2.65,12.5,103.5,198.99,163.45
2016,4,12,18,0,110.0,50.0,2.4,12.0,65.0,138.24,109.47
2016,4,12,18,15,55.0,29.0,2.35,11.5,36.5,70.27,43.75
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,7.63,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,44.0,13.5,1.75,10.5,16.5,12.87,0.0
2016,4,13,6,0,88.0,27.0,1.9,11.0,33.0,22.29,9.47
