Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,15,190.0,45.0,2.1,11.5,73.0,34.78,24.57
2016,4,13,6,30,292.0,63.0,2.3,12.0,113.0,47.83,36.89
2016,4,13,6,45,390.5,72.5,2.55,12.5,164.0,53.72,42.54
2016,4,13,7,0,489.0,82.0,2.8,13.0,215.0,60.18,48.43
2016,4,13,7,15,543.0,90.0,2.8,13.0,267.0,63.34,51.28
2016,4,13,7,30,597.0,98.0,2.8,13.0,319.0,66.35,53.87
2016,4,13,7,45,640.0,103.0,2.85,13.5,372.0,69.24,56.17
2016,4,13,8,0,683.0,108.0,2.9,14.0,425.0,112.35,66.64
2016,4,13,8,15,711.0,113.0,2.9,14.5,475.5,158.62,96.24
2016,4,13,8,30,739.0,118.0,2.9,15.0,526.0,207.98,134.84
2016,4,13,8,45,758.5,122.5,2.9,15.5,572.0,257.95,177.52
2016,4,13,9,0,778.0,127.0,2.9,16.0,618.0,314.9,226.85
2016,4,13,9,15,794.0,130.0,2.85,16.0,659.5,365.4,271.52
2016,4,13,9,30,810.0,133.0,2.8,16.0,701.0,416.89,316.37
2016,4,13,9,45,836.5,127.5,2.8,16.5,740.5,466.45,358.22
2016,4,13,10,0,863.0,122.0,2.8,17.0,780.0,521.17,402.85
2016,4,13,10,15,871.0,124.0,2.8,17.0,809.5,569.31,442.16
2016,4,13,10,30,879.0,126.0,2.8,17.0,839.0,616.61,479.86
2016,4,13,10,45,882.0,128.0,2.85,17.5,860.0,659.82,512.86
2016,4,13,11,0,885.0,130.0,2.9,18.0,881.0,701.4,543.83
2016,4,13,11,15,888.5,131.0,2.9,18.0,895.0,740.67,573.27
2016,4,13,11,30,892.0,132.0,2.9,18.0,909.0,778.01,600.04
2016,4,13,11,45,892.5,132.5,2.95,18.0,915.0,810.53,622.76
2016,4,13,12,0,893.0,133.0,3.0,18.0,921.0,840.62,643.77
2016,4,13,12,15,892.5,133.0,3.05,18.0,919.5,866.86,662.12
2016,4,13,12,30,892.0,133.0,3.1,18.0,918.0,890.38,678.63
2016,4,13,12,45,887.5,133.5,3.15,18.0,907.5,908.08,691.22
2016,4,13,13,0,883.0,134.0,3.2,18.0,897.0,922.73,701.86
2016,4,13,13,15,878.5,133.5,3.2,18.0,879.5,933.29,709.49
2016,4,13,13,30,874.0,133.0,3.2,18.0,862.0,940.71,715.13
2016,4,13,13,45,861.0,134.5,3.25,18.0,835.5,946.44,720.13
2016,4,13,14,0,848.0,136.0,3.3,18.0,809.0,942.23,718.48
2016,4,13,14,15,839.0,134.0,3.3,17.5,777.5,934.78,715.81
2016,4,13,14,30,830.0,132.0,3.3,17.0,746.0,924.22,711.13
2016,4,13,14,45,809.0,133.5,3.3,17.0,706.0,903.54,698.16
2016,4,13,15,0,788.0,135.0,3.3,17.0,666.0,880.19,683.43
2016,4,13,15,15,630.0,173.0,3.2,16.5,580.0,778.64,613.15
2016,4,13,15,30,472.0,211.0,3.1,16.0,494.0,669.59,532.63
2016,4,13,15,45,586.0,166.0,3.05,16.0,488.5,713.52,570.08
2016,4,13,16,0,700.0,121.0,3.0,16.0,483.0,745.36,595.39
2016,4,13,16,15,668.5,115.0,2.9,15.5,432.5,695.98,560.85
2016,4,13,16,30,637.0,109.0,2.8,15.0,382.0,646.08,525.77
2016,4,13,16,45,593.0,102.0,2.7,15.0,329.5,585.57,480.05
2016,4,13,17,0,549.0,95.0,2.6,15.0,277.0,526.01,433.43
2016,4,13,17,15,488.5,85.0,2.3,14.0,226.0,453.48,375.82
2016,4,13,17,30,428.0,75.0,2.0,13.0,175.0,382.39,317.27
2016,4,13,17,45,329.5,62.5,1.7,12.5,127.5,293.66,241.49
2016,4,13,18,0,231.0,50.0,1.4,12.0,80.0,213.42,170.81
2016,4,13,18,15,127.5,30.5,1.4,11.5,46.0,117.9,79.37
2016,4,13,18,30,24.0,11.0,1.4,11.0,12.0,21.21,0.0
2016,4,13,18,45,12.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,69.0,14.5,1.65,10.5,19.5,13.82,0.0
2016,4,14,6,0,138.0,29.0,1.8,11.0,39.0,22.77,10.91
2016,4,14,6,15,256.0,44.5,2.0,11.0,82.0,34.34,24.36
2016,4,14,6,30,374.0,60.0,2.2,11.0,125.0,45.44,34.98
2016,4,14,6,45,450.0,70.5,2.4,11.5,176.0,53.3,42.37
2016,4,14,7,0,526.0,81.0,2.6,12.0,227.0,59.04,47.61
2016,4,14,7,15,577.5,80.5,2.7,12.0,271.5,55.25,44.23
2016,4,14,7,30,629.0,80.0,2.8,12.0,316.0,52.11,41.33
2016,4,14,7,45,491.5,127.0,2.9,12.5,328.0,89.65,74.49
2016,4,14,8,0,354.0,174.0,3.0,13.0,340.0,151.56,110.07
2016,4,14,8,15,355.0,196.0,3.05,13.0,378.0,190.11,138.05
2016,4,14,8,30,356.0,218.0,3.1,13.0,416.0,229.12,169.54
2016,4,14,8,45,396.5,229.0,3.15,13.5,467.0,269.46,201.66
2016,4,14,9,0,437.0,240.0,3.2,14.0,518.0,307.52,232.85
2016,4,14,9,15,556.5,211.0,3.25,14.5,588.5,351.39,267.56
2016,4,14,9,30,676.0,182.0,3.3,15.0,659.0,404.49,310.67
2016,4,14,9,45,766.0,157.0,3.4,15.5,723.5,459.89,356.34
2016,4,14,10,0,856.0,132.0,3.5,16.0,788.0,525.89,409.77
2016,4,14,10,15,863.5,134.0,3.55,16.0,816.5,574.17,449.59
2016,4,14,10,30,871.0,136.0,3.6,16.0,845.0,621.66,487.93
2016,4,14,10,45,602.5,264.5,3.7,16.0,761.0,606.09,474.76
2016,4,14,11,0,334.0,393.0,3.8,16.0,677.0,571.99,445.81
2016,4,14,11,15,600.0,273.0,3.85,16.0,793.5,669.38,524.46
2016,4,14,11,30,866.0,153.0,3.9,16.0,910.0,782.35,612.85
2016,4,14,11,45,849.5,164.0,3.95,16.0,911.5,811.81,633.34
2016,4,14,12,0,833.0,175.0,4.0,16.0,913.0,838.11,652.09
2016,4,14,12,15,618.5,278.0,4.1,16.0,825.0,786.99,612.16
2016,4,14,12,30,404.0,381.0,4.2,16.0,737.0,718.37,557.7
2016,4,14,12,45,642.5,260.5,4.35,16.0,820.0,830.32,647.21
2016,4,14,13,0,881.0,140.0,4.5,16.0,903.0,929.26,720.42
2016,4,14,13,15,614.0,260.0,4.55,16.0,787.0,834.86,651.21
2016,4,14,13,30,347.0,380.0,4.6,16.0,671.0,713.1,556.27
2016,4,14,13,45,592.0,264.0,4.65,16.0,742.0,838.95,657.1
2016,4,14,14,0,837.0,148.0,4.7,16.0,813.0,947.02,737.38
2016,4,14,14,15,827.0,145.5,4.7,16.0,781.0,938.15,731.45
2016,4,14,14,30,817.0,143.0,4.7,16.0,749.0,926.2,724.25
2016,4,14,14,45,800.0,142.0,4.7,16.0,710.0,906.47,711.6
2016,4,14,15,0,783.0,141.0,4.7,16.0,671.0,884.02,697.08
2016,4,14,15,15,765.0,137.0,4.65,15.5,627.0,859.99,682.42
2016,4,14,15,30,747.0,133.0,4.6,15.0,583.0,828.85,662.48
2016,4,14,15,45,734.5,124.0,4.6,15.0,536.5,794.51,639.07
2016,4,14,16,0,722.0,115.0,4.6,15.0,490.0,758.05,613.85
2016,4,14,16,15,690.5,110.0,4.5,14.5,439.0,709.2,579.46
2016,4,14,16,30,659.0,105.0,4.4,14.0,388.0,659.8,543.99
2016,4,14,16,45,621.0,97.0,4.3,14.0,336.0,601.82,499.83
2016,4,14,17,0,583.0,89.0,4.2,14.0,284.0,544.44,454.14
2016,4,14,17,15,522.5,80.5,3.9,13.5,232.0,472.38,395.43
2016,4,14,17,30,462.0,72.0,3.6,13.0,180.0,403.31,337.26
2016,4,14,17,45,371.0,60.0,3.35,12.5,132.5,314.98,261.24
2016,4,14,18,0,280.0,48.0,3.1,12.0,85.0,237.22,191.83
2016,4,14,18,15,160.0,30.5,2.95,11.5,49.5,145.61,101.96
2016,4,14,18,30,40.0,13.0,2.8,11.0,14.0,30.35,0.0
2016,4,14,18,45,20.0,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.0,1.6,8.5,22.5,13.34,0.0
2016,4,15,6,0,222.0,28.0,1.7,9.0,45.0,21.93,11.22
2016,4,15,6,15,339.5,40.0,2.05,9.5,89.5,31.33,21.98
2016,4,15,6,30,457.0,52.0,2.4,10.0,134.0,39.57,29.93
2016,4,15,6,45,529.0,60.5,2.8,10.5,186.0,44.24,34.41
2016,4,15,7,0,601.0,69.0,3.2,11.0,238.0,48.68,38.49
2016,4,15,7,15,650.5,75.5,3.4,11.5,292.5,51.23,40.7
2016,4,15,7,30,700.0,82.0,3.6,12.0,347.0,53.63,42.68
2016,4,15,7,45,729.5,88.0,3.8,12.5,400.0,65.26,43.04
2016,4,15,8,0,759.0,94.0,4.0,13.0,453.0,119.01,67.95
2016,4,15,8,15,784.5,98.0,4.0,13.5,504.5,168.0,100.84
2016,4,15,8,30,810.0,102.0,4.0,14.0,556.0,219.77,142.56
2016,4,15,8,45,825.5,107.0,4.0,14.5,602.5,272.61,188.72
2016,4,15,9,0,841.0,112.0,4.0,15.0,649.0,326.76,236.9
2016,4,15,9,15,855.5,114.5,3.95,15.0,691.0,379.58,284.33
2016,4,15,9,30,870.0,117.0,3.9,15.0,733.0,433.13,331.62
2016,4,15,9,45,885.0,117.0,3.9,15.5,771.0,489.7,379.5
2016,4,15,10,0,900.0,117.0,3.9,16.0,809.0,541.54,422.52
2016,4,15,10,15,907.5,118.0,3.9,16.5,838.5,590.15,461.88
2016,4,15,10,30,915.0,119.0,3.9,17.0,868.0,637.79,499.35
2016,4,15,10,45,922.5,119.0,3.95,17.5,890.5,683.41,534.44
2016,4,15,11,0,930.0,119.0,4.0,18.0,913.0,727.63,567.64
2016,4,15,11,15,932.5,119.5,4.05,18.0,927.0,767.21,597.78
2016,4,15,11,30,935.0,120.0,4.1,18.0,941.0,804.66,624.33
2016,4,15,11,45,939.5,118.5,4.2,18.0,948.0,839.54,649.17
2016,4,15,12,0,944.0,117.0,4.3,18.0,955.0,872.04,672.31
2016,4,15,12,15,943.0,117.0,4.35,18.0,952.5,898.88,691.26
2016,4,15,12,30,942.0,117.0,4.4,18.0,950.0,922.81,708.35
2016,4,15,12,45,943.5,113.5,4.45,18.5,941.0,942.46,721.14
2016,4,15,13,0,945.0,110.0,4.5,19.0,932.0,958.98,731.83
2016,4,15,13,15,940.5,109.5,4.55,19.0,913.0,969.89,740.2
2016,4,15,13,30,936.0,109.0,4.6,19.0,894.0,977.46,746.44
2016,4,15,13,45,931.5,106.0,4.65,19.0,868.5,979.03,748.71
2016,4,15,14,0,927.0,103.0,4.7,19.0,843.0,977.17,748.8
2016,4,15,14,15,918.0,101.5,4.7,19.0,809.5,969.39,744.51
2016,4,15,14,30,909.0,100.0,4.7,19.0,776.0,958.33,738.12
2016,4,15,14,45,896.0,98.5,4.7,19.0,736.5,940.45,727.06
2016,4,15,15,0,883.0,97.0,4.7,19.0,697.0,919.62,714.04
2016,4,15,15,15,867.0,94.5,4.55,18.5,652.0,892.19,696.63
2016,4,15,15,30,851.0,92.0,4.4,18.0,607.0,869.56,682.66
2016,4,15,15,45,829.5,89.5,4.25,18.0,558.0,832.57,657.13
2016,4,15,16,0,808.0,87.0,4.1,18.0,509.0,793.72,630.33
2016,4,15,16,15,780.5,83.0,3.8,17.5,457.0,746.63,597.68
2016,4,15,16,30,753.0,79.0,3.5,17.0,405.0,698.58,563.76
2016,4,15,16,45,716.5,74.0,3.25,17.0,351.5,641.99,521.76
2016,4,15,17,0,680.0,69.0,3.0,17.0,298.0,589.73,482.12
2016,4,15,17,15,625.5,63.0,2.75,16.0,245.0,521.35,429.22
2016,4,15,17,30,571.0,57.0,2.5,15.0,192.0,455.63,375.72
2016,4,15,17,45,490.0,48.0,2.25,14.5,143.0,373.67,306.12
2016,4,15,18,0,409.0,39.0,2.0,14.0,94.0,297.84,238.88
2016,4,15,18,15,269.5,26.0,1.9,13.5,56.0,195.52,139.79
2016,4,15,18,30,130.0,13.0,1.8,13.0,18.0,71.02,0.0
2016,4,15,18,45,65.0,6.5,1.7,12.5,9.0,6.2,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,124.0,14.0,1.25,10.0,24.0,13.34,0.0
2016,4,16,6,0,248.0,28.0,1.3,11.0,48.0,22.4,12.06
2016,4,16,6,15,356.5,40.0,1.4,11.5,93.0,31.1,21.68
2016,4,16,6,30,465.0,52.0,1.5,12.0,138.0,39.33,29.52
2016,4,16,6,45,533.5,60.5,1.6,12.5,189.5,44.0,33.95
2016,4,16,7,0,602.0,69.0,1.7,13.0,241.0,48.44,37.98
2016,4,16,7,15,649.0,75.0,1.7,13.5,294.5,50.6,39.82
2016,4,16,7,30,696.0,81.0,1.7,14.0,348.0,52.63,41.46
2016,4,16,7,45,729.0,86.0,1.7,15.0,401.0,67.06,41.8
2016,4,16,8,0,762.0,91.0,1.7,16.0,454.0,120.06,66.91
2016,4,16,8,15,786.5,95.0,1.75,16.5,505.0,169.14,100.03
2016,4,16,8,30,811.0,99.0,1.8,17.0,556.0,220.89,141.33
2016,4,16,8,45,829.5,102.0,1.85,17.5,603.0,272.85,185.85
2016,4,16,9,0,848.0,105.0,1.9,18.0,650.0,326.4,232.44
2016,4,16,9,15,861.5,107.5,1.95,18.5,692.0,379.2,278.24
2016,4,16,9,30,875.0,110.0,2.0,19.0,734.0,437.67,327.29
2016,4,16,9,45,887.5,111.0,2.1,19.5,770.5,489.2,370.05
2016,4,16,10,0,900.0,112.0,2.2,20.0,807.0,540.67,411.58
2016,4,16,10,15,907.5,113.5,2.25,20.5,836.5,589.58,449.86
2016,4,16,10,30,915.0,115.0,2.3,21.0,866.0,637.54,486.31
2016,4,16,10,45,921.0,115.5,2.35,21.5,888.0,682.54,519.65
2016,4,16,11,0,927.0,116.0,2.4,22.0,910.0,726.05,551.07
2016,4,16,11,15,930.0,116.5,2.45,22.0,924.0,765.75,579.94
2016,4,16,11,30,933.0,117.0,2.5,22.0,938.0,803.37,605.62
2016,4,16,11,45,936.5,115.5,2.55,22.0,945.0,837.29,628.67
2016,4,16,12,0,940.0,114.0,2.6,22.0,952.0,868.79,650.03
2016,4,16,12,15,939.5,113.5,2.6,22.0,949.5,895.34,667.67
2016,4,16,12,30,939.0,113.0,2.6,22.0,947.0,918.99,683.4
2016,4,16,12,45,938.0,111.5,2.65,22.5,937.5,938.23,695.34
2016,4,16,13,0,937.0,110.0,2.7,23.0,928.0,954.32,705.27
2016,4,16,13,15,933.0,109.5,2.65,23.0,909.5,965.5,712.57
2016,4,16,13,30,929.0,109.0,2.6,23.0,891.0,973.37,717.83
2016,4,16,13,45,922.0,108.0,2.6,23.0,865.5,974.61,719.36
2016,4,16,14,0,915.0,107.0,2.6,23.0,840.0,972.52,718.89
2016,4,16,14,15,906.5,105.5,2.55,23.0,807.5,965.19,714.68
2016,4,16,14,30,898.0,104.0,2.5,23.0,775.0,954.63,708.52
2016,4,16,14,45,887.0,101.5,2.45,23.0,736.0,937.54,698.16
2016,4,16,15,0,876.0,99.0,2.4,23.0,697.0,917.46,685.95
2016,4,16,15,15,861.0,96.5,2.3,22.5,653.0,890.98,670.35
2016,4,16,15,30,846.0,94.0,2.2,22.0,609.0,869.36,658.06
2016,4,16,15,45,828.0,90.5,2.1,22.0,560.5,834.21,635.14
2016,4,16,16,0,810.0,87.0,2.0,22.0,512.0,797.05,610.78
2016,4,16,16,15,783.0,83.0,1.8,21.5,460.5,750.24,579.65
2016,4,16,16,30,756.0,79.0,1.6,21.0,409.0,702.44,547.31
2016,4,16,16,45,718.0,74.5,1.45,20.5,355.0,645.16,507.7
2016,4,16,17,0,680.0,70.0,1.3,20.0,301.0,592.35,470.27
2016,4,16,17,15,626.5,64.0,1.25,19.0,248.5,524.52,420.59
2016,4,16,17,30,573.0,58.0,1.2,18.0,196.0,459.26,369.96
2016,4,16,17,45,476.0,50.0,1.15,17.5,145.5,368.82,296.3
2016,4,16,18,0,379.0,42.0,1.1,17.0,95.0,285.67,225.56
2016,4,16,18,15,250.5,28.0,1.1,16.5,57.0,188.75,135.12
2016,4,16,18,30,122.0,14.0,1.1,16.0,19.0,87.29,0.0
2016,4,16,18,45,61.0,7.0,1.1,16.0,9.5,6.67,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,110.0,15.0,0.8,13.5,24.5,11.83,0.0
2016,4,17,6,0,220.0,30.0,0.8,14.0,49.0,23.4,13.12
2016,4,17,6,15,322.5,43.5,0.85,14.5,93.0,34.08,24.07
2016,4,17,6,30,425.0,57.0,0.9,15.0,137.0,43.55,32.91
2016,4,17,6,45,488.5,67.0,0.95,16.0,187.0,49.29,38.16
2016,4,17,7,0,552.0,77.0,1.0,17.0,237.0,54.72,42.89
2016,4,17,7,15,599.5,84.5,1.0,17.0,290.0,57.74,45.52
2016,4,17,7,30,647.0,92.0,1.0,17.0,343.0,60.56,47.9
2016,4,17,7,45,680.0,98.0,1.05,17.5,395.0,77.92,49.1
2016,4,17,8,0,713.0,104.0,1.1,18.0,447.0,123.74,70.33
2016,4,17,8,15,739.0,108.5,1.15,18.5,497.0,171.25,102.67
2016,4,17,8,30,765.0,113.0,1.2,19.0,547.0,227.14,146.88
2016,4,17,8,45,783.5,117.0,1.3,20.0,593.0,277.49,189.0
2016,4,17,9,0,802.0,121.0,1.4,21.0,639.0,329.49,232.95
2016,4,17,9,15,816.5,123.5,1.45,21.5,680.5,380.3,276.01
2016,4,17,9,30,831.0,126.0,1.5,22.0,722.0,431.87,318.75
2016,4,17,9,45,848.5,125.0,1.6,22.5,759.0,482.37,359.75
2016,4,17,10,0,866.0,124.0,1.7,23.0,796.0,537.03,402.57
2016,4,17,10,15,874.0,125.5,1.75,23.5,825.0,584.7,439.02
2016,4,17,10,30,882.0,127.0,1.8,24.0,854.0,631.52,473.82
2016,4,17,10,45,891.0,126.0,1.85,24.5,876.5,675.78,505.93
2016,4,17,11,0,900.0,125.0,1.9,25.0,899.0,718.83,536.4
2016,4,17,11,15,903.5,125.5,1.9,25.0,913.0,757.89,564.06
2016,4,17,11,30,907.0,126.0,1.9,25.0,927.0,794.98,588.47
2016,4,17,11,45,910.0,125.0,1.9,25.5,933.5,828.18,608.93
2016,4,17,12,0,913.0,124.0,1.9,26.0,940.0,859.03,627.67
2016,4,17,12,15,912.5,124.0,1.85,26.0,938.0,885.4,644.12
2016,4,17,12,30,912.0,124.0,1.8,26.0,936.0,908.98,658.73
2016,4,17,12,45,910.5,123.0,1.75,26.5,926.5,927.82,668.96
2016,4,17,13,0,909.0,122.0,1.7,27.0,917.0,943.61,677.27
2016,4,17,13,15,905.0,121.0,1.6,27.0,899.0,954.01,682.9
2016,4,17,13,30,901.0,120.0,1.5,27.0,881.0,961.19,686.56
2016,4,17,13,45,896.5,117.5,1.4,27.0,856.0,963.1,686.98
2016,4,17,14,0,892.0,115.0,1.3,27.0,831.0,961.73,685.47
2016,4,17,14,15,883.5,113.0,1.25,27.0,799.0,953.92,680.83
2016,4,17,14,30,875.0,111.0,1.2,27.0,767.0,942.95,674.41
2016,4,17,14,45,867.5,107.0,1.15,27.0,729.5,927.63,665.38
2016,4,17,15,0,860.0,103.0,1.1,27.0,692.0,909.27,654.58
2016,4,17,15,15,845.0,100.0,1.1,26.5,648.0,889.94,645.3
2016,4,17,15,30,830.0,97.0,1.1,26.0,604.0,860.59,629.49
2016,4,17,15,45,814.0,92.5,1.1,26.0,556.5,826.26,609.12
2016,4,17,16,0,798.0,88.0,1.1,26.0,509.0,789.85,587.16
2016,4,17,16,15,772.0,84.0,1.1,25.5,458.0,744.1,559.61
2016,4,17,16,30,746.0,80.0,1.1,25.0,407.0,697.35,530.69
2016,4,17,16,45,711.0,75.0,1.1,24.5,354.0,641.94,494.7
2016,4,17,17,0,676.0,70.0,1.1,24.0,301.0,590.8,460.46
2016,4,17,17,15,624.0,63.5,1.1,22.5,248.5,523.37,413.33
2016,4,17,17,30,572.0,57.0,1.1,21.0,196.0,458.44,364.87
2016,4,17,17,45,491.0,48.5,1.1,20.0,147.0,376.74,299.82
2016,4,17,18,0,410.0,40.0,1.1,19.0,98.0,301.13,236.34
2016,4,17,18,15,281.5,27.0,1.1,18.5,59.0,203.5,146.83
2016,4,17,18,30,153.0,14.0,1.1,18.0,20.0,102.33,0.0
2016,4,17,18,45,76.5,7.0,1.15,17.5,10.0,38.07,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,136.5,15.0,0.65,15.5,27.5,11.8,0.0
2016,4,18,6,0,273.0,30.0,0.6,16.0,55.0,23.88,13.74
2016,4,18,6,15,377.5,42.0,0.6,16.5,101.0,32.5,22.56
2016,4,18,6,30,482.0,54.0,0.6,17.0,147.0,40.65,30.15
2016,4,18,6,45,552.0,61.5,0.65,17.5,199.5,44.42,33.67
2016,4,18,7,0,622.0,69.0,0.7,18.0,252.0,48.03,36.86
2016,4,18,7,15,667.5,75.0,0.7,18.0,306.0,50.21,38.75
2016,4,18,7,30,713.0,81.0,0.7,18.0,360.0,52.26,40.44
2016,4,18,7,45,744.5,85.5,0.7,18.5,413.0,79.13,47.04
2016,4,18,8,0,776.0,90.0,0.7,19.0,466.0,126.85,69.44
2016,4,18,8,15,800.0,93.5,0.8,19.5,517.0,176.32,103.44
2016,4,18,8,30,824.0,97.0,0.9,20.0,568.0,228.37,144.85
2016,4,18,8,45,841.5,100.0,1.0,21.0,614.5,280.8,188.84
2016,4,18,9,0,859.0,103.0,1.1,22.0,661.0,334.68,234.34
2016,4,18,9,15,872.0,105.5,1.2,22.5,702.5,393.42,283.41
2016,4,18,9,30,885.0,108.0,1.3,23.0,744.0,446.59,327.31
2016,4,18,9,45,898.5,107.5,1.45,23.5,780.5,497.73,368.84
2016,4,18,10,0,912.0,107.0,1.6,24.0,817.0,548.85,409.23
2016,4,18,10,15,918.5,108.5,1.65,24.5,846.0,597.61,446.28
2016,4,18,10,30,925.0,110.0,1.7,25.0,875.0,645.3,481.45
2016,4,18,10,45,929.5,110.5,1.75,25.5,896.0,689.59,513.29
2016,4,18,11,0,934.0,111.0,1.8,26.0,917.0,732.24,543.17
2016,4,18,11,15,936.5,111.5,1.8,26.0,930.5,771.64,570.14
2016,4,18,11,30,939.0,112.0,1.8,26.0,944.0,808.91,594.38
2016,4,18,11,45,939.0,112.5,1.8,26.5,949.5,841.94,614.46
2016,4,18,12,0,939.0,113.0,1.8,27.0,955.0,872.38,632.7
2016,4,18,12,15,938.0,113.0,1.75,27.0,952.5,898.79,648.96
2016,4,18,12,30,937.0,113.0,1.7,27.0,950.0,922.31,663.33
2016,4,18,12,45,930.5,114.5,1.65,27.0,938.0,939.47,673.63
2016,4,18,13,0,924.0,116.0,1.6,27.0,926.0,953.41,681.99
2016,4,18,13,15,919.0,115.5,1.55,27.0,908.0,963.44,687.97
2016,4,18,13,30,914.0,115.0,1.5,27.0,890.0,970.2,692.02
2016,4,18,13,45,903.0,116.0,1.45,27.0,862.5,969.67,691.64
2016,4,18,14,0,892.0,117.0,1.4,27.0,835.0,965.88,689.41
2016,4,18,14,15,882.5,115.5,1.4,27.0,802.5,957.64,685.3
2016,4,18,14,30,873.0,114.0,1.4,27.0,770.0,946.27,679.38
2016,4,18,14,45,853.0,115.5,1.4,27.0,729.5,933.26,672.56
2016,4,18,15,0,833.0,117.0,1.4,27.0,689.0,910.01,659.28
2016,4,18,15,15,816.0,114.0,1.35,26.5,645.0,881.83,643.52
2016,4,18,15,30,799.0,111.0,1.3,26.0,601.0,851.23,626.11
2016,4,18,15,45,767.5,111.0,1.3,26.0,551.0,809.35,600.48
2016,4,18,16,0,736.0,111.0,1.3,26.0,501.0,770.87,576.86
2016,4,18,16,15,706.0,106.0,1.3,25.0,450.0,722.55,548.17
2016,4,18,16,30,676.0,101.0,1.3,24.0,399.0,673.61,518.18
2016,4,18,16,45,630.0,96.0,1.35,23.5,345.5,612.36,477.62
2016,4,18,17,0,584.0,91.0,1.4,23.0,292.0,552.19,435.36
2016,4,18,17,15,527.5,82.0,1.3,21.5,240.5,481.77,383.99
2016,4,18,17,30,471.0,73.0,1.2,20.0,189.0,414.13,332.25
2016,4,18,17,45,386.0,61.5,1.2,19.0,141.0,328.04,263.16
2016,4,18,18,0,301.0,50.0,1.2,18.0,93.0,252.6,199.65
2016,4,18,18,15,150.5,34.5,1.2,17.5,56.0,146.35,106.37
2016,4,18,18,30,0.0,19.0,1.2,17.0,19.0,19.78,0.0
2016,4,18,18,45,0.0,9.5,1.2,16.5,9.5,9.05,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,112.5,17.0,0.55,14.5,27.5,13.37,0.0
2016,4,19,6,0,225.0,34.0,0.5,15.0,55.0,26.48,16.24
2016,4,19,6,15,324.0,47.0,0.5,15.5,99.5,35.89,25.68
2016,4,19,6,30,423.0,60.0,0.5,16.0,144.0,45.73,34.79
2016,4,19,6,45,502.5,67.5,0.55,16.5,196.0,49.22,38.06
2016,4,19,7,0,582.0,75.0,0.6,17.0,248.0,52.6,41.04
2016,4,19,7,15,628.0,81.0,0.55,17.0,301.0,54.52,42.7
2016,4,19,7,30,674.0,87.0,0.5,17.0,354.0,56.34,44.19
2016,4,19,7,45,715.0,90.0,0.5,17.5,408.0,79.04,46.0
2016,4,19,8,0,756.0,93.0,0.5,18.0,462.0,130.77,72.97
2016,4,19,8,15,780.0,96.5,0.4,18.5,512.0,179.19,106.63
2016,4,19,8,30,804.0,100.0,0.3,19.0,562.0,230.2,146.98
2016,4,19,8,45,821.0,103.5,0.25,20.0,608.5,281.86,189.64
2016,4,19,9,0,838.0,107.0,0.2,21.0,655.0,334.94,233.33
2016,4,19,9,15,851.5,109.5,0.3,21.5,696.5,387.16,276.83
2016,4,19,9,30,865.0,112.0,0.4,22.0,738.0,444.98,323.35
2016,4,19,9,45,867.0,118.5,0.55,23.0,771.5,495.68,363.28
2016,4,19,10,0,869.0,125.0,0.7,24.0,805.0,545.4,401.25
2016,4,19,10,15,707.5,211.5,0.8,24.0,778.0,567.32,418.62
2016,4,19,10,30,546.0,298.0,0.9,24.0,751.0,582.0,429.26
2016,4,19,10,45,711.5,219.5,1.0,24.5,825.5,646.58,477.24
2016,4,19,11,0,877.0,141.0,1.1,25.0,900.0,722.74,532.15
2016,4,19,11,15,880.0,142.0,1.2,25.0,914.0,761.06,559.29
2016,4,19,11,30,883.0,143.0,1.3,25.0,928.0,797.45,584.09
2016,4,19,11,45,706.0,245.5,1.4,25.5,876.5,788.67,575.4
2016,4,19,12,0,529.0,348.0,1.5,26.0,825.0,766.17,556.41
2016,4,19,12,15,417.5,388.5,1.55,26.0,764.0,730.64,531.24
2016,4,19,12,30,306.0,429.0,1.6,26.0,703.0,685.94,499.46
2016,4,19,12,45,365.0,398.5,1.65,26.0,722.0,720.96,525.94
2016,4,19,13,0,424.0,368.0,1.7,26.0,741.0,762.57,555.93
2016,4,19,13,15,373.0,381.5,1.75,25.5,705.0,733.99,537.21
2016,4,19,13,30,322.0,395.0,1.8,25.0,669.0,709.9,521.72
2016,4,19,13,45,288.5,390.5,1.9,25.0,630.5,681.67,503.24
2016,4,19,14,0,255.0,386.0,2.0,25.0,592.0,651.87,483.42
2016,4,19,14,15,148.5,351.0,2.0,24.5,470.0,507.34,381.24
2016,4,19,14,30,42.0,316.0,2.0,24.0,348.0,360.61,273.23
2016,4,19,14,45,52.5,309.0,2.05,24.0,347.0,365.6,278.68
2016,4,19,15,0,63.0,302.0,2.1,24.0,346.0,370.4,283.34
2016,4,19,15,15,52.5,276.5,2.15,23.0,311.5,334.91,258.26
2016,4,19,15,30,42.0,251.0,2.2,22.0,277.0,299.2,232.64
2016,4,19,15,45,118.0,241.0,2.3,21.5,306.0,369.62,290.66
2016,4,19,16,0,194.0,231.0,2.4,21.0,335.0,423.15,335.07
2016,4,19,16,15,132.5,206.0,2.45,20.5,274.0,342.03,272.47
2016,4,19,16,30,71.0,181.0,2.5,20.0,213.0,251.25,200.99
2016,4,19,16,45,63.5,159.5,2.6,19.5,185.5,221.58,178.28
2016,4,19,17,0,56.0,138.0,2.7,19.0,158.0,192.04,154.93
2016,4,19,17,15,253.5,107.5,2.6,18.0,173.5,311.66,256.95
2016,4,19,17,30,451.0,77.0,2.5,17.0,189.0,403.89,332.47
2016,4,19,17,45,386.5,63.0,2.45,16.5,143.0,330.95,270.55
2016,4,19,18,0,322.0,49.0,2.4,16.0,97.0,263.02,211.28
2016,4,19,18,15,207.5,33.0,2.15,15.5,59.0,172.49,128.89
2016,4,19,18,30,93.0,17.0,1.9,15.0,21.0,78.43,0.0
2016,4,19,18,45,46.5,8.5,1.7,15.0,10.5,27.35,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,16.5,0.95,12.5,31.0,12.91,0.0
2016,4,20,6,0,295.0,33.0,0.9,13.0,62.0,26.31,16.47
2016,4,20,6,15,396.5,44.0,1.0,13.5,108.5,33.89,24.19
2016,4,20,6,30,498.0,55.0,1.1,14.0,155.0,41.08,30.97
2016,4,20,6,45,568.5,61.5,1.25,15.0,208.0,44.01,33.67
2016,4,20,7,0,639.0,68.0,1.4,16.0,261.0,46.85,36.11
2016,4,20,7,15,682.5,73.5,1.35,16.5,315.0,48.7,37.64
2016,4,20,7,30,726.0,79.0,1.3,17.0,369.0,55.85,43.74
2016,4,20,7,45,758.5,82.5,1.3,17.5,422.0,83.46,47.19
2016,4,20,8,0,791.0,86.0,1.3,18.0,475.0,131.39,71.69
2016,4,20,8,15,813.0,89.5,1.35,18.5,525.5,181.46,107.6
2016,4,20,8,30,835.0,93.0,1.4,19.0,576.0,233.86,150.28
2016,4,20,8,45,851.0,95.5,1.5,19.5,622.0,286.07,195.2
2016,4,20,9,0,867.0,98.0,1.6,20.0,668.0,345.66,246.14
2016,4,20,9,15,879.0,100.0,1.65,20.5,708.5,397.93,290.86
2016,4,20,9,30,891.0,102.0,1.7,21.0,749.0,450.51,334.77
2016,4,20,9,45,902.5,102.5,1.8,21.5,785.0,501.71,376.6
2016,4,20,10,0,914.0,103.0,1.9,22.0,821.0,552.72,417.07
2016,4,20,10,15,920.0,104.5,1.95,22.0,849.5,601.13,455.12
2016,4,20,10,30,926.0,106.0,2.0,22.0,878.0,648.42,491.4
2016,4,20,10,45,921.5,112.0,2.05,22.0,896.5,691.62,523.81
2016,4,20,11,0,917.0,118.0,2.1,22.0,915.0,732.56,553.9
2016,4,20,11,15,919.5,119.0,2.15,22.0,928.5,771.7,581.64
2016,4,20,11,30,922.0,120.0,2.2,22.0,942.0,808.76,606.76
2016,4,20,11,45,911.0,127.5,2.3,22.5,944.5,838.94,626.31
2016,4,20,12,0,900.0,135.0,2.4,23.0,947.0,866.08,643.8
2016,4,20,12,15,899.0,134.5,2.45,23.0,944.0,891.16,660.76
2016,4,20,12,30,898.0,134.0,2.5,23.0,941.0,913.47,675.93
2016,4,20,12,45,897.0,132.5,2.55,23.0,931.0,931.94,688.66
2016,4,20,13,0,896.0,131.0,2.6,23.0,921.0,947.42,699.53
2016,4,20,13,15,891.0,130.0,2.65,22.5,902.5,956.67,707.8
2016,4,20,13,30,886.0,129.0,2.7,22.0,884.0,962.73,714.17
2016,4,20,13,45,878.0,128.0,2.75,22.0,858.0,962.78,715.36
2016,4,20,14,0,870.0,127.0,2.8,22.0,832.0,959.65,714.61
2016,4,20,14,15,860.5,125.5,2.85,22.0,799.5,951.44,710.62
2016,4,20,14,30,851.0,124.0,2.9,22.0,767.0,948.11,710.08
2016,4,20,14,45,836.5,122.0,2.95,22.0,728.0,928.81,698.82
2016,4,20,15,0,822.0,120.0,3.0,22.0,689.0,906.7,685.8
2016,4,20,15,15,805.0,117.0,3.0,21.5,645.0,878.56,669.58
2016,4,20,15,30,788.0,114.0,3.0,21.0,601.0,848.06,651.6
2016,4,20,15,45,767.5,110.0,3.0,20.5,553.0,811.22,628.94
2016,4,20,16,0,747.0,106.0,3.0,20.0,505.0,776.85,607.73
2016,4,20,16,15,718.0,101.0,2.9,19.5,454.5,728.9,575.7
2016,4,20,16,30,689.0,96.0,2.8,19.0,404.0,680.28,542.59
2016,4,20,16,45,653.5,89.5,2.7,18.5,352.0,624.58,503.3
2016,4,20,17,0,618.0,83.0,2.6,18.0,300.0,569.32,462.93
2016,4,20,17,15,564.0,75.5,2.3,17.0,248.0,501.06,410.11
2016,4,20,17,30,510.0,68.0,2.0,16.0,196.0,435.41,357.32
2016,4,20,17,45,432.5,57.5,1.7,15.5,148.0,355.29,290.18
2016,4,20,18,0,355.0,47.0,1.4,15.0,100.0,280.86,225.57
2016,4,20,18,15,177.5,35.5,1.3,14.5,62.0,161.2,121.22
2016,4,20,18,30,0.0,24.0,1.2,14.0,24.0,27.41,0.0
2016,4,20,18,45,0.0,12.0,1.1,13.5,12.0,11.44,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,39.0,19.0,0.3,14.5,23.0,16.75,0.0
2016,4,21,6,0,78.0,38.0,0.4,15.0,46.0,32.32,21.57
2016,4,21,6,15,123.5,58.5,0.5,15.0,80.0,46.56,35.14
2016,4,21,6,30,169.0,79.0,0.6,15.0,114.0,61.63,48.96
2016,4,21,6,45,199.5,100.0,0.75,15.5,152.5,76.46,62.2
2016,4,21,7,0,230.0,121.0,0.9,16.0,191.0,90.7,74.62
2016,4,21,7,15,265.0,136.0,1.0,16.0,231.5,100.38,82.96
2016,4,21,7,30,300.0,151.0,1.1,16.0,272.0,109.64,90.76
2016,4,21,7,45,267.5,179.0,1.25,16.5,297.5,140.44,104.83
2016,4,21,8,0,235.0,207.0,1.4,17.0,323.0,175.05,129.27
2016,4,21,8,15,182.5,233.5,1.5,17.0,329.5,210.44,158.63
2016,4,21,8,30,130.0,260.0,1.6,17.0,336.0,232.79,178.5
2016,4,21,8,45,152.0,282.5,1.75,17.5,378.0,266.09,203.94
2016,4,21,9,0,174.0,305.0,1.9,18.0,420.0,301.97,231.5
2016,4,21,9,15,106.0,302.0,2.0,18.0,373.5,288.99,223.42
2016,4,21,9,30,38.0,299.0,2.1,18.0,327.0,274.24,213.05
2016,4,21,9,45,43.0,320.0,2.25,18.5,353.0,298.39,231.23
2016,4,21,10,0,48.0,341.0,2.4,19.0,379.0,323.31,249.72
2016,4,21,10,15,235.0,343.5,2.45,19.0,538.5,425.44,328.44
2016,4,21,10,30,422.0,346.0,2.5,19.0,698.0,551.61,423.68
2016,4,21,10,45,438.0,348.5,2.55,19.0,722.5,587.61,450.33
2016,4,21,11,0,454.0,351.0,2.6,19.0,747.0,624.19,477.64
2016,4,21,11,15,442.5,362.0,2.65,19.0,753.0,648.76,495.52
2016,4,21,11,30,431.0,373.0,2.7,19.0,759.0,671.77,512.13
2016,4,21,11,45,451.0,359.0,2.75,19.0,765.0,695.6,530.18
2016,4,21,12,0,471.0,345.0,2.8,19.0,771.0,719.0,547.86
2016,4,21,12,15,235.5,201.0,2.85,19.0,414.0,401.3,314.31
2016,4,21,12,30,0.0,57.0,2.9,19.0,57.0,53.27,37.45
2016,4,21,12,45,5.0,144.0,3.0,19.5,148.5,139.46,106.69
2016,4,21,13,0,10.0,231.0,3.1,20.0,240.0,226.92,175.0
2016,4,21,13,15,5.0,168.5,3.2,20.0,173.0,163.13,125.03
2016,4,21,13,30,0.0,106.0,3.3,20.0,106.0,99.26,74.43
2016,4,21,13,45,22.0,227.0,3.4,20.0,245.0,243.33,189.01
2016,4,21,14,0,44.0,348.0,3.5,20.0,384.0,390.78,302.27
2016,4,21,14,15,120.5,355.5,3.55,20.0,448.5,486.38,376.64
2016,4,21,14,30,197.0,363.0,3.6,20.0,513.0,570.12,441.28
2016,4,21,14,45,525.0,231.0,3.65,20.0,602.0,759.66,590.02
2016,4,21,15,0,853.0,99.0,3.7,20.0,691.0,905.18,695.78
2016,4,21,15,15,600.0,176.5,3.7,19.5,580.0,766.09,598.63
2016,4,21,15,30,347.0,254.0,3.7,19.0,469.0,601.11,474.3
2016,4,21,15,45,564.0,172.0,3.7,19.0,489.5,705.45,559.94
2016,4,21,16,0,781.0,90.0,3.7,19.0,510.0,784.02,619.37
2016,4,21,16,15,421.5,135.5,3.6,18.5,359.5,521.72,422.21
2016,4,21,16,30,62.0,181.0,3.5,18.0,209.0,243.91,196.44
2016,4,21,16,45,56.5,159.0,3.4,18.0,182.5,215.32,174.32
2016,4,21,17,0,51.0,137.0,3.3,18.0,156.0,186.69,151.2
2016,4,21,17,15,43.5,115.0,3.0,17.0,129.5,156.67,126.88
2016,4,21,17,30,36.0,93.0,2.7,16.0,103.0,126.71,101.98
2016,4,21,17,45,24.0,72.0,2.4,15.5,78.0,95.42,75.13
2016,4,21,18,0,12.0,51.0,2.1,15.0,53.0,59.19,43.89
2016,4,21,18,15,6.0,32.0,1.95,14.5,33.0,35.23,22.55
2016,4,21,18,30,0.0,13.0,1.8,14.0,13.0,12.06,0.0
2016,4,21,18,45,0.0,6.5,1.7,14.0,6.5,6.2,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.5,2.9,13.5,10.5,9.73,0.0
2016,4,22,6,0,0.0,21.0,3.2,14.0,21.0,19.48,10.89
2016,4,22,6,15,0.0,35.0,3.3,14.0,35.0,32.51,22.97
2016,4,22,6,30,0.0,49.0,3.4,14.0,49.0,45.39,34.8
2016,4,22,6,45,0.0,65.5,3.5,14.0,65.5,59.98,48.02
2016,4,22,7,0,0.0,82.0,3.6,14.0,82.0,74.42,60.92
2016,4,22,7,15,0.0,98.5,3.65,14.0,98.5,88.72,73.49
2016,4,22,7,30,0.0,115.0,3.7,14.0,115.0,102.88,85.76
2016,4,22,7,45,0.0,68.0,3.75,14.5,68.0,63.27,48.08
2016,4,22,8,0,0.0,21.0,3.8,15.0,21.0,19.5,10.9
2016,4,22,8,15,0.0,83.5,3.9,15.0,83.5,77.78,59.84
2016,4,22,8,30,0.0,146.0,4.0,15.0,146.0,132.82,105.13
2016,4,22,8,45,14.0,201.0,4.1,15.0,210.5,183.63,145.73
2016,4,22,9,0,28.0,256.0,4.2,15.0,275.0,227.8,180.61
2016,4,22,9,15,14.0,181.5,4.45,15.0,191.0,170.58,134.63
2016,4,22,9,30,0.0,107.0,4.7,15.0,107.0,99.56,76.81
2016,4,22,9,45,2.5,149.5,4.95,15.5,152.0,139.25,108.91
2016,4,22,10,0,5.0,192.0,5.2,16.0,197.0,179.02,140.6
2016,4,22,10,15,2.5,168.0,5.3,16.0,170.5,156.7,122.41
2016,4,22,10,30,0.0,144.0,5.4,16.0,144.0,133.7,103.71
2016,4,22,10,45,14.0,244.5,5.5,16.0,257.0,234.33,184.46
2016,4,22,11,0,28.0,345.0,5.6,16.0,370.0,333.48,262.37
2016,4,22,11,15,450.5,242.5,5.6,16.0,646.5,550.12,439.89
2016,4,22,11,30,873.0,140.0,5.6,16.0,923.0,794.53,629.8
2016,4,22,11,45,437.5,145.0,5.65,16.0,537.5,488.3,394.09
2016,4,22,12,0,2.0,150.0,5.7,16.0,152.0,141.87,109.72
2016,4,22,12,15,1.0,124.5,5.65,15.5,125.5,117.34,90.37
2016,4,22,12,30,0.0,99.0,5.6,15.0,99.0,92.63,70.45
2016,4,22,12,45,19.5,238.0,5.6,15.0,256.0,245.89,194.59
2016,4,22,13,0,39.0,377.0,5.6,15.0,413.0,402.49,317.65
2016,4,22,13,15,454.0,254.0,5.45,14.5,644.5,691.25,553.0
2016,4,22,13,30,869.0,131.0,5.3,14.0,876.0,952.75,749.85
2016,4,22,13,45,652.5,229.0,5.2,14.0,779.5,872.28,689.92
2016,4,22,14,0,436.0,327.0,5.1,14.0,683.0,772.48,610.62
2016,4,22,14,15,630.5,230.5,4.9,14.0,722.0,862.97,683.78
2016,4,22,14,30,825.0,134.0,4.7,14.0,761.0,938.16,738.1
2016,4,22,14,45,813.5,131.5,4.55,14.0,724.5,921.25,725.66
2016,4,22,15,0,802.0,129.0,4.4,14.0,688.0,901.53,711.94
2016,4,22,15,15,443.0,202.0,4.4,14.0,507.5,647.06,521.85
2016,4,22,15,30,84.0,275.0,4.4,14.0,327.0,364.12,293.68
2016,4,22,15,45,42.0,160.0,4.45,14.0,186.0,198.73,161.21
2016,4,22,16,0,0.0,45.0,4.5,14.0,45.0,41.85,29.78
2016,4,22,16,15,0.0,42.5,4.4,14.0,42.5,39.5,27.96
2016,4,22,16,30,0.0,40.0,4.3,14.0,40.0,37.16,26.08
2016,4,22,16,45,0.0,35.0,4.2,14.0,35.0,32.5,22.19
2016,4,22,17,0,0.0,30.0,4.1,14.0,30.0,27.84,18.27
2016,4,22,17,15,271.5,48.5,3.7,13.5,118.5,266.82,227.04
2016,4,22,17,30,543.0,67.0,3.3,13.0,207.0,457.41,383.59
2016,4,22,17,45,451.0,59.0,2.9,12.5,157.0,369.81,307.71
2016,4,22,18,0,359.0,51.0,2.5,12.0,107.0,287.52,235.47
2016,4,22,18,15,233.5,37.0,2.25,11.5,67.5,191.97,149.25
2016,4,22,18,30,108.0,23.0,2.0,11.0,28.0,97.47,22.87
2016,4,22,18,45,54.0,11.5,1.8,11.0,14.0,33.6,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
