Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,131.5,19.5,1.7,11.5,34.5,15.21,2.84
2016,4,23,6,0,263.0,39.0,1.9,12.0,69.0,30.21,20.34
2016,4,23,6,15,359.5,51.0,2.0,12.0,114.5,39.61,29.52
2016,4,23,6,30,456.0,63.0,2.1,12.0,160.0,47.43,36.95
2016,4,23,6,45,516.5,71.5,2.25,12.5,211.0,51.68,40.91
2016,4,23,7,0,577.0,80.0,2.4,13.0,262.0,55.72,44.48
2016,4,23,7,15,294.5,112.0,2.4,13.0,205.5,84.14,69.71
2016,4,23,7,30,12.0,144.0,2.4,13.0,149.0,125.1,105.51
2016,4,23,7,45,375.0,122.5,2.4,13.5,310.0,100.89,69.2
2016,4,23,8,0,738.0,101.0,2.4,14.0,471.0,141.67,82.24
2016,4,23,8,15,761.0,104.5,2.45,14.5,520.5,194.94,122.97
2016,4,23,8,30,784.0,108.0,2.5,15.0,570.0,244.84,164.89
2016,4,23,8,45,803.0,110.5,2.6,15.5,615.5,295.15,209.05
2016,4,23,9,0,822.0,113.0,2.7,16.0,661.0,347.09,254.79
2016,4,23,9,15,835.0,115.5,2.75,16.0,701.0,398.23,299.99
2016,4,23,9,30,848.0,118.0,2.8,16.0,741.0,449.95,344.77
2016,4,23,9,45,867.5,114.5,2.85,16.5,778.0,504.32,389.75
2016,4,23,10,0,887.0,111.0,2.9,17.0,815.0,554.42,430.4
2016,4,23,10,15,893.5,112.5,2.95,17.0,843.0,601.75,468.69
2016,4,23,10,30,900.0,114.0,3.0,17.0,871.0,648.05,505.3
2016,4,23,10,45,903.0,115.5,3.1,17.5,891.5,690.87,537.74
2016,4,23,11,0,906.0,117.0,3.2,18.0,912.0,732.0,568.22
2016,4,23,11,15,908.5,117.5,3.2,18.0,925.0,770.05,595.44
2016,4,23,11,30,911.0,118.0,3.2,18.0,938.0,806.04,620.4
2016,4,23,11,45,911.0,119.0,3.2,18.0,943.0,838.31,642.61
2016,4,23,12,0,911.0,120.0,3.2,18.0,948.0,868.1,663.05
2016,4,23,12,15,910.0,120.0,3.2,18.0,945.5,893.51,680.42
2016,4,23,12,30,909.0,120.0,3.2,18.0,943.0,916.13,695.92
2016,4,23,12,45,903.0,121.5,3.25,18.0,931.5,932.87,707.8
2016,4,23,13,0,897.0,123.0,3.3,18.0,920.0,946.51,717.72
2016,4,23,13,15,892.0,122.0,3.35,18.0,902.0,955.44,724.57
2016,4,23,13,30,887.0,121.0,3.4,18.0,884.0,961.19,729.42
2016,4,23,13,45,874.5,123.0,3.5,18.0,857.0,959.82,729.9
2016,4,23,14,0,862.0,125.0,3.6,18.0,830.0,955.31,728.41
2016,4,23,14,15,852.5,123.5,3.65,18.0,797.5,946.89,724.04
2016,4,23,14,30,843.0,122.0,3.7,18.0,765.0,943.4,723.23
2016,4,23,14,45,825.5,122.0,3.8,18.0,726.0,923.4,711.31
2016,4,23,15,0,808.0,122.0,3.9,18.0,687.0,900.73,697.61
2016,4,23,15,15,791.5,119.0,3.85,17.5,643.5,873.09,680.85
2016,4,23,15,30,775.0,116.0,3.8,17.0,600.0,843.13,662.35
2016,4,23,15,45,746.5,115.0,3.8,17.0,551.5,807.14,638.34
2016,4,23,16,0,718.0,114.0,3.8,17.0,503.0,766.02,610.34
2016,4,23,16,15,689.0,109.0,3.75,16.5,453.0,718.69,578.21
2016,4,23,16,30,660.0,104.0,3.7,16.0,403.0,670.75,544.96
2016,4,23,16,45,615.0,99.5,3.65,15.5,351.0,610.94,501.67
2016,4,23,17,0,570.0,95.0,3.6,15.0,299.0,552.16,457.01
2016,4,23,17,15,515.0,86.5,3.35,14.5,248.5,483.35,402.15
2016,4,23,17,30,460.0,78.0,3.1,14.0,198.0,413.79,344.98
2016,4,23,17,45,371.5,67.5,2.85,14.0,150.0,330.12,273.5
2016,4,23,18,0,283.0,57.0,2.6,14.0,102.0,253.83,206.49
2016,4,23,18,15,180.5,39.5,2.45,13.5,64.5,168.59,130.41
2016,4,23,18,30,78.0,22.0,2.3,13.0,27.0,73.97,22.97
2016,4,23,18,45,39.0,11.0,2.15,12.5,13.5,26.9,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,70.5,24.0,2.55,11.5,32.0,19.94,6.91
2016,4,24,6,0,141.0,48.0,2.9,12.0,64.0,38.57,27.63
2016,4,24,6,15,225.0,66.0,2.9,12.0,108.0,52.24,40.71
2016,4,24,6,30,309.0,84.0,2.9,12.0,152.0,62.7,50.59
2016,4,24,6,45,380.5,96.5,2.95,12.5,202.5,70.29,57.53
2016,4,24,7,0,452.0,109.0,3.0,13.0,253.0,77.51,63.9
2016,4,24,7,15,415.5,126.0,2.95,13.0,276.5,87.25,72.44
2016,4,24,7,30,379.0,143.0,2.9,13.0,300.0,96.36,80.27
2016,4,24,7,45,376.5,165.5,2.9,13.0,338.5,133.23,95.84
2016,4,24,8,0,374.0,188.0,2.9,13.0,377.0,180.23,129.64
2016,4,24,8,15,543.5,165.0,2.9,13.5,470.0,205.94,141.98
2016,4,24,8,30,713.0,142.0,2.9,14.0,563.0,254.06,176.08
2016,4,24,8,45,754.0,136.5,2.95,14.5,613.5,300.73,216.32
2016,4,24,9,0,795.0,131.0,3.0,15.0,664.0,356.28,264.14
2016,4,24,9,15,810.0,133.5,3.0,15.5,705.0,406.82,308.11
2016,4,24,9,30,825.0,136.0,3.0,16.0,746.0,458.18,351.71
2016,4,24,9,45,847.5,132.0,3.05,16.5,784.0,508.15,393.23
2016,4,24,10,0,870.0,128.0,3.1,17.0,822.0,562.46,436.86
2016,4,24,10,15,877.5,129.5,3.1,17.0,850.5,609.68,474.78
2016,4,24,10,30,885.0,131.0,3.1,17.0,879.0,656.0,511.12
2016,4,24,10,45,697.0,235.0,3.1,17.5,833.0,661.44,512.51
2016,4,24,11,0,509.0,339.0,3.1,18.0,787.0,655.97,504.76
2016,4,24,11,15,705.0,237.0,3.25,18.0,867.5,732.29,565.52
2016,4,24,11,30,901.0,135.0,3.4,18.0,948.0,815.99,628.67
2016,4,24,11,45,898.0,138.0,3.6,18.5,952.5,847.49,649.86
2016,4,24,12,0,895.0,141.0,3.8,19.0,957.0,876.43,669.57
2016,4,24,12,15,894.5,141.0,3.95,18.5,954.5,902.08,689.32
2016,4,24,12,30,894.0,141.0,4.1,18.0,952.0,925.04,707.36
2016,4,24,12,45,878.5,148.0,4.35,18.0,938.5,938.43,718.07
2016,4,24,13,0,863.0,155.0,4.6,18.0,925.0,955.66,732.4
2016,4,24,13,15,667.5,246.0,4.7,18.0,834.5,885.98,684.07
2016,4,24,13,30,472.0,337.0,4.8,18.0,744.0,803.87,621.36
2016,4,24,13,45,500.0,316.0,4.95,18.0,736.0,817.3,634.07
2016,4,24,14,0,528.0,295.0,5.1,18.0,728.0,828.41,644.71
2016,4,24,14,15,648.5,235.0,5.15,17.5,746.0,887.19,693.24
2016,4,24,14,30,769.0,175.0,5.2,17.0,764.0,938.17,732.85
2016,4,24,14,45,682.0,192.0,5.3,16.5,695.0,872.75,688.65
2016,4,24,15,0,595.0,209.0,5.4,16.0,626.0,805.7,642.14
2016,4,24,15,15,621.0,197.0,5.35,15.5,608.5,810.66,649.24
2016,4,24,15,30,647.0,185.0,5.3,15.0,591.0,812.27,653.33
2016,4,24,15,45,615.0,181.0,5.3,14.5,543.0,768.1,622.69
2016,4,24,16,0,583.0,177.0,5.3,14.0,495.0,719.39,588.11
2016,4,24,16,15,550.0,168.0,5.2,13.5,445.0,668.37,550.68
2016,4,24,16,30,517.0,159.0,5.1,13.0,395.0,617.4,512.53
2016,4,24,16,45,496.0,142.5,5.0,13.0,346.5,567.13,473.57
2016,4,24,17,0,475.0,126.0,4.9,13.0,298.0,516.67,433.53
2016,4,24,17,15,418.5,113.5,4.65,12.5,247.0,446.79,376.42
2016,4,24,17,30,362.0,101.0,4.4,12.0,196.0,380.29,320.49
2016,4,24,17,45,303.5,82.5,4.2,12.0,150.0,309.03,258.66
2016,4,24,18,0,245.0,64.0,4.0,12.0,104.0,242.2,199.12
2016,4,24,18,15,153.0,44.0,3.9,11.5,66.0,151.16,118.24
2016,4,24,18,30,61.0,24.0,3.8,11.0,28.0,69.95,27.17
2016,4,24,18,45,30.5,12.0,3.75,11.0,14.0,24.33,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,37.0,5.0,1.75,7.5,5.5,0.0,0.0
2016,4,25,5,30,74.0,10.0,2.0,8.0,11.0,9.53,0.0
2016,4,25,5,45,231.0,22.5,2.3,8.5,46.5,17.76,6.65
2016,4,25,6,0,388.0,35.0,2.6,9.0,82.0,27.22,18.22
2016,4,25,6,15,479.5,44.0,2.9,9.5,130.5,32.98,23.98
2016,4,25,6,30,571.0,53.0,3.2,10.0,179.0,38.47,29.22
2016,4,25,6,45,631.0,58.5,3.55,10.5,232.5,40.77,31.39
2016,4,25,7,0,691.0,64.0,3.9,11.0,286.0,47.28,37.23
2016,4,25,7,15,730.5,69.0,4.0,11.5,340.5,49.22,38.83
2016,4,25,7,30,770.0,74.0,4.1,12.0,395.0,51.07,40.29
2016,4,25,7,45,797.5,77.5,4.2,12.5,448.5,96.76,51.66
2016,4,25,8,0,825.0,81.0,4.3,13.0,502.0,146.55,82.4
2016,4,25,8,15,846.0,84.0,4.3,13.0,552.5,197.96,123.01
2016,4,25,8,30,867.0,87.0,4.3,13.0,603.0,258.34,175.22
2016,4,25,8,45,883.5,89.5,4.3,13.5,650.0,311.98,223.41
2016,4,25,9,0,900.0,92.0,4.3,14.0,697.0,366.79,272.68
2016,4,25,9,15,912.0,94.0,4.35,14.0,738.5,420.49,321.12
2016,4,25,9,30,924.0,96.0,4.4,14.0,780.0,474.46,368.84
2016,4,25,9,45,932.5,97.5,4.45,14.5,816.0,526.4,413.15
2016,4,25,10,0,941.0,99.0,4.5,15.0,852.0,577.84,455.77
2016,4,25,10,15,947.0,100.5,4.55,15.0,880.5,627.12,496.48
2016,4,25,10,30,953.0,102.0,4.6,15.0,909.0,675.23,535.36
2016,4,25,10,45,957.5,102.5,4.65,15.5,930.5,720.12,569.95
2016,4,25,11,0,962.0,103.0,4.7,16.0,952.0,763.3,602.22
2016,4,25,11,15,964.0,103.5,4.7,16.0,965.0,802.78,630.44
2016,4,25,11,30,966.0,104.0,4.7,16.0,978.0,840.02,656.88
2016,4,25,11,45,965.5,105.0,4.75,16.5,983.0,873.34,679.41
2016,4,25,12,0,965.0,106.0,4.8,17.0,988.0,904.0,699.95
2016,4,25,12,15,964.0,106.0,4.7,17.0,985.0,930.5,717.77
2016,4,25,12,30,963.0,106.0,4.6,17.0,982.0,954.04,733.46
2016,4,25,12,45,951.5,111.0,4.6,17.0,968.5,970.04,744.72
2016,4,25,13,0,940.0,116.0,4.6,17.0,955.0,982.69,753.79
2016,4,25,13,15,935.5,115.0,4.5,17.0,936.5,992.43,760.11
2016,4,25,13,30,931.0,114.0,4.4,17.0,918.0,998.87,764.24
2016,4,25,13,45,923.5,113.5,4.3,17.0,891.5,999.67,764.78
2016,4,25,14,0,916.0,113.0,4.2,17.0,865.0,997.17,763.4
2016,4,25,14,15,907.5,111.0,4.15,17.0,832.0,988.85,758.48
2016,4,25,14,30,899.0,109.0,4.1,17.0,799.0,977.33,751.51
2016,4,25,14,45,887.0,107.5,4.05,17.0,760.0,959.97,740.62
2016,4,25,15,0,875.0,106.0,4.0,17.0,721.0,939.72,727.84
2016,4,25,15,15,859.5,103.5,3.95,16.5,676.5,920.15,716.97
2016,4,25,15,30,844.0,101.0,3.9,16.0,632.0,890.33,698.77
2016,4,25,15,45,824.5,97.5,3.9,16.0,583.5,853.5,674.41
2016,4,25,16,0,805.0,94.0,3.9,16.0,535.0,814.77,648.45
2016,4,25,16,15,778.5,90.5,3.75,15.5,483.0,768.59,617.16
2016,4,25,16,30,752.0,87.0,3.6,15.0,431.0,721.42,584.57
2016,4,25,16,45,715.0,82.5,3.5,15.0,377.5,668.42,545.95
2016,4,25,17,0,678.0,78.0,3.4,15.0,324.0,612.18,503.89
2016,4,25,17,15,627.0,71.5,3.15,14.0,270.5,544.59,452.25
2016,4,25,17,30,576.0,65.0,2.9,13.0,217.0,479.33,399.67
2016,4,25,17,45,494.0,57.0,2.65,12.5,167.0,396.13,329.49
2016,4,25,18,0,412.0,49.0,2.4,12.0,117.0,318.74,261.8
2016,4,25,18,15,291.5,36.0,2.25,11.5,75.5,222.65,176.07
2016,4,25,18,30,171.0,23.0,2.1,11.0,34.0,129.41,62.88
2016,4,25,18,45,85.5,11.5,2.0,10.5,17.0,47.26,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.1,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.2,9.0,11.0,10.48,0.0
2016,4,26,5,45,129.0,27.0,1.3,9.5,43.0,21.12,9.8
2016,4,26,6,0,258.0,43.0,1.4,10.0,75.0,33.16,23.43
2016,4,26,6,15,337.0,56.0,1.45,10.5,119.0,42.28,32.24
2016,4,26,6,30,416.0,69.0,1.5,11.0,163.0,51.01,40.41
2016,4,26,6,45,462.0,81.5,1.55,11.5,211.0,58.88,47.58
2016,4,26,7,0,508.0,94.0,1.6,12.0,259.0,66.52,54.33
2016,4,26,7,15,571.5,92.0,1.65,12.5,308.5,61.31,49.48
2016,4,26,7,30,635.0,90.0,1.7,13.0,358.0,58.81,47.02
2016,4,26,7,45,483.5,144.5,1.75,13.5,364.0,127.69,86.44
2016,4,26,8,0,332.0,199.0,1.8,14.0,370.0,186.32,135.31
2016,4,26,8,15,339.5,220.0,1.8,14.5,409.0,224.06,164.45
2016,4,26,8,30,347.0,241.0,1.8,15.0,448.0,262.89,195.8
2016,4,26,8,45,466.0,220.5,1.8,15.5,521.5,295.0,219.04
2016,4,26,9,0,585.0,200.0,1.8,16.0,595.0,344.48,257.58
2016,4,26,9,15,455.5,264.0,1.8,16.0,583.0,380.63,290.58
2016,4,26,9,30,326.0,328.0,1.8,16.0,571.0,408.45,314.69
2016,4,26,9,45,337.5,342.0,1.8,16.5,604.0,445.67,343.23
2016,4,26,10,0,349.0,356.0,1.8,17.0,637.0,483.84,371.86
2016,4,26,10,15,431.0,336.5,1.9,17.0,695.0,531.51,408.92
2016,4,26,10,30,513.0,317.0,2.0,17.0,753.0,589.86,453.61
2016,4,26,10,45,507.0,330.5,2.1,17.5,770.0,624.29,478.41
2016,4,26,11,0,501.0,344.0,2.2,18.0,787.0,657.58,502.07
2016,4,26,11,15,482.0,355.5,2.3,18.0,787.0,678.42,517.35
2016,4,26,11,30,463.0,367.0,2.4,18.0,787.0,697.09,530.96
2016,4,26,11,45,372.5,406.5,2.55,18.0,746.0,680.75,518.12
2016,4,26,12,0,282.0,446.0,2.7,18.0,705.0,659.32,501.42
2016,4,26,12,15,284.5,444.0,2.8,18.0,704.5,673.75,512.62
2016,4,26,12,30,287.0,442.0,2.9,18.0,704.0,687.32,522.99
2016,4,26,12,45,350.0,410.5,3.05,18.0,727.0,725.53,553.11
2016,4,26,13,0,413.0,379.0,3.2,18.0,750.0,770.38,587.59
2016,4,26,13,15,465.0,353.0,3.3,18.0,762.5,804.98,614.27
2016,4,26,13,30,517.0,327.0,3.4,18.0,775.0,838.15,640.03
2016,4,26,13,45,656.5,245.0,3.5,18.0,796.5,897.66,687.21
2016,4,26,14,0,796.0,163.0,3.6,18.0,818.0,945.56,721.95
2016,4,26,14,15,786.0,160.5,3.65,17.5,787.0,936.12,717.75
2016,4,26,14,30,776.0,158.0,3.7,17.0,756.0,923.75,712.06
2016,4,26,14,45,769.5,152.0,3.75,17.0,720.0,908.12,702.83
2016,4,26,15,0,763.0,146.0,3.8,17.0,684.0,894.72,695.26
2016,4,26,15,15,745.5,142.5,3.8,16.5,641.5,866.46,678.16
2016,4,26,15,30,728.0,139.0,3.8,16.0,599.0,836.05,659.46
2016,4,26,15,45,713.0,131.5,3.8,16.0,553.5,801.22,636.15
2016,4,26,16,0,698.0,124.0,3.8,16.0,508.0,764.53,611.26
2016,4,26,16,15,669.0,118.5,3.75,15.5,458.0,716.99,578.82
2016,4,26,16,30,640.0,113.0,3.7,15.0,408.0,668.86,545.3
2016,4,26,16,45,608.5,105.0,3.65,14.5,358.0,615.61,506.96
2016,4,26,17,0,577.0,97.0,3.6,14.0,308.0,562.58,466.91
2016,4,26,17,15,524.0,88.5,3.4,13.5,257.0,494.63,412.89
2016,4,26,17,30,471.0,80.0,3.2,13.0,206.0,425.63,356.33
2016,4,26,17,45,392.5,69.0,3.0,12.5,158.5,346.39,289.14
2016,4,26,18,0,314.0,58.0,2.8,12.0,111.0,273.52,225.24
2016,4,26,18,15,211.5,42.0,2.65,11.5,72.0,188.23,149.09
2016,4,26,18,30,109.0,26.0,2.5,11.0,33.0,96.81,50.81
2016,4,26,18,45,54.5,13.0,2.4,11.0,16.5,35.63,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,40.0,11.0,2.1,11.0,13.0,10.48,0.0
2016,4,27,5,45,168.5,26.0,2.35,11.5,46.0,20.27,9.68
2016,4,27,6,0,297.0,41.0,2.6,12.0,79.0,31.52,21.85
2016,4,27,6,15,385.5,52.0,2.65,12.0,125.5,39.59,29.67
2016,4,27,6,30,474.0,63.0,2.7,12.0,172.0,46.47,36.19
2016,4,27,6,45,237.0,49.5,2.75,12.5,104.0,34.85,25.82
2016,4,27,7,0,0.0,36.0,2.8,13.0,36.0,33.42,24.49
2016,4,27,7,15,0.0,49.0,2.85,13.0,49.0,45.53,35.3
2016,4,27,7,30,0.0,62.0,2.9,13.0,62.0,57.66,45.99
2016,4,27,7,45,0.0,89.0,3.0,13.5,89.0,82.52,64.49
2016,4,27,8,0,0.0,116.0,3.1,14.0,116.0,106.16,83.87
2016,4,27,8,15,0.0,124.0,3.3,14.0,124.0,113.6,89.75
2016,4,27,8,30,0.0,132.0,3.5,14.0,132.0,121.03,95.6
2016,4,27,8,45,7.5,183.0,3.7,14.5,188.5,167.44,132.88
2016,4,27,9,0,15.0,234.0,3.9,15.0,245.0,214.32,169.92
2016,4,27,9,15,12.5,231.5,4.0,15.0,241.0,213.45,168.92
2016,4,27,9,30,10.0,229.0,4.1,15.0,237.0,212.0,167.55
2016,4,27,9,45,95.0,310.5,4.25,15.0,387.5,311.96,246.6
2016,4,27,10,0,180.0,392.0,4.4,15.0,538.0,430.47,338.85
2016,4,27,10,15,315.0,365.5,4.5,14.5,630.5,494.29,390.19
2016,4,27,10,30,450.0,339.0,4.6,14.0,723.0,570.96,451.93
2016,4,27,10,45,250.5,367.5,4.7,14.0,582.5,490.77,388.63
2016,4,27,11,0,51.0,396.0,4.8,14.0,442.0,395.26,311.39
2016,4,27,11,15,161.0,420.0,4.85,14.0,566.5,502.24,396.5
2016,4,27,11,30,271.0,444.0,4.9,14.0,691.0,619.04,486.93
2016,4,27,11,45,570.5,301.5,4.95,14.0,824.5,746.45,590.13
2016,4,27,12,0,870.0,159.0,5.0,14.0,958.0,882.46,694.48
2016,4,27,12,15,497.0,308.5,5.0,14.0,765.0,732.91,578.57
2016,4,27,12,30,124.0,458.0,5.0,14.0,572.0,554.43,434.46
2016,4,27,12,45,158.5,454.0,5.0,14.0,597.5,589.63,463.05
2016,4,27,13,0,193.0,450.0,5.0,14.0,623.0,625.4,491.2
2016,4,27,13,15,366.5,386.0,4.95,14.0,706.5,739.2,581.66
2016,4,27,13,30,540.0,322.0,4.9,14.0,790.0,855.82,671.75
2016,4,27,13,45,684.0,242.5,4.9,14.0,818.0,922.5,724.65
2016,4,27,14,0,828.0,163.0,4.9,14.0,846.0,977.5,764.53
2016,4,27,14,15,817.5,160.5,4.85,14.0,813.5,967.52,757.76
2016,4,27,14,30,807.0,158.0,4.8,14.0,781.0,954.52,749.41
2016,4,27,14,45,796.0,153.5,4.8,14.0,743.0,936.01,737.61
2016,4,27,15,0,785.0,149.0,4.8,14.0,705.0,914.69,723.88
2016,4,27,15,15,766.5,145.5,4.7,14.0,660.5,890.43,707.36
2016,4,27,15,30,748.0,142.0,4.6,14.0,616.0,858.73,685.43
2016,4,27,15,45,718.0,139.5,4.55,14.0,566.5,816.1,655.7
2016,4,27,16,0,688.0,137.0,4.5,14.0,517.0,772.24,624.82
2016,4,27,16,15,656.0,131.0,4.35,13.5,465.5,721.81,589.15
2016,4,27,16,30,624.0,125.0,4.2,13.0,414.0,670.91,552.52
2016,4,27,16,45,576.0,119.0,4.05,13.0,361.0,607.57,503.8
2016,4,27,17,0,528.0,113.0,3.9,13.0,308.0,541.67,451.86
2016,4,27,17,15,471.5,103.0,3.7,12.5,256.5,472.41,396.36
2016,4,27,17,30,415.0,93.0,3.5,12.0,205.0,406.48,341.76
2016,4,27,17,45,346.0,78.5,3.3,12.0,158.0,331.02,276.96
2016,4,27,18,0,277.0,64.0,3.1,12.0,111.0,260.98,215.09
2016,4,27,18,15,180.0,45.5,3.0,11.5,72.0,176.95,140.41
2016,4,27,18,30,83.0,27.0,2.9,11.0,33.0,86.64,48.56
2016,4,27,18,45,41.5,13.5,2.8,11.0,16.5,30.64,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,32.0,6.5,1.8,9.5,7.5,6.2,0.0
2016,4,28,5,30,64.0,13.0,2.1,10.0,15.0,12.39,0.0
2016,4,28,5,45,193.0,27.5,2.4,10.5,50.0,21.45,11.14
2016,4,28,6,0,322.0,42.0,2.7,11.0,85.0,33.08,23.39
2016,4,28,6,15,410.0,52.0,2.75,11.5,131.5,39.41,29.6
2016,4,28,6,30,498.0,62.0,2.8,12.0,178.0,45.43,35.27
2016,4,28,6,45,555.0,69.5,2.85,12.5,229.0,48.96,38.5
2016,4,28,7,0,612.0,77.0,2.9,13.0,280.0,52.29,41.4
2016,4,28,7,15,653.0,82.5,2.9,13.5,332.5,53.83,42.61
2016,4,28,7,30,694.0,88.0,2.9,14.0,385.0,63.0,42.32
2016,4,28,7,45,727.5,91.5,2.9,14.5,437.5,106.47,58.85
2016,4,28,8,0,761.0,95.0,2.9,15.0,490.0,158.91,93.86
2016,4,28,8,15,783.5,98.0,2.9,15.5,539.0,207.2,132.12
2016,4,28,8,30,806.0,101.0,2.9,16.0,588.0,257.85,175.49
2016,4,28,8,45,824.5,103.0,2.9,16.5,634.0,308.74,220.35
2016,4,28,9,0,843.0,105.0,2.9,17.0,680.0,361.15,266.33
2016,4,28,9,15,856.0,107.0,2.9,17.5,720.5,418.21,315.14
2016,4,28,9,30,869.0,109.0,2.9,18.0,761.0,469.79,358.58
2016,4,28,9,45,889.0,105.5,2.95,18.5,798.5,520.4,400.22
2016,4,28,10,0,909.0,102.0,3.0,19.0,836.0,571.53,441.11
2016,4,28,10,15,916.0,103.0,3.05,19.0,864.5,619.31,479.24
2016,4,28,10,30,923.0,104.0,3.1,19.0,893.0,666.07,515.71
2016,4,28,10,45,925.5,106.5,3.15,19.5,913.5,709.94,548.21
2016,4,28,11,0,928.0,109.0,3.2,20.0,934.0,752.06,578.36
2016,4,28,11,15,931.0,109.5,3.25,20.0,947.5,790.84,605.35
2016,4,28,11,30,934.0,110.0,3.3,20.0,961.0,827.57,630.77
2016,4,28,11,45,933.5,111.5,3.35,20.5,966.5,860.18,652.0
2016,4,28,12,0,933.0,113.0,3.4,21.0,972.0,890.24,671.37
2016,4,28,12,15,932.5,113.0,3.5,21.0,969.5,916.23,689.52
2016,4,28,12,30,932.0,113.0,3.6,21.0,967.0,939.4,705.85
2016,4,28,12,45,932.5,111.0,3.7,21.0,957.5,958.6,719.57
2016,4,28,13,0,933.0,109.0,3.8,21.0,948.0,974.75,731.37
2016,4,28,13,15,929.5,108.0,3.85,20.5,930.5,985.05,740.45
2016,4,28,13,30,926.0,107.0,3.9,20.0,913.0,992.09,747.54
2016,4,28,13,45,919.5,106.5,3.95,20.0,887.5,993.53,749.58
2016,4,28,14,0,913.0,106.0,4.0,20.0,862.0,991.71,749.58
2016,4,28,14,15,905.5,104.5,4.0,20.0,830.0,984.63,745.85
2016,4,28,14,30,898.0,103.0,4.0,20.0,798.0,974.37,740.12
2016,4,28,14,45,884.5,102.5,4.05,20.0,759.5,956.5,729.57
2016,4,28,15,0,871.0,102.0,4.1,20.0,721.0,935.81,717.17
2016,4,28,15,15,857.0,100.0,4.1,19.5,677.5,910.32,702.51
2016,4,28,15,30,843.0,98.0,4.1,19.0,634.0,890.03,691.49
2016,4,28,15,45,818.0,97.0,4.1,18.5,585.0,851.23,667.11
2016,4,28,16,0,793.0,96.0,4.1,18.0,536.0,810.81,641.3
2016,4,28,16,15,768.0,92.5,4.05,17.5,485.0,766.08,611.65
2016,4,28,16,30,743.0,89.0,4.0,17.0,434.0,720.31,580.63
2016,4,28,16,45,699.0,86.0,3.95,16.5,380.0,664.04,540.84
2016,4,28,17,0,655.0,83.0,3.9,16.0,326.0,604.92,497.71
2016,4,28,17,15,605.0,76.5,3.75,15.0,274.0,538.63,447.21
2016,4,28,17,30,555.0,70.0,3.6,14.0,222.0,474.57,395.92
2016,4,28,17,45,466.5,62.5,3.5,13.5,171.0,388.27,323.52
2016,4,28,18,0,378.0,55.0,3.4,13.0,120.0,308.05,253.83
2016,4,28,18,15,266.5,41.0,3.2,12.5,79.5,215.5,171.88
2016,4,28,18,30,155.0,27.0,3.0,12.0,39.0,131.22,80.35
2016,4,28,18,45,77.5,13.5,2.85,11.5,19.5,46.19,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.4,11.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,2.4,11.0,12.0,11.13,0.0
2016,4,29,5,45,81.5,34.5,2.45,11.0,45.5,28.14,16.84
2016,4,29,6,0,163.0,57.0,2.5,11.0,79.0,45.36,34.21
2016,4,29,6,15,243.5,74.5,2.55,11.0,123.5,58.48,46.68
2016,4,29,6,30,324.0,92.0,2.6,11.0,168.0,68.18,55.83
2016,4,29,6,45,327.5,103.0,2.65,11.5,196.5,74.25,61.34
2016,4,29,7,0,331.0,114.0,2.7,12.0,225.0,79.95,66.3
2016,4,29,7,15,443.0,123.0,2.7,12.0,298.0,84.25,69.98
2016,4,29,7,30,555.0,132.0,2.7,12.0,371.0,97.23,71.38
2016,4,29,7,45,592.5,138.0,2.75,12.5,422.0,135.65,87.87
2016,4,29,8,0,630.0,144.0,2.8,13.0,473.0,178.12,115.98
2016,4,29,8,15,655.5,149.5,2.8,13.0,520.5,222.38,151.25
2016,4,29,8,30,681.0,155.0,2.8,13.0,568.0,269.47,191.53
2016,4,29,8,45,702.5,158.0,2.85,13.5,612.5,316.08,232.29
2016,4,29,9,0,724.0,161.0,2.9,14.0,657.0,364.7,274.67
2016,4,29,9,15,739.0,164.5,2.9,14.0,696.5,413.03,316.86
2016,4,29,9,30,754.0,168.0,2.9,14.0,736.0,462.29,358.95
2016,4,29,9,45,788.5,157.5,2.95,14.0,775.0,513.85,402.02
2016,4,29,10,0,823.0,147.0,3.0,14.0,814.0,562.93,442.53
2016,4,29,10,15,830.5,149.0,3.0,14.0,841.5,609.03,479.62
2016,4,29,10,30,838.0,151.0,3.0,14.0,869.0,654.4,515.28
2016,4,29,10,45,845.0,151.0,3.0,14.5,889.5,696.76,546.98
2016,4,29,11,0,852.0,151.0,3.0,15.0,910.0,737.93,577.04
2016,4,29,11,15,855.5,152.0,3.15,15.5,923.5,776.04,604.64
2016,4,29,11,30,859.0,153.0,3.3,16.0,937.0,809.82,627.83
2016,4,29,11,45,859.0,154.0,3.5,16.5,942.5,840.44,648.95
2016,4,29,12,0,859.0,155.0,3.7,17.0,948.0,868.78,668.43
2016,4,29,12,15,859.0,155.0,3.8,17.0,946.0,893.81,686.33
2016,4,29,12,30,859.0,155.0,3.9,17.0,944.0,922.26,706.69
2016,4,29,12,45,862.0,151.5,4.05,17.0,936.0,935.57,716.83
2016,4,29,13,0,865.0,148.0,4.2,17.0,928.0,952.07,729.41
2016,4,29,13,15,861.0,147.0,4.2,17.0,910.5,961.59,736.41
2016,4,29,13,30,857.0,146.0,4.2,17.0,893.0,975.91,746.91
2016,4,29,13,45,848.5,146.0,4.25,17.0,868.0,976.46,748.26
2016,4,29,14,0,840.0,146.0,4.3,17.0,843.0,973.89,747.69
2016,4,29,14,15,830.5,144.0,4.3,16.5,811.0,965.14,744.1
2016,4,29,14,30,821.0,142.0,4.3,16.0,779.0,953.37,738.51
2016,4,29,14,45,807.0,140.0,4.35,16.0,740.5,934.43,727.06
2016,4,29,15,0,793.0,138.0,4.4,16.0,702.0,912.78,713.75
2016,4,29,15,15,777.0,134.5,4.35,16.0,659.0,885.08,695.33
2016,4,29,15,30,761.0,131.0,4.3,16.0,616.0,859.97,678.81
2016,4,29,15,45,734.0,129.0,4.25,16.0,568.0,820.22,651.55
2016,4,29,16,0,707.0,127.0,4.2,16.0,520.0,779.14,623.28
2016,4,29,16,15,679.0,121.5,4.1,15.5,470.0,732.06,591.06
2016,4,29,16,30,651.0,116.0,4.0,15.0,420.0,684.3,557.73
2016,4,29,16,45,613.0,109.5,3.95,15.0,368.5,627.29,515.63
2016,4,29,17,0,575.0,103.0,3.9,15.0,317.0,570.86,472.1
2016,4,29,17,15,522.0,94.5,3.7,14.5,266.0,502.63,418.2
2016,4,29,17,30,469.0,86.0,3.5,14.0,215.0,434.16,362.43
2016,4,29,17,45,393.5,74.5,3.3,13.5,167.0,355.86,296.46
2016,4,29,18,0,318.0,63.0,3.1,13.0,119.0,283.58,233.5
2016,4,29,18,15,214.5,46.5,2.95,12.5,78.5,196.44,156.61
2016,4,29,18,30,111.0,30.0,2.8,12.0,38.0,106.33,67.18
2016,4,29,18,45,55.5,15.0,2.7,11.5,19.0,38.26,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,52.0,7.5,2.4,10.5,9.5,7.15,0.0
2016,4,30,5,30,104.0,15.0,2.6,11.0,19.0,11.8,0.0
2016,4,30,5,45,230.5,29.0,2.8,12.0,56.0,23.04,13.04
2016,4,30,6,0,357.0,43.0,3.0,13.0,93.0,33.64,23.79
2016,4,30,6,15,442.0,53.0,3.25,13.5,141.0,39.96,29.89
2016,4,30,6,30,527.0,63.0,3.5,14.0,189.0,45.95,35.46
2016,4,30,6,45,585.0,70.0,3.75,14.5,241.5,49.06,38.27
2016,4,30,7,0,643.0,77.0,4.0,15.0,294.0,52.0,40.8
2016,4,30,7,15,682.5,82.5,4.15,15.5,347.5,53.57,42.01
2016,4,30,7,30,722.0,88.0,4.3,16.0,401.0,68.64,42.75
2016,4,30,7,45,751.5,92.0,4.5,16.5,453.0,119.27,66.78
2016,4,30,8,0,781.0,96.0,4.7,17.0,505.0,167.42,99.12
2016,4,30,8,15,802.0,99.0,4.7,17.0,554.5,216.52,138.85
2016,4,30,8,30,823.0,102.0,4.7,17.0,604.0,267.82,183.5
2016,4,30,8,45,839.0,105.0,4.7,17.5,649.5,319.68,229.55
2016,4,30,9,0,855.0,108.0,4.7,18.0,695.0,372.79,276.45
2016,4,30,9,15,867.0,110.0,4.7,18.0,735.0,429.95,326.32
2016,4,30,9,30,879.0,112.0,4.7,18.0,775.0,481.59,370.98
2016,4,30,9,45,895.0,109.5,4.75,18.5,811.5,531.55,412.7
2016,4,30,10,0,911.0,107.0,4.8,19.0,848.0,581.67,453.44
2016,4,30,10,15,917.0,108.5,4.8,19.0,875.5,629.32,491.96
2016,4,30,10,30,923.0,110.0,4.8,19.0,903.0,675.86,528.74
2016,4,30,10,45,927.5,110.5,4.8,19.5,923.5,719.23,561.32
2016,4,30,11,0,932.0,111.0,4.8,20.0,944.0,760.97,591.44
2016,4,30,11,15,934.5,111.5,4.75,20.0,957.0,799.43,618.28
2016,4,30,11,30,937.0,112.0,4.7,20.0,970.0,835.78,643.42
2016,4,30,11,45,937.5,112.0,4.7,20.5,975.0,867.8,664.35
2016,4,30,12,0,938.0,112.0,4.7,21.0,980.0,897.29,683.4
2016,4,30,12,15,937.0,112.0,4.65,21.0,977.0,922.84,700.62
2016,4,30,12,30,936.0,112.0,4.6,21.0,974.0,945.55,715.89
2016,4,30,12,45,932.5,112.0,4.55,21.5,963.0,963.04,726.16
2016,4,30,13,0,929.0,112.0,4.5,22.0,952.0,977.42,734.35
2016,4,30,13,15,925.0,111.0,4.45,22.0,933.5,987.15,740.93
2016,4,30,13,30,921.0,110.0,4.4,22.0,915.0,993.63,745.67
2016,4,30,13,45,915.5,108.5,4.35,22.0,889.5,994.9,746.99
2016,4,30,14,0,910.0,107.0,4.3,22.0,864.0,992.9,746.27
2016,4,30,14,15,902.0,105.5,4.2,22.0,831.5,985.28,741.6
2016,4,30,14,30,894.0,104.0,4.1,22.0,799.0,974.51,734.96
2016,4,30,14,45,884.0,101.5,4.05,22.0,761.0,957.67,724.61
2016,4,30,15,0,874.0,99.0,4.0,22.0,723.0,937.91,712.38
2016,4,30,15,15,860.0,96.5,3.9,22.0,679.5,911.69,695.48
2016,4,30,15,30,846.0,94.0,3.8,22.0,636.0,882.99,676.9
2016,4,30,15,45,829.0,90.5,3.7,22.0,588.5,855.67,659.27
2016,4,30,16,0,812.0,87.0,3.6,22.0,541.0,818.79,634.77
2016,4,30,16,15,788.0,84.0,3.4,21.5,490.0,774.93,605.78
2016,4,30,16,30,764.0,81.0,3.2,21.0,439.0,729.98,575.55
2016,4,30,16,45,733.0,76.0,3.0,20.5,387.0,676.38,538.29
2016,4,30,17,0,702.0,71.0,2.8,20.0,335.0,622.75,500.09
2016,4,30,17,15,655.5,65.5,2.6,19.5,282.5,561.79,455.08
2016,4,30,17,30,609.0,60.0,2.4,19.0,230.0,499.4,405.99
2016,4,30,17,45,541.0,53.0,2.2,18.5,180.0,424.22,344.66
2016,4,30,18,0,473.0,46.0,2.0,18.0,130.0,353.79,284.79
2016,4,30,18,15,362.0,35.5,1.95,17.5,87.0,261.72,205.49
2016,4,30,18,30,251.0,25.0,1.9,17.0,44.0,178.48,117.38
2016,4,30,18,45,125.5,12.5,1.85,16.5,22.0,66.31,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,8.0,0.55,12.5,11.0,7.63,0.0
2016,5,1,5,30,131.0,16.0,0.4,13.0,22.0,12.59,0.0
2016,5,1,5,45,261.5,28.5,0.3,13.5,59.5,22.42,12.78
2016,5,1,6,0,392.0,41.0,0.2,14.0,97.0,31.62,22.11
2016,5,1,6,15,474.5,49.0,0.3,14.5,145.0,36.29,26.65
2016,5,1,6,30,557.0,57.0,0.4,15.0,193.0,40.76,30.8
2016,5,1,6,45,610.0,63.5,0.5,15.5,244.5,43.72,33.45
2016,5,1,7,0,663.0,70.0,0.6,16.0,296.0,46.51,35.82
2016,5,1,7,15,700.5,74.5,0.65,16.5,349.0,52.62,41.04
2016,5,1,7,30,738.0,79.0,0.7,17.0,402.0,70.2,42.03
2016,5,1,7,45,764.5,83.0,0.8,18.0,453.5,115.6,62.01
2016,5,1,8,0,791.0,87.0,0.9,19.0,505.0,164.09,94.44
2016,5,1,8,15,811.5,90.0,0.85,19.5,554.0,213.63,133.53
2016,5,1,8,30,832.0,93.0,0.8,20.0,603.0,265.27,176.74
2016,5,1,8,45,847.0,95.5,0.8,21.0,648.0,323.23,225.13
2016,5,1,9,0,862.0,98.0,0.8,22.0,693.0,375.52,268.49
2016,5,1,9,15,873.5,100.0,0.75,22.0,733.0,426.86,310.99
2016,5,1,9,30,885.0,102.0,0.7,22.0,773.0,478.46,352.37
2016,5,1,9,45,892.0,104.5,0.7,22.5,806.5,528.3,390.78
2016,5,1,10,0,899.0,107.0,0.7,23.0,840.0,577.56,427.4
2016,5,1,10,15,905.5,108.5,0.8,23.5,867.5,624.89,462.45
2016,5,1,10,30,912.0,110.0,0.9,24.0,895.0,671.17,495.86
2016,5,1,10,45,915.0,111.5,1.0,24.5,915.5,713.88,526.03
2016,5,1,11,0,918.0,113.0,1.1,25.0,936.0,754.89,553.97
2016,5,1,11,15,921.0,113.5,1.25,25.0,949.0,793.16,580.19
2016,5,1,11,30,924.0,114.0,1.4,25.0,962.0,829.39,605.03
2016,5,1,11,45,923.0,115.0,1.55,25.0,966.5,860.66,626.59
2016,5,1,12,0,922.0,116.0,1.7,25.0,971.0,889.39,646.56
2016,5,1,12,15,921.0,116.0,1.8,25.0,968.0,914.52,663.68
2016,5,1,12,30,920.0,116.0,1.9,25.0,965.0,936.86,679.09
2016,5,1,12,45,917.0,116.0,2.05,25.0,954.5,954.5,692.13
2016,5,1,13,0,914.0,116.0,2.2,25.0,944.0,969.1,703.32
2016,5,1,13,15,910.0,115.5,2.3,24.5,926.0,979.16,712.59
2016,5,1,13,30,906.0,115.0,2.4,24.0,908.0,986.04,719.98
2016,5,1,13,45,898.0,115.0,2.55,24.0,882.0,986.44,722.41
2016,5,1,14,0,890.0,115.0,2.7,24.0,856.0,983.65,722.88
2016,5,1,14,15,881.5,113.5,2.75,24.0,824.5,975.65,719.13
2016,5,1,14,30,873.0,112.0,2.8,24.0,793.0,964.58,713.51
2016,5,1,14,45,859.5,111.0,2.85,24.0,754.5,946.34,703.23
2016,5,1,15,0,846.0,110.0,2.9,24.0,716.0,925.38,691.2
2016,5,1,15,15,831.5,107.5,2.9,23.5,673.0,907.18,682.02
2016,5,1,15,30,817.0,105.0,2.9,23.0,630.0,878.59,665.68
2016,5,1,15,45,794.0,103.5,2.95,22.5,582.0,841.39,643.61
2016,5,1,16,0,771.0,102.0,3.0,22.0,534.0,802.54,620.03
2016,5,1,16,15,745.0,98.0,2.9,21.5,483.5,756.88,590.27
2016,5,1,16,30,719.0,94.0,2.8,21.0,433.0,714.46,562.34
2016,5,1,16,45,679.0,90.0,2.75,20.5,380.0,656.82,522.72
2016,5,1,17,0,639.0,86.0,2.7,20.0,327.0,599.9,482.54
2016,5,1,17,15,590.0,79.0,2.45,19.0,275.5,534.07,433.44
2016,5,1,17,30,541.0,72.0,2.2,18.0,224.0,470.44,383.78
2016,5,1,17,45,464.0,63.5,1.95,17.5,174.5,390.29,318.22
2016,5,1,18,0,387.0,55.0,1.7,17.0,125.0,315.47,254.88
2016,5,1,18,15,281.5,41.5,1.6,16.5,84.0,224.51,176.93
2016,5,1,18,30,176.0,28.0,1.5,16.0,43.0,145.72,98.21
2016,5,1,18,45,88.0,14.0,1.45,15.5,21.5,51.65,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,3.5,1.05,11.5,3.5,3.34,0.0
2016,5,2,5,30,0.0,7.0,1.2,12.0,7.0,6.48,0.0
2016,5,2,5,45,0.0,20.0,1.35,12.5,20.0,18.55,9.79
2016,5,2,6,0,0.0,33.0,1.5,13.0,33.0,30.65,21.31
2016,5,2,6,15,0.0,50.0,1.5,13.5,50.0,45.96,35.3
2016,5,2,6,30,0.0,67.0,1.5,14.0,67.0,60.89,48.79
2016,5,2,6,45,0.0,85.5,1.55,14.5,85.5,76.86,62.94
2016,5,2,7,0,0.0,104.0,1.6,15.0,104.0,92.67,76.65
2016,5,2,7,15,101.0,142.0,1.5,15.5,186.5,110.58,91.9
2016,5,2,7,30,202.0,180.0,1.4,16.0,269.0,142.39,109.8
2016,5,2,7,45,156.0,204.5,1.35,16.5,278.5,170.15,129.26
2016,5,2,8,0,110.0,229.0,1.3,17.0,288.0,193.48,148.23
2016,5,2,8,15,240.0,236.0,1.25,17.5,379.5,224.91,167.13
2016,5,2,8,30,370.0,243.0,1.2,18.0,471.0,277.62,204.17
2016,5,2,8,45,575.0,187.5,1.2,18.5,571.5,309.44,224.96
2016,5,2,9,0,780.0,132.0,1.2,19.0,672.0,371.88,271.99
2016,5,2,9,15,793.0,135.0,1.2,19.5,711.0,421.09,312.77
2016,5,2,9,30,806.0,138.0,1.2,20.0,750.0,470.92,352.9
2016,5,2,9,45,828.0,133.5,1.25,20.5,786.5,519.24,391.04
2016,5,2,10,0,850.0,129.0,1.3,21.0,823.0,571.67,431.0
2016,5,2,10,15,857.0,130.5,1.25,21.5,850.5,617.21,464.22
2016,5,2,10,30,864.0,132.0,1.2,22.0,878.0,661.84,495.69
2016,5,2,10,45,866.5,134.0,1.15,22.5,897.5,702.8,523.57
2016,5,2,11,0,869.0,136.0,1.1,23.0,917.0,742.14,549.48
2016,5,2,11,15,872.0,136.5,1.1,23.0,929.5,778.79,573.46
2016,5,2,11,30,875.0,137.0,1.1,23.0,942.0,813.55,595.72
2016,5,2,11,45,872.0,140.0,1.1,23.5,946.0,843.65,613.61
2016,5,2,12,0,869.0,143.0,1.1,24.0,950.0,871.3,629.82
2016,5,2,12,15,868.0,143.0,1.2,24.0,947.0,895.39,646.4
2016,5,2,12,30,867.0,143.0,1.3,24.0,944.0,916.88,661.42
2016,5,2,12,45,859.5,145.0,1.4,24.0,932.0,931.64,672.24
2016,5,2,13,0,852.0,147.0,1.5,24.0,920.0,943.45,681.35
2016,5,2,13,15,689.0,239.0,1.6,23.5,856.0,909.37,662.35
2016,5,2,13,30,526.0,331.0,1.7,23.0,792.0,856.4,626.31
2016,5,2,13,45,528.5,316.5,1.85,23.0,769.0,852.44,626.87
2016,5,2,14,0,531.0,302.0,2.0,23.0,746.0,846.05,625.26
2016,5,2,14,15,664.0,223.0,2.1,22.5,757.0,898.66,667.46
2016,5,2,14,30,797.0,144.0,2.2,22.0,768.0,936.35,695.4
2016,5,2,14,45,776.0,145.5,2.35,22.0,728.5,914.65,683.28
2016,5,2,15,0,755.0,147.0,2.5,22.0,689.0,895.51,673.32
2016,5,2,15,15,608.5,189.0,2.55,21.5,608.5,798.7,610.03
2016,5,2,15,30,462.0,231.0,2.6,21.0,528.0,698.96,539.53
2016,5,2,15,45,385.0,230.0,2.7,21.0,465.0,608.56,475.29
2016,5,2,16,0,308.0,229.0,2.8,21.0,402.0,535.2,421.31
2016,5,2,16,15,399.0,187.0,2.8,20.0,390.0,570.64,453.59
2016,5,2,16,30,490.0,145.0,2.8,19.0,378.0,585.15,469.78
2016,5,2,16,45,361.5,146.0,2.85,18.5,306.5,472.95,383.45
2016,5,2,17,0,233.0,147.0,2.9,18.0,235.0,356.01,290.99
2016,5,2,17,15,197.5,130.5,2.85,17.0,197.5,305.43,251.36
2016,5,2,17,30,162.0,114.0,2.8,16.0,160.0,246.22,203.28
2016,5,2,17,45,207.0,92.0,2.75,15.5,138.0,253.76,209.51
2016,5,2,18,0,252.0,70.0,2.7,15.0,116.0,255.78,209.26
2016,5,2,18,15,171.0,51.0,2.55,14.5,77.5,169.76,134.74
2016,5,2,18,30,90.0,32.0,2.4,14.0,39.0,100.49,68.55
2016,5,2,18,45,45.0,16.0,2.25,14.0,19.5,34.92,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
