Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,12.0,5.0,4.77,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,9.26,0.0
2016,5,3,5,45,0.0,28.0,0.65,12.5,28.0,25.84,16.07
2016,5,3,6,0,0.0,46.0,0.7,13.0,46.0,41.62,31.01
2016,5,3,6,15,6.5,67.0,0.6,13.0,69.0,59.57,47.48
2016,5,3,6,30,13.0,88.0,0.5,13.0,92.0,77.32,63.54
2016,5,3,6,45,23.0,108.5,0.45,13.5,116.5,90.76,75.35
2016,5,3,7,0,33.0,129.0,0.4,14.0,141.0,106.5,88.84
2016,5,3,7,15,22.0,141.0,0.4,14.0,149.5,122.34,102.28
2016,5,3,7,30,11.0,153.0,0.4,14.0,158.0,133.81,106.44
2016,5,3,7,45,93.0,192.0,0.45,14.5,241.5,165.0,127.81
2016,5,3,8,0,175.0,231.0,0.5,15.0,325.0,204.25,154.33
2016,5,3,8,15,95.5,224.0,0.6,15.5,276.5,205.51,158.16
2016,5,3,8,30,16.0,217.0,0.7,16.0,228.0,196.44,153.72
2016,5,3,8,45,89.0,270.5,0.85,16.5,332.5,254.96,197.13
2016,5,3,9,0,162.0,324.0,1.0,17.0,437.0,321.33,246.41
2016,5,3,9,15,205.0,340.0,1.05,17.5,491.0,363.31,277.47
2016,5,3,9,30,248.0,356.0,1.1,18.0,545.0,402.97,306.97
2016,5,3,9,45,164.5,369.0,1.2,18.5,497.0,395.15,301.39
2016,5,3,10,0,81.0,382.0,1.3,19.0,449.0,378.03,288.18
2016,5,3,10,15,105.0,404.0,1.25,19.0,493.5,417.76,317.55
2016,5,3,10,30,129.0,426.0,1.2,19.0,538.0,455.81,345.06
2016,5,3,10,45,192.5,433.0,1.2,19.5,604.5,514.92,387.67
2016,5,3,11,0,256.0,440.0,1.2,20.0,671.0,576.54,431.21
2016,5,3,11,15,327.0,420.0,1.15,20.0,719.0,627.95,467.89
2016,5,3,11,30,398.0,400.0,1.1,20.0,767.0,682.98,506.61
2016,5,3,11,45,291.5,435.0,1.1,20.0,705.0,646.65,478.89
2016,5,3,12,0,185.0,470.0,1.1,20.0,643.0,601.7,445.55
2016,5,3,12,15,489.0,327.5,1.1,20.0,781.5,749.97,556.37
2016,5,3,12,30,793.0,185.0,1.1,20.0,920.0,898.53,658.58
2016,5,3,12,45,614.0,280.5,1.1,20.0,846.0,851.65,624.16
2016,5,3,13,0,435.0,376.0,1.1,20.0,772.0,793.58,581.53
2016,5,3,13,15,462.5,359.0,1.2,20.0,772.5,814.62,598.81
2016,5,3,13,30,490.0,342.0,1.3,20.0,773.0,833.99,614.12
2016,5,3,13,45,462.0,339.5,1.4,20.0,736.5,812.88,601.23
2016,5,3,14,0,434.0,337.0,1.5,20.0,700.0,789.58,587.11
2016,5,3,14,15,408.5,336.0,1.6,20.0,667.5,768.31,574.19
2016,5,3,14,30,383.0,335.0,1.7,20.0,635.0,734.22,552.48
2016,5,3,14,45,457.5,286.5,1.8,20.0,628.0,766.2,579.14
2016,5,3,15,0,532.0,238.0,1.9,20.0,621.0,782.02,594.4
2016,5,3,15,15,394.5,261.5,2.0,19.5,536.5,675.88,519.44
2016,5,3,15,30,257.0,285.0,2.1,19.0,452.0,560.72,436.02
2016,5,3,15,45,189.5,267.0,2.25,18.5,385.0,464.42,366.11
2016,5,3,16,0,122.0,249.0,2.4,18.0,318.0,384.48,305.67
2016,5,3,16,15,129.5,225.5,2.45,17.5,292.5,363.63,291.83
2016,5,3,16,30,137.0,202.0,2.5,17.0,267.0,341.65,276.52
2016,5,3,16,45,211.5,171.5,2.55,17.0,259.0,361.66,295.57
2016,5,3,17,0,286.0,141.0,2.6,17.0,251.0,387.81,318.64
2016,5,3,17,15,241.5,128.0,2.5,16.5,211.0,333.18,274.63
2016,5,3,17,30,197.0,115.0,2.4,16.0,171.0,281.75,232.39
2016,5,3,17,45,164.5,93.5,2.3,15.5,134.0,229.43,188.62
2016,5,3,18,0,132.0,72.0,2.2,15.0,97.0,169.34,137.44
2016,5,3,18,15,84.5,51.0,2.0,14.5,65.0,114.13,89.19
2016,5,3,18,30,37.0,30.0,1.8,14.0,33.0,61.2,40.5
2016,5,3,18,45,18.5,15.0,1.6,14.0,16.5,27.71,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,1.95,12.0,8.0,7.63,0.0
2016,5,4,5,30,0.0,16.0,2.0,12.0,16.0,14.85,0.0
2016,5,4,5,45,44.0,37.5,2.1,12.5,44.5,31.86,21.23
2016,5,4,6,0,88.0,59.0,2.2,13.0,73.0,48.76,37.25
2016,5,4,6,15,128.0,81.0,2.2,13.0,109.0,65.56,52.77
2016,5,4,6,30,168.0,103.0,2.2,13.0,145.0,81.92,67.67
2016,5,4,6,45,223.0,115.5,2.2,13.5,185.0,86.98,72.14
2016,5,4,7,0,278.0,128.0,2.2,14.0,225.0,95.14,79.13
2016,5,4,7,15,283.5,150.0,2.15,14.0,263.0,109.02,91.1
2016,5,4,7,30,289.0,172.0,2.1,14.0,301.0,134.03,101.27
2016,5,4,7,45,216.0,203.0,2.1,14.0,306.0,175.88,132.87
2016,5,4,8,0,143.0,234.0,2.1,14.0,311.0,202.61,156.21
2016,5,4,8,15,240.5,244.0,2.0,14.0,387.5,232.51,176.03
2016,5,4,8,30,338.0,254.0,1.9,14.0,464.0,280.31,211.53
2016,5,4,8,45,338.5,275.0,1.8,14.5,498.5,317.67,242.11
2016,5,4,9,0,339.0,296.0,1.7,15.0,533.0,355.26,272.41
2016,5,4,9,15,307.5,323.5,1.6,15.0,548.0,385.28,297.11
2016,5,4,9,30,276.0,351.0,1.5,15.0,563.0,412.41,318.67
2016,5,4,9,45,269.0,370.5,1.4,15.5,584.0,442.6,341.07
2016,5,4,10,0,262.0,390.0,1.3,16.0,605.0,472.21,362.31
2016,5,4,10,15,244.5,407.5,1.3,16.0,613.5,493.45,377.93
2016,5,4,10,30,227.0,425.0,1.3,16.0,622.0,517.43,395.17
2016,5,4,10,45,250.5,431.0,1.3,16.5,653.5,549.5,417.98
2016,5,4,11,0,274.0,437.0,1.3,17.0,685.0,587.4,444.52
2016,5,4,11,15,219.5,451.5,1.4,17.0,652.0,576.94,436.39
2016,5,4,11,30,165.0,466.0,1.5,17.0,619.0,560.08,423.8
2016,5,4,11,45,215.5,462.5,1.65,17.5,663.0,609.09,460.18
2016,5,4,12,0,266.0,459.0,1.8,18.0,707.0,662.83,498.99
2016,5,4,12,15,300.0,449.5,1.85,18.0,729.0,697.31,524.09
2016,5,4,12,30,334.0,440.0,1.9,18.0,751.0,732.17,549.53
2016,5,4,12,45,331.5,433.5,2.0,18.5,739.0,736.56,552.34
2016,5,4,13,0,329.0,427.0,2.1,19.0,727.0,739.46,554.4
2016,5,4,13,15,377.0,395.5,2.15,19.0,733.0,763.24,573.37
2016,5,4,13,30,425.0,364.0,2.2,19.0,739.0,794.67,597.27
2016,5,4,13,45,389.5,372.0,2.3,19.5,708.0,767.48,577.71
2016,5,4,14,0,354.0,380.0,2.4,20.0,677.0,747.71,563.46
2016,5,4,14,15,397.0,343.5,2.5,20.0,665.0,754.64,571.68
2016,5,4,14,30,440.0,307.0,2.6,20.0,653.0,771.43,586.37
2016,5,4,14,45,395.0,307.5,2.75,20.0,607.0,717.17,549.15
2016,5,4,15,0,350.0,308.0,2.9,20.0,561.0,674.98,520.04
2016,5,4,15,15,328.5,292.5,2.95,19.5,518.5,636.49,494.51
2016,5,4,15,30,307.0,277.0,3.0,19.0,476.0,597.29,467.96
2016,5,4,15,45,324.5,250.5,3.05,18.5,447.0,579.53,458.13
2016,5,4,16,0,342.0,224.0,3.1,18.0,418.0,559.37,446.21
2016,5,4,16,15,361.5,197.5,3.15,17.5,386.0,538.39,433.47
2016,5,4,16,30,381.0,171.0,3.2,17.0,354.0,528.81,428.86
2016,5,4,16,45,204.0,156.5,3.3,17.0,253.0,350.09,286.49
2016,5,4,17,0,27.0,142.0,3.4,17.0,152.0,172.89,139.3
2016,5,4,17,15,18.5,121.5,3.3,16.5,128.0,135.82,109.18
2016,5,4,17,30,10.0,101.0,3.2,16.0,104.0,109.02,86.8
2016,5,4,17,45,5.0,80.0,3.15,15.5,81.5,84.14,65.73
2016,5,4,18,0,0.0,59.0,3.1,15.0,59.0,59.2,44.29
2016,5,4,18,15,0.0,40.0,2.9,14.5,40.0,39.25,26.97
2016,5,4,18,30,0.0,21.0,2.7,14.0,21.0,19.49,9.25
2016,5,4,18,45,0.0,10.5,2.55,13.5,10.5,9.73,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.4,12.0,6.5,6.2,0.0
2016,5,5,5,30,0.0,13.0,1.6,12.0,13.0,12.05,0.0
2016,5,5,5,45,3.0,32.5,1.85,12.5,33.0,29.67,19.55
2016,5,5,6,0,6.0,52.0,2.1,13.0,53.0,46.53,35.35
2016,5,5,6,15,19.0,73.0,2.15,13.0,78.0,62.47,50.07
2016,5,5,6,30,32.0,94.0,2.2,13.0,103.0,79.11,65.19
2016,5,5,6,45,45.0,115.5,2.3,13.5,130.0,95.75,79.9
2016,5,5,7,0,58.0,137.0,2.4,14.0,157.0,112.04,93.97
2016,5,5,7,15,159.0,157.5,2.4,14.0,225.5,120.81,101.38
2016,5,5,7,30,260.0,178.0,2.4,14.0,294.0,138.04,104.79
2016,5,5,7,45,153.5,197.5,2.45,14.5,268.0,167.62,128.28
2016,5,5,8,0,47.0,217.0,2.5,15.0,242.0,185.77,146.35
2016,5,5,8,15,41.5,232.0,2.5,15.5,256.0,201.73,158.79
2016,5,5,8,30,36.0,247.0,2.5,16.0,270.0,217.09,170.7
2016,5,5,8,45,127.5,284.5,2.55,16.5,373.0,270.44,209.94
2016,5,5,9,0,219.0,322.0,2.6,17.0,476.0,341.09,263.11
2016,5,5,9,15,171.0,343.0,2.6,17.0,467.5,353.34,273.75
2016,5,5,9,30,123.0,364.0,2.6,17.0,459.0,360.95,280.23
2016,5,5,9,45,163.0,382.0,2.6,17.5,513.5,405.68,313.87
2016,5,5,10,0,203.0,400.0,2.6,18.0,568.0,454.33,350.06
2016,5,5,10,15,108.0,331.5,2.6,18.0,421.5,355.62,275.41
2016,5,5,10,30,13.0,263.0,2.6,18.0,275.0,249.79,193.25
2016,5,5,10,45,12.0,255.5,2.6,18.0,267.0,243.7,188.68
2016,5,5,11,0,11.0,248.0,2.6,18.0,259.0,237.34,183.65
2016,5,5,11,15,13.0,270.5,2.6,18.0,283.5,260.51,201.52
2016,5,5,11,30,15.0,293.0,2.6,18.0,308.0,284.03,219.48
2016,5,5,11,45,49.5,373.0,2.6,18.5,420.0,389.32,299.51
2016,5,5,12,0,84.0,453.0,2.6,19.0,532.0,498.05,379.34
2016,5,5,12,15,69.0,437.5,2.6,19.0,502.5,476.39,362.66
2016,5,5,12,30,54.0,422.0,2.6,19.0,473.0,453.29,345.54
2016,5,5,12,45,30.0,300.0,2.65,19.0,328.0,316.45,243.45
2016,5,5,13,0,6.0,178.0,2.7,19.0,183.0,173.04,132.77
2016,5,5,13,15,7.5,200.5,2.7,19.0,207.0,196.24,151.37
2016,5,5,13,30,9.0,223.0,2.7,19.0,231.0,219.73,169.81
2016,5,5,13,45,26.0,291.0,2.7,19.0,313.5,312.51,242.03
2016,5,5,14,0,43.0,359.0,2.7,19.0,396.0,401.79,309.91
2016,5,5,14,15,21.5,225.0,2.65,18.5,243.5,243.7,189.47
2016,5,5,14,30,0.0,91.0,2.6,18.0,91.0,84.97,63.68
2016,5,5,14,45,0.5,128.5,2.6,18.0,129.5,121.34,93.37
2016,5,5,15,0,1.0,166.0,2.6,18.0,168.0,158.62,123.44
2016,5,5,15,15,0.5,99.5,2.6,17.5,100.5,93.43,71.24
2016,5,5,15,30,0.0,33.0,2.6,17.0,33.0,30.7,19.93
2016,5,5,15,45,0.0,27.5,2.65,17.0,27.5,25.57,15.74
2016,5,5,16,0,0.0,22.0,2.7,17.0,22.0,20.44,11.51
2016,5,5,16,15,0.0,19.5,2.6,16.5,19.5,18.11,9.63
2016,5,5,16,30,0.0,17.0,2.5,16.0,17.0,15.78,7.73
2016,5,5,16,45,19.5,82.0,2.45,16.0,90.0,96.31,76.38
2016,5,5,17,0,39.0,147.0,2.4,16.0,163.0,187.94,152.83
2016,5,5,17,15,31.0,126.0,2.15,15.5,137.5,159.1,129.05
2016,5,5,17,30,23.0,105.0,1.9,15.0,112.0,130.51,105.31
2016,5,5,17,45,13.5,84.5,1.65,15.0,88.5,94.87,74.99
2016,5,5,18,0,4.0,64.0,1.4,15.0,65.0,67.72,51.51
2016,5,5,18,15,2.0,44.0,1.25,14.5,44.5,45.38,32.14
2016,5,5,18,30,0.0,24.0,1.1,14.0,24.0,22.29,11.63
2016,5,5,18,45,0.0,12.0,1.0,13.5,12.0,11.13,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,1.35,12.0,2.5,2.38,0.0
2016,5,6,5,30,0.0,5.0,1.5,12.0,5.0,4.62,0.0
2016,5,6,5,45,0.0,13.0,1.65,12.5,13.0,12.04,4.65
2016,5,6,6,0,0.0,21.0,1.8,13.0,21.0,19.47,11.58
2016,5,6,6,15,0.0,30.5,1.75,13.0,30.5,28.3,19.73
2016,5,6,6,30,0.0,40.0,1.7,13.0,40.0,37.14,27.82
2016,5,6,6,45,0.0,50.5,1.7,13.0,50.5,46.93,36.64
2016,5,6,7,0,0.0,61.0,1.7,13.0,61.0,56.72,45.35
2016,5,6,7,15,79.5,124.5,1.7,13.0,160.5,98.96,82.61
2016,5,6,7,30,159.0,188.0,1.7,13.0,260.0,149.42,116.61
2016,5,6,7,45,332.5,178.5,1.7,13.5,351.5,163.61,117.91
2016,5,6,8,0,506.0,169.0,1.7,14.0,443.0,194.34,133.42
2016,5,6,8,15,279.5,215.0,1.75,14.0,369.0,221.12,165.28
2016,5,6,8,30,53.0,261.0,1.8,14.0,295.0,231.88,182.76
2016,5,6,8,45,30.0,233.0,1.85,14.5,252.5,209.67,165.3
2016,5,6,9,0,7.0,205.0,1.9,15.0,210.0,188.04,148.1
2016,5,6,9,15,4.5,184.5,1.95,15.0,188.0,170.44,133.85
2016,5,6,9,30,2.0,164.0,2.0,15.0,166.0,151.88,118.8
2016,5,6,9,45,4.0,177.5,2.05,15.0,181.0,165.39,129.48
2016,5,6,10,0,6.0,191.0,2.1,15.0,196.0,179.16,140.28
2016,5,6,10,15,4.5,175.0,2.1,15.0,178.5,164.48,128.37
2016,5,6,10,30,3.0,159.0,2.1,15.0,161.0,149.42,116.21
2016,5,6,10,45,1.5,101.5,2.15,15.5,102.5,95.74,72.76
2016,5,6,11,0,0.0,44.0,2.2,16.0,44.0,41.11,28.16
2016,5,6,11,15,8.0,171.5,2.15,16.0,179.0,165.72,128.91
2016,5,6,11,30,16.0,299.0,2.1,16.0,314.0,290.39,225.98
2016,5,6,11,45,8.0,219.5,2.1,16.5,227.5,211.42,163.83
2016,5,6,12,0,0.0,140.0,2.1,17.0,141.0,130.96,100.13
2016,5,6,12,15,0.0,112.5,2.05,17.0,113.0,105.31,79.8
2016,5,6,12,30,0.0,85.0,2.0,17.0,85.0,79.56,59.15
2016,5,6,12,45,5.5,165.5,2.0,17.0,171.0,160.46,124.07
2016,5,6,13,0,11.0,246.0,2.0,17.0,257.0,242.56,188.38
2016,5,6,13,15,5.5,161.0,1.95,16.5,166.5,156.67,121.1
2016,5,6,13,30,0.0,76.0,1.9,16.0,76.0,71.04,52.57
2016,5,6,13,45,0.0,104.5,1.85,16.0,104.5,97.9,74.51
2016,5,6,14,0,0.0,133.0,1.8,16.0,133.0,125.02,96.44
2016,5,6,14,15,0.0,105.0,1.8,16.0,105.0,98.32,74.99
2016,5,6,14,30,0.0,77.0,1.8,16.0,77.0,71.87,53.62
2016,5,6,14,45,0.0,82.5,1.8,16.0,82.5,76.99,57.95
2016,5,6,15,0,0.0,88.0,1.8,16.0,88.0,82.1,62.26
2016,5,6,15,15,0.0,89.0,1.7,16.0,89.0,83.01,63.15
2016,5,6,15,30,0.0,90.0,1.6,16.0,90.0,83.92,64.07
2016,5,6,15,45,0.0,84.0,1.55,16.0,84.0,78.28,59.61
2016,5,6,16,0,0.0,78.0,1.5,16.0,78.0,72.65,55.15
2016,5,6,16,15,0.0,60.0,1.35,15.5,60.0,55.83,41.41
2016,5,6,16,30,0.0,42.0,1.2,15.0,42.0,39.03,27.51
2016,5,6,16,45,0.0,27.0,1.1,15.0,27.0,25.06,15.76
2016,5,6,17,0,0.0,12.0,1.0,15.0,12.0,11.13,3.89
2016,5,6,17,15,0.0,10.0,0.85,14.5,10.0,9.27,2.33
2016,5,6,17,30,0.0,8.0,0.7,14.0,8.0,7.41,0.75
2016,5,6,17,45,0.0,6.0,0.55,14.0,6.0,5.55,0.0
2016,5,6,18,0,0.0,4.0,0.4,14.0,4.0,3.7,0.0
2016,5,6,18,15,0.0,2.5,0.45,13.5,2.5,2.31,0.0
2016,5,6,18,30,0.0,1.0,0.5,13.0,1.0,0.92,0.0
2016,5,6,18,45,0.0,0.5,0.55,13.0,0.5,0.46,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,1.15,11.5,8.5,8.1,0.0
2016,5,7,5,30,0.0,17.0,1.4,12.0,17.0,15.78,3.19
2016,5,7,5,45,15.0,37.5,1.65,12.5,40.0,33.25,22.86
2016,5,7,6,0,30.0,58.0,1.9,13.0,63.0,50.08,38.57
2016,5,7,6,15,49.5,80.5,1.95,13.0,92.5,67.96,54.98
2016,5,7,6,30,69.0,103.0,2.0,13.0,122.0,85.46,70.84
2016,5,7,6,45,94.0,123.0,2.1,13.5,154.0,96.49,80.54
2016,5,7,7,0,119.0,143.0,2.2,14.0,186.0,110.6,92.67
2016,5,7,7,15,128.5,166.5,2.25,14.0,219.5,126.36,106.18
2016,5,7,7,30,138.0,190.0,2.3,14.0,253.0,150.54,117.44
2016,5,7,7,45,185.5,210.5,2.35,14.5,305.5,180.57,137.32
2016,5,7,8,0,233.0,231.0,2.4,15.0,358.0,215.81,162.39
2016,5,7,8,15,171.0,256.0,2.4,15.0,354.0,237.55,182.46
2016,5,7,8,30,109.0,281.0,2.4,15.0,350.0,260.75,203.47
2016,5,7,8,45,99.0,300.0,2.4,15.5,366.0,281.53,219.91
2016,5,7,9,0,89.0,319.0,2.4,16.0,382.0,301.38,235.3
2016,5,7,9,15,54.0,295.5,2.35,16.0,334.5,277.09,216.81
2016,5,7,9,30,19.0,272.0,2.3,16.0,287.0,253.83,198.73
2016,5,7,9,45,12.0,228.5,2.3,16.5,238.5,214.63,167.53
2016,5,7,10,0,5.0,185.0,2.3,17.0,190.0,173.26,134.47
2016,5,7,10,15,4.0,173.0,2.25,17.0,176.5,162.39,125.77
2016,5,7,10,30,3.0,161.0,2.2,17.0,163.0,151.26,116.8
2016,5,7,10,45,1.5,101.0,2.2,17.5,102.0,95.28,71.81
2016,5,7,11,0,0.0,41.0,2.2,18.0,41.0,38.31,25.63
2016,5,7,11,15,2.0,104.0,2.15,18.0,106.5,98.64,74.43
2016,5,7,11,30,4.0,167.0,2.1,18.0,172.0,158.93,122.23
2016,5,7,11,45,7.5,200.0,2.05,18.5,208.0,192.89,148.51
2016,5,7,12,0,11.0,233.0,2.0,19.0,244.0,227.29,174.83
2016,5,7,12,15,13.0,261.5,1.95,19.0,274.0,256.63,197.26
2016,5,7,12,30,15.0,290.0,1.9,19.0,304.0,286.36,219.83
2016,5,7,12,45,16.0,297.0,1.9,19.0,312.0,295.07,226.44
2016,5,7,13,0,17.0,304.0,1.9,19.0,320.0,303.87,233.21
2016,5,7,13,15,11.5,246.5,1.9,19.0,257.5,244.21,187.8
2016,5,7,13,30,6.0,189.0,1.9,19.0,195.0,184.16,141.52
2016,5,7,13,45,4.5,176.5,1.95,19.0,180.5,170.97,131.46
2016,5,7,14,0,3.0,164.0,2.0,19.0,166.0,157.68,121.16
2016,5,7,14,15,6.5,197.5,2.0,19.0,202.5,193.82,149.92
2016,5,7,14,30,10.0,231.0,2.0,19.0,239.0,230.73,178.97
2016,5,7,14,45,9.0,223.0,2.05,19.0,230.5,222.45,172.75
2016,5,7,15,0,8.0,215.0,2.1,19.0,222.0,214.17,166.65
2016,5,7,15,15,4.0,157.0,2.1,18.5,160.5,152.84,118.7
2016,5,7,15,30,0.0,99.0,2.1,18.0,99.0,92.48,70.46
2016,5,7,15,45,1.5,135.0,2.1,18.0,136.0,129.34,100.77
2016,5,7,16,0,3.0,171.0,2.1,18.0,173.0,168.16,132.41
2016,5,7,16,15,13.0,174.5,2.05,17.5,181.5,181.79,144.39
2016,5,7,16,30,23.0,178.0,2.0,17.0,190.0,195.7,156.69
2016,5,7,16,45,11.5,121.5,1.95,17.0,127.5,126.36,100.22
2016,5,7,17,0,0.0,65.0,1.9,17.0,65.0,60.46,45.41
2016,5,7,17,15,0.0,55.0,1.8,16.5,55.0,51.12,37.8
2016,5,7,17,30,0.0,45.0,1.7,16.0,45.0,41.8,30.0
2016,5,7,17,45,0.0,35.5,1.65,15.5,35.5,32.95,22.47
2016,5,7,18,0,0.0,26.0,1.6,15.0,26.0,24.11,14.83
2016,5,7,18,15,0.0,18.0,1.45,14.5,18.0,16.68,8.32
2016,5,7,18,30,0.0,10.0,1.3,14.0,10.0,9.26,1.67
2016,5,7,18,45,0.0,5.0,1.2,14.0,5.0,4.62,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,0.85,12.5,4.5,4.29,0.0
2016,5,8,5,30,0.0,9.0,1.0,13.0,9.0,8.33,0.0
2016,5,8,5,45,0.0,19.5,1.15,13.5,19.5,18.08,9.89
2016,5,8,6,0,0.0,30.0,1.3,14.0,30.0,27.84,18.96
2016,5,8,6,15,0.0,43.5,1.35,14.0,43.5,40.42,30.45
2016,5,8,6,30,0.0,57.0,1.4,14.0,57.0,52.93,41.79
2016,5,8,6,45,0.0,71.0,1.45,14.5,71.0,65.42,52.83
2016,5,8,7,0,0.0,85.0,1.5,15.0,85.0,77.8,63.56
2016,5,8,7,15,0.0,100.5,1.45,15.5,100.5,91.3,75.05
2016,5,8,7,30,0.0,116.0,1.4,16.0,116.0,105.0,82.5
2016,5,8,7,45,73.5,177.5,1.4,16.5,217.5,155.46,120.24
2016,5,8,8,0,147.0,239.0,1.4,17.0,319.0,209.18,159.09
2016,5,8,8,15,219.0,254.0,1.4,17.0,385.5,246.52,185.57
2016,5,8,8,30,291.0,269.0,1.4,17.0,452.0,283.51,212.85
2016,5,8,8,45,202.0,297.5,1.45,17.0,429.5,304.23,232.59
2016,5,8,9,0,113.0,326.0,1.5,17.0,407.0,308.3,238.12
2016,5,8,9,15,93.0,338.0,1.55,17.0,407.0,326.36,252.45
2016,5,8,9,30,73.0,350.0,1.6,17.0,407.0,335.02,259.17
2016,5,8,9,45,51.5,339.5,1.7,17.5,381.0,322.73,249.41
2016,5,8,10,0,30.0,329.0,1.8,18.0,355.0,307.57,237.33
2016,5,8,10,15,107.5,381.5,1.9,18.0,475.5,397.71,306.26
2016,5,8,10,30,185.0,434.0,2.0,18.0,596.0,500.2,382.59
2016,5,8,10,45,104.0,386.0,2.1,18.5,478.0,416.84,319.33
2016,5,8,11,0,23.0,338.0,2.2,19.0,360.0,327.7,250.99
2016,5,8,11,15,48.5,390.5,2.3,19.0,436.0,395.53,302.74
2016,5,8,11,30,74.0,443.0,2.4,19.0,512.0,468.33,356.72
2016,5,8,11,45,76.5,447.0,2.5,19.5,519.0,480.35,364.73
2016,5,8,12,0,79.0,451.0,2.6,20.0,526.0,492.4,373.08
2016,5,8,12,15,186.0,451.5,2.65,20.0,626.0,597.26,452.06
2016,5,8,12,30,293.0,452.0,2.7,20.0,726.0,708.87,533.43
2016,5,8,12,45,313.0,429.5,2.8,20.0,719.5,717.62,540.45
2016,5,8,13,0,333.0,407.0,2.9,20.0,713.0,725.19,547.48
2016,5,8,13,15,288.5,420.5,2.9,19.5,682.0,706.54,534.4
2016,5,8,13,30,244.0,434.0,2.9,19.0,651.0,686.16,520.14
2016,5,8,13,45,338.5,387.5,2.95,19.0,679.0,736.37,559.96
2016,5,8,14,0,433.0,341.0,3.0,19.0,707.0,795.66,605.16
2016,5,8,14,15,618.5,240.0,3.0,19.0,741.5,877.59,668.64
2016,5,8,14,30,804.0,139.0,3.0,19.0,776.0,944.02,715.42
2016,5,8,14,45,798.5,133.5,3.0,19.0,741.0,929.21,706.01
2016,5,8,15,0,793.0,128.0,3.0,19.0,706.0,911.55,695.44
2016,5,8,15,15,778.0,125.0,2.95,18.5,664.0,885.11,679.78
2016,5,8,15,30,763.0,122.0,2.9,18.0,622.0,856.39,662.52
2016,5,8,15,45,745.0,117.5,2.9,18.0,576.5,821.2,639.64
2016,5,8,16,0,727.0,113.0,2.9,18.0,531.0,788.62,618.47
2016,5,8,16,15,701.5,108.5,2.85,17.5,482.0,744.06,589.15
2016,5,8,16,30,676.0,104.0,2.8,17.0,433.0,698.73,558.76
2016,5,8,16,45,647.5,97.0,2.8,17.0,383.5,647.5,522.47
2016,5,8,17,0,619.0,90.0,2.8,17.0,334.0,596.31,485.33
2016,5,8,17,15,573.5,83.5,2.75,16.5,284.0,533.94,438.31
2016,5,8,17,30,528.0,77.0,2.7,16.0,234.0,473.5,390.73
2016,5,8,17,45,471.0,67.0,2.65,15.5,186.5,404.01,334.0
2016,5,8,18,0,414.0,57.0,2.6,15.0,139.0,338.29,278.14
2016,5,8,18,15,319.5,45.5,2.45,14.5,97.5,252.25,203.71
2016,5,8,18,30,225.0,34.0,2.3,14.0,56.0,179.06,135.58
2016,5,8,18,45,112.5,17.0,2.2,14.0,28.0,86.02,2.88
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,54.5,13.5,1.9,11.0,17.0,12.87,0.0
2016,5,9,5,30,109.0,27.0,2.0,11.0,34.0,22.3,9.1
2016,5,9,5,45,217.5,42.0,2.1,11.5,73.0,32.47,22.47
2016,5,9,6,0,326.0,57.0,2.2,12.0,112.0,43.28,32.81
2016,5,9,6,15,163.0,53.0,2.2,12.0,80.5,42.55,32.6
2016,5,9,6,30,0.0,49.0,2.2,12.0,49.0,45.53,35.48
2016,5,9,6,45,0.0,61.0,2.25,12.5,61.0,56.73,45.49
2016,5,9,7,0,0.0,73.0,2.3,13.0,73.0,67.77,55.16
2016,5,9,7,15,0.0,98.0,2.3,13.0,98.0,89.3,74.06
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,110.75,88.35
2016,5,9,7,45,3.5,150.5,2.3,13.5,152.5,134.69,107.58
2016,5,9,8,0,7.0,178.0,2.3,14.0,182.0,159.13,126.88
2016,5,9,8,15,64.5,231.5,2.3,14.0,272.5,207.22,163.15
2016,5,9,8,30,122.0,285.0,2.3,14.0,363.0,260.26,203.46
2016,5,9,8,45,88.0,294.0,2.35,14.5,352.5,274.54,215.48
2016,5,9,9,0,54.0,303.0,2.4,15.0,342.0,277.39,218.03
2016,5,9,9,15,66.5,329.0,2.4,15.0,379.0,308.9,242.38
2016,5,9,9,30,79.0,355.0,2.4,15.0,416.0,342.0,267.76
2016,5,9,9,45,109.0,380.0,2.45,15.5,468.5,384.76,299.95
2016,5,9,10,0,139.0,405.0,2.5,16.0,521.0,425.03,330.02
2016,5,9,10,15,245.0,401.0,2.55,16.5,613.0,491.4,380.46
2016,5,9,10,30,351.0,397.0,2.6,17.0,705.0,572.2,440.87
2016,5,9,10,45,362.5,396.5,2.65,17.5,721.0,599.5,460.31
2016,5,9,11,0,374.0,396.0,2.7,18.0,737.0,626.99,479.98
2016,5,9,11,15,639.0,259.0,2.75,18.0,851.0,724.17,556.6
2016,5,9,11,30,904.0,122.0,2.8,18.0,965.0,833.7,636.82
2016,5,9,11,45,905.0,122.5,2.85,18.5,970.0,865.15,656.59
2016,5,9,12,0,906.0,123.0,2.9,19.0,975.0,894.27,675.3
2016,5,9,12,15,905.5,122.5,2.95,19.0,972.5,918.66,692.05
2016,5,9,12,30,905.0,122.0,3.0,19.0,970.0,940.37,707.07
2016,5,9,12,45,901.5,122.0,3.05,19.0,959.0,957.0,718.75
2016,5,9,13,0,898.0,122.0,3.1,19.0,948.0,970.67,728.57
2016,5,9,13,15,894.5,121.5,3.15,19.0,930.5,980.8,736.16
2016,5,9,13,30,891.0,121.0,3.2,19.0,913.0,987.85,741.84
2016,5,9,13,45,884.5,120.0,3.25,19.0,888.5,988.39,743.29
2016,5,9,14,0,878.0,119.0,3.3,19.0,864.0,985.81,742.82
2016,5,9,14,15,870.5,117.5,3.3,19.0,833.0,978.64,739.04
2016,5,9,14,30,863.0,116.0,3.3,19.0,802.0,968.46,733.37
2016,5,9,14,45,853.0,114.0,3.35,19.0,765.0,952.42,724.18
2016,5,9,15,0,843.0,112.0,3.4,19.0,728.0,933.6,713.18
2016,5,9,15,15,829.0,109.5,3.35,18.5,685.5,915.96,703.73
2016,5,9,15,30,815.0,107.0,3.3,18.0,643.0,887.77,686.89
2016,5,9,15,45,798.0,103.5,3.3,18.0,597.0,853.5,664.73
2016,5,9,16,0,781.0,100.0,3.3,18.0,551.0,817.32,641.05
2016,5,9,16,15,757.5,96.5,3.2,17.5,501.5,773.97,612.53
2016,5,9,16,30,734.0,93.0,3.1,17.0,452.0,729.55,582.76
2016,5,9,16,45,701.5,88.5,3.05,17.0,400.5,680.19,547.85
2016,5,9,17,0,669.0,84.0,3.0,17.0,349.0,627.23,509.43
2016,5,9,17,15,625.0,78.0,2.85,16.5,297.5,564.72,462.98
2016,5,9,17,30,581.0,72.0,2.7,16.0,246.0,503.98,415.18
2016,5,9,17,45,510.5,65.0,2.55,15.5,196.0,427.36,352.72
2016,5,9,18,0,440.0,58.0,2.4,15.0,146.0,355.4,291.83
2016,5,9,18,15,342.0,46.5,2.1,14.0,103.0,268.71,217.32
2016,5,9,18,30,244.0,35.0,1.8,13.0,60.0,190.04,145.37
2016,5,9,18,45,122.0,17.5,1.55,12.5,30.0,91.73,15.03
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.5,13.5,1.8,11.0,18.0,12.87,0.0
2016,5,10,5,30,121.0,27.0,1.9,11.0,36.0,21.17,9.09
2016,5,10,5,45,234.0,41.5,2.0,11.5,75.5,32.02,22.16
2016,5,10,6,0,347.0,56.0,2.1,12.0,115.0,42.45,32.1
2016,5,10,6,15,173.5,50.5,2.05,12.0,80.0,36.67,27.36
2016,5,10,6,30,0.0,45.0,2.0,12.0,45.0,41.8,32.14
2016,5,10,6,45,0.0,55.5,1.95,12.5,55.5,51.59,40.89
2016,5,10,7,0,0.0,66.0,1.9,13.0,66.0,61.39,49.48
2016,5,10,7,15,0.0,73.0,1.85,13.5,73.0,67.93,55.04
2016,5,10,7,30,0.0,80.0,1.8,14.0,80.0,74.48,57.63
2016,5,10,7,45,0.0,106.0,1.75,14.5,106.0,97.49,76.5
2016,5,10,8,0,0.0,132.0,1.7,15.0,132.0,120.25,94.83
2016,5,10,8,15,1.5,155.5,1.55,15.5,157.0,141.24,111.31
2016,5,10,8,30,3.0,179.0,1.4,16.0,182.0,162.47,127.74
2016,5,10,8,45,4.0,187.0,1.3,17.0,191.0,170.68,133.33
2016,5,10,9,0,5.0,195.0,1.2,18.0,200.0,178.97,138.96
2016,5,10,9,15,12.0,235.5,1.2,18.5,245.5,217.83,168.66
2016,5,10,9,30,19.0,276.0,1.2,19.0,291.0,257.53,198.42
2016,5,10,9,45,19.5,288.0,1.25,19.5,304.0,270.4,207.47
2016,5,10,10,0,20.0,300.0,1.3,20.0,317.0,283.35,216.65
2016,5,10,10,15,63.5,363.5,1.35,20.5,419.5,361.15,274.63
2016,5,10,10,30,107.0,427.0,1.4,21.0,522.0,449.01,338.24
2016,5,10,10,45,285.5,397.5,1.45,21.5,656.5,548.2,411.57
2016,5,10,11,0,464.0,368.0,1.5,22.0,791.0,666.75,496.47
2016,5,10,11,15,656.0,264.0,1.55,22.0,871.5,742.52,552.74
2016,5,10,11,30,848.0,160.0,1.6,22.0,952.0,827.15,612.87
2016,5,10,11,45,852.0,158.5,1.7,22.5,958.0,858.83,632.69
2016,5,10,12,0,856.0,157.0,1.8,23.0,964.0,883.61,648.44
2016,5,10,12,15,855.0,157.0,1.9,23.0,961.0,907.2,664.74
2016,5,10,12,30,854.0,157.0,2.0,23.0,958.0,928.29,679.47
2016,5,10,12,45,861.0,150.0,2.15,23.0,950.5,947.54,693.63
2016,5,10,13,0,868.0,143.0,2.3,23.0,943.0,964.07,706.12
2016,5,10,13,15,864.0,142.0,2.4,23.0,925.0,973.16,713.36
2016,5,10,13,30,860.0,141.0,2.5,23.0,907.0,979.25,718.83
2016,5,10,13,45,853.5,139.5,2.6,23.5,882.5,979.38,719.15
2016,5,10,14,0,847.0,138.0,2.7,24.0,858.0,976.48,717.63
2016,5,10,14,15,838.5,136.5,2.75,23.5,826.5,977.28,721.03
2016,5,10,14,30,830.0,135.0,2.8,23.0,795.0,966.66,716.98
2016,5,10,14,45,820.0,131.5,2.9,23.0,758.5,949.49,707.76
2016,5,10,15,0,810.0,128.0,3.0,23.0,722.0,929.55,696.7
2016,5,10,15,15,795.5,125.0,3.05,22.5,679.5,903.32,682.31
2016,5,10,15,30,781.0,122.0,3.1,22.0,637.0,874.75,666.2
2016,5,10,15,45,765.0,117.5,3.2,22.0,591.5,840.98,645.33
2016,5,10,16,0,749.0,113.0,3.3,22.0,546.0,809.63,625.9
2016,5,10,16,15,724.0,108.5,3.35,21.5,497.0,764.89,597.45
2016,5,10,16,30,699.0,104.0,3.4,21.0,448.0,719.28,567.8
2016,5,10,16,45,670.5,97.5,3.45,20.5,397.5,667.9,533.06
2016,5,10,17,0,642.0,91.0,3.5,20.0,347.0,616.49,497.26
2016,5,10,17,15,597.0,84.5,3.45,19.0,296.0,553.55,451.35
2016,5,10,17,30,552.0,78.0,3.4,18.0,245.0,492.44,404.4
2016,5,10,17,45,491.0,69.0,3.35,17.5,196.0,420.44,345.97
2016,5,10,18,0,430.0,60.0,3.3,17.0,147.0,352.41,288.55
2016,5,10,18,15,335.0,48.0,3.1,16.0,104.0,264.87,213.71
2016,5,10,18,30,240.0,36.0,2.9,15.0,61.0,189.6,145.24
2016,5,10,18,45,120.0,18.0,2.7,14.5,30.5,92.27,24.23
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.5,13.0,1.65,11.5,20.0,12.39,0.0
2016,5,11,5,30,197.0,26.0,1.9,12.0,40.0,20.36,9.05
2016,5,11,5,45,306.0,37.5,2.15,12.5,80.5,29.34,19.81
2016,5,11,6,0,415.0,49.0,2.4,13.0,121.0,37.29,27.44
2016,5,11,6,15,487.0,57.5,2.35,13.5,169.5,42.13,32.06
2016,5,11,6,30,559.0,66.0,2.3,14.0,218.0,46.73,36.26
2016,5,11,6,45,279.5,70.0,2.25,14.5,146.0,48.59,37.87
2016,5,11,7,0,0.0,74.0,2.2,15.0,74.0,68.67,55.52
2016,5,11,7,15,0.0,106.5,2.1,15.5,106.5,96.29,79.42
2016,5,11,7,30,0.0,139.0,2.0,16.0,139.0,123.67,97.94
2016,5,11,7,45,7.5,166.5,1.95,16.5,171.0,148.0,116.92
2016,5,11,8,0,15.0,194.0,1.9,17.0,203.0,173.31,136.34
2016,5,11,8,15,16.0,209.0,1.85,17.0,219.0,188.31,147.86
2016,5,11,8,30,17.0,224.0,1.8,17.0,235.0,203.44,159.47
2016,5,11,8,45,67.0,277.0,1.75,17.5,324.0,255.95,198.78
2016,5,11,9,0,117.0,330.0,1.7,18.0,413.0,313.96,242.04
2016,5,11,9,15,84.0,332.5,1.65,18.5,394.0,319.39,245.95
2016,5,11,9,30,51.0,335.0,1.6,19.0,375.0,313.75,241.2
2016,5,11,9,45,147.5,367.0,1.6,19.5,489.5,388.75,297.22
2016,5,11,10,0,244.0,399.0,1.6,20.0,604.0,473.87,359.56
2016,5,11,10,15,350.5,374.0,1.6,20.0,677.5,533.82,404.14
2016,5,11,10,30,457.0,349.0,1.6,20.0,751.0,598.31,451.93
2016,5,11,10,45,668.5,243.5,1.6,20.5,847.0,675.39,509.59
2016,5,11,11,0,880.0,138.0,1.6,21.0,943.0,765.8,575.02
2016,5,11,11,15,883.0,138.5,1.65,21.0,955.5,802.37,599.03
2016,5,11,11,30,886.0,139.0,1.7,21.0,968.0,837.05,622.2
2016,5,11,11,45,888.5,138.0,1.8,21.5,973.5,867.95,642.09
2016,5,11,12,0,891.0,137.0,1.9,22.0,979.0,896.64,660.45
2016,5,11,12,15,890.5,137.0,1.95,22.0,975.5,921.25,676.88
2016,5,11,12,30,890.0,137.0,2.0,22.0,972.0,943.25,691.69
2016,5,11,12,45,895.5,131.0,2.05,22.5,964.0,962.33,703.33
2016,5,11,13,0,901.0,125.0,2.1,23.0,956.0,978.56,713.19
2016,5,11,13,15,897.0,124.0,2.15,23.0,938.0,987.76,720.0
2016,5,11,13,30,893.0,123.0,2.2,23.0,920.0,993.85,725.01
2016,5,11,13,45,887.5,121.0,2.3,23.0,895.0,994.33,727.09
2016,5,11,14,0,882.0,119.0,2.4,23.0,870.0,991.66,727.27
2016,5,11,14,15,874.0,117.5,2.45,23.0,838.5,983.98,723.81
2016,5,11,14,30,866.0,116.0,2.5,23.0,807.0,973.28,718.51
2016,5,11,14,45,854.5,114.0,2.55,23.0,769.0,955.76,708.8
2016,5,11,15,0,843.0,112.0,2.6,23.0,731.0,935.49,697.34
2016,5,11,15,15,829.0,109.5,2.6,22.5,688.5,917.85,688.59
2016,5,11,15,30,815.0,107.0,2.6,22.0,646.0,889.66,672.63
2016,5,11,15,45,796.5,104.0,2.6,22.0,599.5,854.62,650.62
2016,5,11,16,0,778.0,101.0,2.6,22.0,553.0,817.76,627.18
2016,5,11,16,15,754.0,97.0,2.55,21.5,503.0,773.46,599.03
2016,5,11,16,30,730.0,93.0,2.5,21.0,453.0,728.15,569.65
2016,5,11,16,45,698.5,88.5,2.45,20.5,402.0,679.61,537.22
2016,5,11,17,0,667.0,84.0,2.4,20.0,351.0,627.48,501.25
2016,5,11,17,15,623.5,78.0,2.25,19.0,299.5,565.34,456.93
2016,5,11,17,30,580.0,72.0,2.1,18.0,248.0,504.93,411.05
2016,5,11,17,45,518.0,64.0,1.95,17.5,199.0,432.42,352.92
2016,5,11,18,0,456.0,56.0,1.8,17.0,150.0,363.99,295.89
2016,5,11,18,15,362.5,45.0,1.6,16.5,106.5,279.44,223.89
2016,5,11,18,30,269.0,34.0,1.4,16.0,63.0,203.21,155.32
2016,5,11,18,45,134.5,17.0,1.25,15.5,31.5,97.56,33.67
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,67.5,14.0,1.4,11.5,19.0,13.34,0.0
2016,5,12,5,30,135.0,28.0,1.7,12.0,38.0,21.9,10.66
2016,5,12,5,45,227.0,43.5,2.0,12.5,76.5,33.5,23.47
2016,5,12,6,0,319.0,59.0,2.3,13.0,115.0,44.62,33.94
2016,5,12,6,15,390.5,70.5,2.3,13.0,161.5,52.14,41.06
2016,5,12,6,30,462.0,82.0,2.3,13.0,208.0,59.33,47.68
2016,5,12,6,45,231.0,73.5,2.35,13.5,136.5,50.86,40.05
2016,5,12,7,0,0.0,65.0,2.4,14.0,65.0,60.46,48.44
2016,5,12,7,15,0.0,91.5,2.4,14.5,91.5,84.02,68.97
2016,5,12,7,30,0.0,118.0,2.4,15.0,118.0,106.85,84.41
2016,5,12,7,45,0.0,130.0,2.4,15.5,130.0,117.79,92.96
2016,5,12,8,0,0.0,142.0,2.4,16.0,142.0,128.75,101.44
2016,5,12,8,15,4.5,172.5,2.35,16.0,175.5,156.2,123.24
2016,5,12,8,30,9.0,203.0,2.3,16.0,209.0,184.21,145.25
2016,5,12,8,45,16.5,234.0,2.3,16.5,245.5,214.21,168.27
2016,5,12,9,0,24.0,265.0,2.3,17.0,282.0,245.18,191.82
2016,5,12,9,15,50.5,310.5,2.25,17.5,349.0,288.57,224.53
2016,5,12,9,30,77.0,356.0,2.2,18.0,416.0,342.68,265.07
2016,5,12,9,45,214.0,364.0,2.2,18.5,541.0,420.88,323.82
2016,5,12,10,0,351.0,372.0,2.2,19.0,666.0,512.48,391.94
2016,5,12,10,15,597.0,258.0,2.15,19.0,776.5,581.11,445.69
2016,5,12,10,30,843.0,144.0,2.1,19.0,887.0,674.7,517.37
2016,5,12,10,45,686.0,248.0,2.1,19.5,862.0,692.37,526.12
2016,5,12,11,0,529.0,352.0,2.1,20.0,837.0,701.72,528.48
2016,5,12,11,15,692.0,250.5,2.1,20.0,893.5,759.96,573.69
2016,5,12,11,30,855.0,149.0,2.1,20.0,950.0,822.25,618.62
2016,5,12,11,45,854.0,150.5,2.1,20.5,954.5,851.59,636.55
2016,5,12,12,0,853.0,152.0,2.1,21.0,959.0,878.68,653.15
2016,5,12,12,15,852.5,152.0,2.1,21.0,956.5,902.5,668.77
2016,5,12,12,30,852.0,152.0,2.1,21.0,954.0,923.84,682.79
2016,5,12,12,45,833.0,161.5,2.15,21.5,939.0,941.77,693.82
2016,5,12,13,0,814.0,171.0,2.2,22.0,924.0,950.33,698.78
2016,5,12,13,15,809.5,170.0,2.25,22.0,906.5,959.08,705.42
2016,5,12,13,30,805.0,169.0,2.3,22.0,889.0,964.92,710.26
2016,5,12,13,45,803.0,165.0,2.4,22.0,866.0,967.15,713.39
2016,5,12,14,0,801.0,161.0,2.5,22.0,843.0,966.39,714.7
2016,5,12,14,15,791.5,158.5,2.55,21.5,812.5,956.95,711.29
2016,5,12,14,30,782.0,156.0,2.6,21.0,782.0,944.64,706.11
2016,5,12,14,45,776.0,150.0,2.7,21.0,746.5,929.18,697.95
2016,5,12,15,0,770.0,144.0,2.8,21.0,711.0,910.93,687.92
2016,5,12,15,15,754.5,141.0,2.8,20.5,669.5,884.38,672.74
2016,5,12,15,30,739.0,138.0,2.8,20.0,628.0,860.82,659.58
2016,5,12,15,45,725.5,131.0,2.85,20.0,583.5,827.44,638.52
2016,5,12,16,0,712.0,124.0,2.9,20.0,539.0,792.17,615.94
2016,5,12,16,15,524.5,155.5,2.9,19.5,446.5,645.34,511.43
2016,5,12,16,30,337.0,187.0,2.9,19.0,354.0,501.07,401.84
2016,5,12,16,45,315.0,168.0,2.95,18.5,310.5,453.0,367.18
2016,5,12,17,0,293.0,149.0,3.0,18.0,267.0,405.32,331.31
2016,5,12,17,15,402.0,117.0,3.0,17.0,254.5,449.22,369.9
2016,5,12,17,30,511.0,85.0,3.0,16.0,242.0,474.29,392.31
2016,5,12,17,45,447.5,75.5,3.05,15.5,194.0,397.7,329.74
2016,5,12,18,0,384.0,66.0,3.1,15.0,146.0,330.91,273.19
2016,5,12,18,15,295.0,52.5,3.0,14.5,104.0,249.94,203.08
2016,5,12,18,30,206.0,39.0,2.9,14.0,62.0,177.15,137.29
2016,5,12,18,45,103.0,19.5,2.85,13.5,31.0,88.33,36.34
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.0,2.3,11.0,21.0,14.3,0.0
2016,5,13,5,30,149.0,30.0,2.4,11.0,42.0,23.5,12.33
2016,5,13,5,45,256.5,44.0,2.55,11.5,82.5,33.87,23.95
2016,5,13,6,0,364.0,58.0,2.7,12.0,123.0,43.83,33.41
