Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,15,182.0,73.5,2.75,12.0,106.0,57.71,46.21
2016,5,13,6,30,0.0,89.0,2.8,12.0,89.0,79.01,65.46
2016,5,13,6,45,4.5,108.5,2.9,12.5,110.5,95.49,79.99
2016,5,13,7,0,9.0,128.0,3.0,13.0,132.0,111.83,94.11
2016,5,13,7,15,4.5,102.0,3.0,13.0,104.0,92.76,77.04
2016,5,13,7,30,0.0,76.0,3.0,13.0,76.0,70.75,54.66
2016,5,13,7,45,0.0,103.0,3.0,13.5,103.0,94.98,74.72
2016,5,13,8,0,0.0,130.0,3.0,14.0,130.0,118.65,93.96
2016,5,13,8,15,0.0,134.0,3.0,14.5,134.0,122.68,96.76
2016,5,13,8,30,0.0,138.0,3.0,15.0,138.0,126.64,99.52
2016,5,13,8,45,4.0,176.5,3.0,15.5,179.5,161.82,127.51
2016,5,13,9,0,8.0,215.0,3.0,16.0,221.0,197.35,155.33
2016,5,13,9,15,8.5,218.0,3.0,16.0,224.5,201.51,158.27
2016,5,13,9,30,9.0,221.0,3.0,16.0,228.0,205.6,161.26
2016,5,13,9,45,11.5,245.5,3.05,16.5,255.0,229.59,179.65
2016,5,13,10,0,14.0,270.0,3.1,17.0,282.0,253.97,198.13
2016,5,13,10,15,25.0,318.5,3.15,17.0,341.0,300.13,233.79
2016,5,13,10,30,36.0,367.0,3.2,17.0,400.0,352.53,273.8
2016,5,13,10,45,37.5,378.0,3.3,17.5,412.5,367.57,284.48
2016,5,13,11,0,39.0,389.0,3.4,18.0,425.0,382.88,295.45
2016,5,13,11,15,47.0,408.0,3.5,18.0,452.0,410.61,316.45
2016,5,13,11,30,55.0,427.0,3.6,18.0,479.0,439.29,338.04
2016,5,13,11,45,78.0,447.0,3.75,18.0,520.5,482.25,370.73
2016,5,13,12,0,101.0,467.0,3.9,18.0,562.0,526.94,404.48
2016,5,13,12,15,206.5,458.0,3.95,18.0,652.5,622.83,477.95
2016,5,13,12,30,312.0,449.0,4.0,18.0,743.0,725.08,554.36
2016,5,13,12,45,607.0,286.0,4.1,18.0,850.5,858.76,658.96
2016,5,13,13,0,902.0,123.0,4.2,18.0,958.0,979.48,745.3
2016,5,13,13,15,898.5,122.5,4.25,18.0,940.5,989.59,752.12
2016,5,13,13,30,895.0,122.0,4.3,18.0,923.0,996.63,757.8
2016,5,13,13,45,891.5,119.5,4.4,18.0,899.0,998.5,760.49
2016,5,13,14,0,888.0,117.0,4.5,18.0,875.0,997.22,761.42
2016,5,13,14,15,880.5,115.5,4.5,17.5,844.0,989.97,758.96
2016,5,13,14,30,873.0,114.0,4.5,17.0,813.0,979.7,754.55
2016,5,13,14,45,866.0,110.5,4.5,17.0,777.0,964.76,745.53
2016,5,13,15,0,859.0,107.0,4.5,17.0,741.0,946.92,734.58
2016,5,13,15,15,846.0,105.0,4.4,16.5,699.0,922.36,719.54
2016,5,13,15,30,833.0,103.0,4.3,16.0,657.0,903.35,708.49
2016,5,13,15,45,821.0,98.0,4.25,16.0,611.5,871.4,687.24
2016,5,13,16,0,809.0,93.0,4.2,16.0,566.0,837.27,664.4
2016,5,13,16,15,787.0,89.5,4.1,15.5,516.5,794.44,635.94
2016,5,13,16,30,765.0,86.0,4.0,15.0,467.0,750.43,606.16
2016,5,13,16,45,742.5,80.5,3.95,15.0,417.0,702.69,572.07
2016,5,13,17,0,720.0,75.0,3.9,15.0,367.0,654.35,536.8
2016,5,13,17,15,679.5,70.0,3.75,14.5,315.0,596.98,494.2
2016,5,13,17,30,639.0,65.0,3.6,14.0,263.0,537.74,448.05
2016,5,13,17,45,586.0,58.0,3.45,13.5,213.0,469.75,392.21
2016,5,13,18,0,533.0,51.0,3.3,13.0,163.0,405.07,336.81
2016,5,13,18,15,441.5,42.5,3.0,12.5,118.0,321.06,263.26
2016,5,13,18,30,350.0,34.0,2.7,12.0,73.0,244.91,192.95
2016,5,13,18,45,175.0,17.0,2.45,12.0,36.5,121.75,59.08
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.5,1.4,12.5,12.5,11.91,0.0
2016,5,14,5,30,0.0,25.0,1.6,13.0,25.0,23.0,12.19
2016,5,14,5,45,21.0,44.5,1.85,13.5,48.0,39.11,28.33
2016,5,14,6,0,42.0,64.0,2.1,14.0,71.0,55.11,43.08
2016,5,14,6,15,55.0,85.0,2.15,14.0,98.0,71.86,58.37
2016,5,14,6,30,68.0,106.0,2.2,14.0,125.0,88.29,73.13
2016,5,14,6,45,77.0,127.5,2.25,14.5,153.5,104.72,87.44
2016,5,14,7,0,86.0,149.0,2.3,15.0,182.0,120.8,101.14
2016,5,14,7,15,56.5,162.0,2.3,15.5,185.0,131.63,110.0
2016,5,14,7,30,27.0,175.0,2.3,16.0,188.0,145.61,115.01
2016,5,14,7,45,37.5,200.0,2.3,16.5,220.0,169.23,132.86
2016,5,14,8,0,48.0,225.0,2.3,17.0,252.0,194.29,151.79
2016,5,14,8,15,66.0,253.5,2.25,17.0,294.5,224.89,175.14
2016,5,14,8,30,84.0,282.0,2.2,17.0,337.0,257.77,200.32
2016,5,14,8,45,101.0,307.0,2.15,17.5,377.0,290.0,224.61
2016,5,14,9,0,118.0,332.0,2.1,18.0,417.0,316.94,244.72
2016,5,14,9,15,116.0,351.5,2.15,18.5,438.5,341.3,263.08
2016,5,14,9,30,114.0,371.0,2.2,19.0,460.0,365.65,281.14
2016,5,14,9,45,212.0,378.5,2.25,19.5,553.0,432.24,330.92
2016,5,14,10,0,310.0,386.0,2.3,20.0,646.0,502.0,382.65
2016,5,14,10,15,349.5,383.5,2.35,20.0,686.0,542.9,413.31
2016,5,14,10,30,389.0,381.0,2.4,20.0,726.0,586.57,445.94
2016,5,14,10,45,648.5,249.0,2.5,20.5,838.5,669.25,510.33
2016,5,14,11,0,908.0,117.0,2.6,21.0,951.0,771.65,586.26
2016,5,14,11,15,722.5,241.0,2.65,21.0,910.0,776.71,586.6
2016,5,14,11,30,537.0,365.0,2.7,21.0,869.0,770.29,577.68
2016,5,14,11,45,496.0,379.0,2.8,21.0,847.0,771.96,578.89
2016,5,14,12,0,455.0,393.0,2.9,21.0,825.0,770.26,577.56
2016,5,14,12,15,680.5,257.5,2.95,21.0,901.5,861.03,647.56
2016,5,14,12,30,906.0,122.0,3.0,21.0,978.0,946.5,706.07
2016,5,14,12,45,893.0,128.5,3.1,21.0,964.5,960.47,715.68
2016,5,14,13,0,880.0,135.0,3.2,21.0,951.0,971.35,723.96
2016,5,14,13,15,876.0,134.0,3.25,21.0,933.0,980.39,730.77
2016,5,14,13,30,872.0,133.0,3.3,21.0,915.0,986.39,735.7
2016,5,14,13,45,866.0,131.5,3.4,21.0,890.5,986.9,737.47
2016,5,14,14,0,860.0,130.0,3.5,21.0,866.0,984.35,737.35
2016,5,14,14,15,851.5,128.5,3.55,20.5,834.5,976.34,734.75
2016,5,14,14,30,843.0,127.0,3.6,20.0,803.0,965.41,730.28
2016,5,14,14,45,830.0,125.5,3.7,20.0,765.5,955.87,725.81
2016,5,14,15,0,817.0,124.0,3.8,20.0,728.0,935.16,713.68
2016,5,14,15,15,802.5,121.5,3.8,19.5,686.0,909.36,698.83
2016,5,14,15,30,788.0,119.0,3.8,19.0,644.0,881.24,682.27
2016,5,14,15,45,768.0,116.0,3.85,19.0,597.5,845.43,659.09
2016,5,14,16,0,748.0,113.0,3.9,19.0,551.0,807.92,634.47
2016,5,14,16,15,723.0,109.0,3.8,18.5,502.0,768.01,608.31
2016,5,14,16,30,698.0,105.0,3.7,18.0,453.0,723.03,577.96
2016,5,14,16,45,662.0,100.5,3.65,18.0,402.0,668.16,538.71
2016,5,14,17,0,626.0,96.0,3.6,18.0,351.0,613.74,498.99
2016,5,14,17,15,581.5,89.5,3.4,17.5,300.5,551.57,451.98
2016,5,14,17,30,537.0,83.0,3.2,17.0,250.0,491.18,404.44
2016,5,14,17,45,473.0,74.5,3.05,16.5,201.5,418.1,345.08
2016,5,14,18,0,409.0,66.0,2.9,16.0,153.0,346.65,285.09
2016,5,14,18,15,318.5,53.5,2.6,15.5,110.0,264.77,214.58
2016,5,14,18,30,228.0,41.0,2.3,15.0,67.0,191.22,148.81
2016,5,14,18,45,123.5,24.5,2.05,14.5,38.0,107.57,55.89
2016,5,14,19,0,19.0,8.0,1.8,14.0,9.0,15.45,0.0
2016,5,14,19,15,9.5,4.0,1.85,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,71.5,16.0,2.0,12.5,22.0,13.45,0.0
2016,5,15,5,30,143.0,32.0,2.2,13.0,44.0,25.03,14.06
2016,5,15,5,45,250.0,45.5,2.4,13.5,84.0,34.95,24.77
2016,5,15,6,0,357.0,59.0,2.6,14.0,124.0,44.47,33.75
2016,5,15,6,15,428.0,68.5,2.55,14.5,171.5,51.16,39.98
2016,5,15,6,30,499.0,78.0,2.5,15.0,219.0,56.18,44.51
2016,5,15,6,45,272.5,111.0,2.45,15.5,190.5,83.81,68.81
2016,5,15,7,0,46.0,144.0,2.4,16.0,162.0,117.57,97.97
2016,5,15,7,15,54.0,167.0,2.35,16.0,191.0,135.11,112.8
2016,5,15,7,30,62.0,190.0,2.3,16.0,220.0,158.01,123.95
2016,5,15,7,45,37.5,191.0,2.25,16.5,210.0,163.2,127.9
2016,5,15,8,0,13.0,192.0,2.2,17.0,200.0,171.88,135.27
2016,5,15,8,15,19.0,216.5,2.15,17.5,229.0,195.44,153.21
2016,5,15,8,30,25.0,241.0,2.1,18.0,258.0,219.8,171.6
2016,5,15,8,45,422.5,179.0,2.1,18.5,482.0,273.87,204.67
2016,5,15,9,0,820.0,117.0,2.1,19.0,706.0,397.54,295.97
2016,5,15,9,15,832.0,119.0,2.1,19.0,744.5,446.96,337.5
2016,5,15,9,30,844.0,121.0,2.1,19.0,783.0,501.27,381.9
2016,5,15,9,45,869.0,114.0,2.15,19.5,820.5,550.03,420.63
2016,5,15,10,0,894.0,107.0,2.2,20.0,858.0,599.7,459.04
2016,5,15,10,15,900.5,108.0,2.3,20.0,885.5,645.57,494.71
2016,5,15,10,30,907.0,109.0,2.4,20.0,913.0,690.42,528.91
2016,5,15,10,45,910.0,110.5,2.5,20.5,932.5,732.06,559.1
2016,5,15,11,0,913.0,112.0,2.6,21.0,952.0,772.04,585.98
2016,5,15,11,15,915.5,113.0,2.75,21.0,964.5,809.39,612.12
2016,5,15,11,30,918.0,114.0,2.9,21.0,977.0,844.74,636.84
2016,5,15,11,45,917.0,115.5,3.1,21.5,982.0,875.52,657.46
2016,5,15,12,0,916.0,117.0,3.3,22.0,987.0,903.85,676.39
2016,5,15,12,15,916.0,116.5,3.45,22.0,984.5,928.64,693.92
2016,5,15,12,30,916.0,116.0,3.6,22.0,982.0,950.76,709.74
2016,5,15,12,45,920.0,112.0,3.75,22.0,973.5,970.4,723.99
2016,5,15,13,0,924.0,108.0,3.9,22.0,965.0,987.16,736.42
2016,5,15,13,15,920.5,107.5,4.0,21.5,948.0,997.27,745.64
2016,5,15,13,30,917.0,107.0,4.1,21.0,931.0,1004.25,752.96
2016,5,15,13,45,911.5,106.5,4.2,21.0,906.5,1006.12,755.54
2016,5,15,14,0,906.0,106.0,4.3,21.0,882.0,1004.84,756.15
2016,5,15,14,15,899.0,104.5,4.3,20.5,851.0,997.88,753.92
2016,5,15,14,30,892.0,103.0,4.3,20.0,820.0,987.84,749.74
2016,5,15,14,45,883.0,101.0,4.3,20.0,783.5,972.32,740.46
2016,5,15,15,0,874.0,99.0,4.3,20.0,747.0,953.93,729.33
2016,5,15,15,15,861.0,97.0,4.3,19.5,705.0,929.05,715.1
2016,5,15,15,30,848.0,95.0,4.3,19.0,663.0,901.72,699.11
2016,5,15,15,45,830.5,93.0,4.35,19.0,616.0,875.74,682.9
2016,5,15,16,0,813.0,91.0,4.4,19.0,569.0,840.15,659.82
2016,5,15,16,15,791.0,87.5,4.35,18.5,519.5,797.22,631.73
2016,5,15,16,30,769.0,84.0,4.3,18.0,470.0,753.11,602.31
2016,5,15,16,45,735.5,81.5,4.25,17.5,418.0,700.16,565.62
2016,5,15,17,0,702.0,79.0,4.2,17.0,366.0,650.99,530.99
2016,5,15,17,15,660.5,74.0,4.0,16.5,314.5,590.18,485.81
2016,5,15,17,30,619.0,69.0,3.8,16.0,263.0,530.91,439.63
2016,5,15,17,45,552.5,63.0,3.65,15.5,212.5,456.21,378.73
2016,5,15,18,0,486.0,57.0,3.5,15.0,162.0,385.84,319.17
2016,5,15,18,15,395.0,47.0,3.2,14.5,117.5,301.97,246.52
2016,5,15,18,30,304.0,37.0,2.9,14.0,73.0,225.9,177.85
2016,5,15,18,45,171.0,23.5,2.65,14.0,41.5,128.42,72.67
2016,5,15,19,0,38.0,10.0,2.4,14.0,10.0,25.24,0.0
2016,5,15,19,15,19.0,5.0,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,83.5,15.5,1.7,12.5,22.5,12.21,0.0
2016,5,16,5,30,167.0,31.0,1.8,13.0,45.0,24.19,13.66
2016,5,16,5,45,261.0,44.5,1.95,13.5,84.5,34.11,24.09
2016,5,16,6,0,355.0,58.0,2.1,14.0,124.0,43.63,33.03
2016,5,16,6,15,424.0,68.0,2.05,14.0,170.5,50.55,39.53
2016,5,16,6,30,493.0,78.0,2.0,14.0,217.0,56.02,44.56
2016,5,16,6,45,542.5,85.0,2.0,14.5,267.0,58.61,46.77
2016,5,16,7,0,592.0,92.0,2.0,15.0,317.0,61.03,48.73
2016,5,16,7,15,628.0,98.0,2.05,15.5,367.5,69.43,48.13
2016,5,16,7,30,664.0,104.0,2.1,16.0,418.0,110.01,64.05
2016,5,16,7,45,694.5,107.0,2.15,17.0,468.0,151.82,90.29
2016,5,16,8,0,725.0,110.0,2.2,18.0,518.0,197.07,124.76
2016,5,16,8,15,745.5,113.5,2.25,18.5,565.0,248.99,168.08
2016,5,16,8,30,766.0,117.0,2.3,19.0,612.0,297.42,209.76
2016,5,16,8,45,785.5,118.5,2.4,19.5,656.0,345.82,251.64
2016,5,16,9,0,805.0,120.0,2.5,20.0,700.0,395.82,294.26
2016,5,16,9,15,817.0,122.0,2.55,20.0,738.0,444.47,335.62
2016,5,16,9,30,829.0,124.0,2.6,20.0,776.0,493.56,376.37
2016,5,16,9,45,850.5,119.0,2.65,20.5,812.0,545.83,417.71
2016,5,16,10,0,872.0,114.0,2.7,21.0,848.0,594.39,455.33
2016,5,16,10,15,878.5,115.0,2.75,21.5,875.0,639.3,489.22
2016,5,16,10,30,885.0,116.0,2.8,22.0,902.0,683.22,521.52
2016,5,16,10,45,890.0,117.0,2.9,22.5,922.0,724.93,551.71
2016,5,16,11,0,895.0,118.0,3.0,23.0,942.0,765.19,578.95
2016,5,16,11,15,898.0,118.5,3.05,23.0,954.5,801.84,603.98
2016,5,16,11,30,901.0,119.0,3.1,23.0,967.0,836.58,627.61
2016,5,16,11,45,902.5,119.0,3.2,23.5,972.5,867.56,647.65
2016,5,16,12,0,904.0,119.0,3.3,24.0,978.0,896.26,666.07
2016,5,16,12,15,904.0,119.0,3.4,24.0,976.0,921.21,683.28
2016,5,16,12,30,904.0,119.0,3.5,24.0,974.0,943.56,698.82
2016,5,16,12,45,904.0,117.5,3.6,24.0,965.0,961.74,711.67
2016,5,16,13,0,904.0,116.0,3.7,24.0,956.0,977.03,722.72
2016,5,16,13,15,900.5,115.0,3.75,24.0,939.0,986.5,729.72
2016,5,16,13,30,897.0,114.0,3.8,24.0,922.0,992.89,734.83
2016,5,16,13,45,895.5,111.0,3.85,24.0,898.5,996.04,737.94
2016,5,16,14,0,894.0,108.0,3.9,24.0,875.0,996.03,739.1
2016,5,16,14,15,886.5,107.0,3.9,23.5,844.5,989.17,736.96
2016,5,16,14,30,879.0,106.0,3.9,23.0,814.0,979.28,732.94
2016,5,16,14,45,868.5,104.5,3.95,23.0,777.0,963.01,723.6
2016,5,16,15,0,858.0,103.0,4.0,23.0,740.0,943.97,712.47
2016,5,16,15,15,845.0,101.0,3.95,22.5,698.5,919.37,698.36
2016,5,16,15,30,832.0,99.0,3.9,22.0,657.0,892.39,682.57
2016,5,16,15,45,810.5,98.0,3.9,22.0,610.0,864.48,665.01
2016,5,16,16,0,789.0,97.0,3.9,22.0,563.0,827.05,640.59
2016,5,16,16,15,766.5,93.5,3.8,21.5,514.0,784.35,612.92
2016,5,16,16,30,744.0,90.0,3.7,21.0,465.0,740.54,583.99
2016,5,16,16,45,708.5,87.0,3.65,20.5,413.0,689.82,549.54
2016,5,16,17,0,673.0,84.0,3.6,20.0,361.0,636.17,512.0
2016,5,16,17,15,631.0,78.5,3.45,19.5,310.0,575.39,467.58
2016,5,16,17,30,589.0,73.0,3.3,19.0,259.0,516.21,421.9
2016,5,16,17,45,527.0,66.0,3.2,18.5,210.0,444.25,364.18
2016,5,16,18,0,465.0,59.0,3.1,18.0,161.0,376.29,307.54
2016,5,16,18,15,375.0,49.0,2.9,17.0,117.0,293.72,237.53
2016,5,16,18,30,285.0,39.0,2.7,16.0,73.0,217.23,170.08
2016,5,16,18,45,159.0,24.5,2.5,15.5,42.0,125.33,74.24
2016,5,16,19,0,33.0,10.0,2.3,15.0,11.0,23.23,0.0
2016,5,16,19,15,16.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,120.5,14.5,1.2,12.5,25.5,11.39,0.0
2016,5,17,5,30,241.0,29.0,1.4,13.0,51.0,23.08,12.99
2016,5,17,5,45,347.0,39.5,1.65,14.0,93.0,30.47,20.93
2016,5,17,6,0,453.0,50.0,1.9,15.0,135.0,37.48,27.51
2016,5,17,6,15,520.5,57.5,1.95,15.5,184.0,41.48,31.28
2016,5,17,6,30,588.0,65.0,2.0,16.0,233.0,45.28,34.7
2016,5,17,6,45,639.5,70.0,2.1,17.0,285.5,46.88,35.96
2016,5,17,7,0,691.0,75.0,2.2,18.0,338.0,48.4,37.07
2016,5,17,7,15,724.0,79.0,2.35,18.5,390.5,63.64,40.88
2016,5,17,7,30,757.0,83.0,2.5,19.0,443.0,107.09,57.32
2016,5,17,7,45,785.0,85.5,2.7,20.0,494.5,152.6,85.99
2016,5,17,8,0,813.0,88.0,2.9,21.0,546.0,201.29,123.25
2016,5,17,8,15,831.5,91.0,2.95,21.5,594.5,251.27,165.29
2016,5,17,8,30,850.0,94.0,3.0,22.0,643.0,309.68,215.08
2016,5,17,8,45,865.0,96.0,3.1,23.0,687.5,360.88,258.89
2016,5,17,9,0,880.0,98.0,3.2,24.0,732.0,413.06,302.67
2016,5,17,9,15,890.5,99.5,3.25,24.0,771.5,463.7,345.47
2016,5,17,9,30,901.0,101.0,3.3,24.0,811.0,514.47,387.34
2016,5,17,9,45,909.0,103.0,3.35,24.5,844.5,564.26,426.62
2016,5,17,10,0,917.0,105.0,3.4,25.0,878.0,613.53,464.36
2016,5,17,10,15,922.5,106.0,3.35,25.0,905.0,659.7,499.49
2016,5,17,10,30,928.0,107.0,3.3,25.0,932.0,704.72,532.92
2016,5,17,10,45,931.5,108.0,3.25,25.5,951.5,747.01,562.46
2016,5,17,11,0,935.0,109.0,3.2,26.0,971.0,787.63,588.46
2016,5,17,11,15,937.0,109.5,3.15,26.0,983.5,824.83,612.96
2016,5,17,11,30,939.0,110.0,3.1,26.0,996.0,859.94,635.86
2016,5,17,11,45,939.0,110.5,3.05,26.5,1000.5,891.16,654.7
2016,5,17,12,0,939.0,111.0,3.0,27.0,1005.0,919.91,671.75
2016,5,17,12,15,938.0,111.0,2.95,27.0,1002.0,944.73,687.45
2016,5,17,12,30,937.0,111.0,2.9,27.0,999.0,966.79,701.35
2016,5,17,12,45,936.5,109.5,2.85,27.5,989.0,984.98,711.36
2016,5,17,13,0,936.0,108.0,2.8,28.0,979.0,1000.17,719.46
2016,5,17,13,15,932.0,107.0,2.75,28.0,961.0,1009.43,725.28
2016,5,17,13,30,928.0,106.0,2.7,28.0,943.0,1015.49,729.2
2016,5,17,13,45,921.5,106.0,2.7,28.0,917.5,1016.95,730.8
2016,5,17,14,0,915.0,106.0,2.7,28.0,892.0,1015.23,730.56
2016,5,17,14,15,907.5,104.5,2.7,27.5,860.5,1007.78,728.25
2016,5,17,14,30,900.0,103.0,2.7,27.0,829.0,997.23,724.1
2016,5,17,14,45,889.5,101.5,2.7,27.0,791.5,980.77,714.81
2016,5,17,15,0,879.0,100.0,2.7,27.0,754.0,961.47,703.78
2016,5,17,15,15,866.0,98.0,2.7,26.5,711.5,936.55,690.47
2016,5,17,15,30,853.0,96.0,2.7,26.0,669.0,909.17,675.48
2016,5,17,15,45,837.0,93.0,2.7,26.0,622.5,875.64,654.93
2016,5,17,16,0,821.0,90.0,2.7,26.0,576.0,847.7,638.07
2016,5,17,16,15,799.0,86.5,2.65,25.5,526.0,804.57,611.39
2016,5,17,16,30,777.0,83.0,2.6,25.0,476.0,760.24,583.49
2016,5,17,16,45,527.0,119.5,2.55,25.0,373.5,585.43,458.6
2016,5,17,17,0,277.0,156.0,2.5,25.0,271.0,402.99,318.73
2016,5,17,17,15,457.5,111.0,2.35,24.0,270.0,484.22,386.4
2016,5,17,17,30,638.0,66.0,2.2,23.0,269.0,541.64,432.86
2016,5,17,17,45,577.5,60.0,2.1,22.0,218.5,469.96,377.15
2016,5,17,18,0,517.0,54.0,2.0,21.0,168.0,402.18,322.83
2016,5,17,18,15,430.5,45.0,1.85,20.0,123.0,320.5,255.14
2016,5,17,18,30,344.0,36.0,1.7,19.0,78.0,246.18,190.52
2016,5,17,18,45,209.0,23.5,1.6,18.5,45.5,150.51,92.57
2016,5,17,19,0,74.0,11.0,1.5,18.0,13.0,41.31,0.0
2016,5,17,19,15,37.0,5.5,1.4,17.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.5,16.0,1.95,13.5,25.0,12.58,0.0
2016,5,18,5,30,205.0,32.0,2.2,14.0,50.0,24.95,14.59
2016,5,18,5,45,305.5,43.5,2.45,14.5,91.0,33.27,23.32
2016,5,18,6,0,406.0,55.0,2.7,15.0,132.0,41.78,31.3
2016,5,18,6,15,473.0,64.0,2.6,15.5,180.0,46.84,36.02
2016,5,18,6,30,540.0,73.0,2.5,16.0,228.0,51.63,40.31
2016,5,18,6,45,589.5,79.0,2.45,17.0,279.0,53.66,41.93
2016,5,18,7,0,639.0,85.0,2.4,18.0,330.0,55.56,43.34
2016,5,18,7,15,673.0,90.0,2.3,18.5,381.0,67.0,43.14
2016,5,18,7,30,707.0,95.0,2.2,19.0,432.0,109.03,60.19
2016,5,18,7,45,733.5,98.5,2.1,20.0,481.5,158.36,92.64
2016,5,18,8,0,760.0,102.0,2.0,21.0,531.0,204.9,128.11
2016,5,18,8,15,779.0,105.0,1.95,21.5,578.0,252.25,167.56
2016,5,18,8,30,798.0,108.0,1.9,22.0,625.0,301.54,209.55
2016,5,18,8,45,813.5,110.5,1.9,23.0,668.5,351.01,251.27
2016,5,18,9,0,829.0,113.0,1.9,24.0,712.0,401.66,292.99
2016,5,18,9,15,840.0,115.0,1.95,24.5,750.0,456.06,336.99
2016,5,18,9,30,851.0,117.0,2.0,25.0,788.0,505.1,375.92
2016,5,18,9,45,863.5,116.5,2.1,25.5,822.0,552.9,413.07
2016,5,18,10,0,876.0,116.0,2.2,26.0,856.0,600.62,449.16
2016,5,18,10,15,881.5,117.0,2.3,26.0,882.0,645.01,482.87
2016,5,18,10,30,887.0,118.0,2.4,26.0,908.0,688.34,515.15
2016,5,18,10,45,889.0,120.5,2.5,26.5,927.0,729.27,544.05
2016,5,18,11,0,891.0,123.0,2.6,27.0,946.0,768.54,570.01
2016,5,18,11,15,893.5,123.5,2.65,27.0,958.0,804.63,594.11
2016,5,18,11,30,896.0,124.0,2.7,27.0,970.0,838.8,616.82
2016,5,18,11,45,894.5,125.5,2.8,27.5,974.0,868.47,635.55
2016,5,18,12,0,893.0,127.0,2.9,28.0,978.0,895.76,652.67
2016,5,18,12,15,892.5,127.0,2.95,28.0,975.5,920.06,668.78
2016,5,18,12,30,892.0,127.0,3.0,28.0,973.0,941.78,683.27
2016,5,18,12,45,889.5,126.5,3.05,28.0,963.0,958.47,694.56
2016,5,18,13,0,887.0,126.0,3.1,28.0,953.0,972.28,704.11
2016,5,18,13,15,883.5,125.0,3.15,27.5,935.5,981.68,712.36
2016,5,18,13,30,880.0,124.0,3.2,27.0,918.0,988.07,718.82
2016,5,18,13,45,877.5,121.0,3.25,27.0,895.0,990.32,721.33
2016,5,18,14,0,875.0,118.0,3.3,27.0,872.0,989.47,721.98
2016,5,18,14,15,867.0,116.5,3.3,26.5,841.0,981.75,719.34
2016,5,18,14,30,859.0,115.0,3.3,26.0,810.0,971.07,714.89
2016,5,18,14,45,850.5,112.5,3.35,26.0,774.0,955.93,706.55
2016,5,18,15,0,842.0,110.0,3.4,26.0,738.0,938.02,696.43
2016,5,18,15,15,829.0,107.5,3.4,25.5,696.5,921.31,688.21
2016,5,18,15,30,816.0,105.0,3.4,25.0,655.0,894.08,672.83
2016,5,18,15,45,795.0,104.0,3.4,24.5,608.5,859.13,652.05
2016,5,18,16,0,774.0,103.0,3.4,24.0,562.0,822.5,629.86
2016,5,18,16,15,751.0,99.0,3.3,23.0,513.5,779.19,603.26
2016,5,18,16,30,728.0,95.0,3.2,22.0,465.0,734.83,575.33
2016,5,18,16,45,697.5,91.0,3.1,21.5,414.0,687.71,543.63
2016,5,18,17,0,667.0,87.0,3.0,21.0,363.0,636.94,508.46
2016,5,18,17,15,625.5,81.0,2.9,20.0,312.5,576.07,465.49
2016,5,18,17,30,584.0,75.0,2.8,19.0,262.0,516.75,421.02
2016,5,18,17,45,532.5,66.5,2.75,18.5,213.5,449.82,367.9
2016,5,18,18,0,481.0,58.0,2.7,18.0,165.0,386.07,315.18
2016,5,18,18,15,394.5,48.5,2.65,17.0,121.0,305.17,247.02
2016,5,18,18,30,308.0,39.0,2.6,16.0,77.0,231.53,182.26
2016,5,18,18,45,184.5,25.5,2.6,15.5,45.0,140.37,90.38
2016,5,18,19,0,61.0,12.0,2.6,15.0,13.0,36.95,0.0
2016,5,18,19,15,30.5,6.0,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,87.0,18.0,4.25,12.0,26.5,14.18,0.0
2016,5,19,5,30,174.0,36.0,4.4,12.0,53.0,28.15,17.49
2016,5,19,5,45,275.0,49.5,4.55,12.0,94.0,37.97,27.7
2016,5,19,6,0,376.0,63.0,4.7,12.0,135.0,47.4,36.69
2016,5,19,6,15,444.5,72.5,4.75,12.0,182.5,53.31,42.34
2016,5,19,6,30,513.0,82.0,4.8,12.0,230.0,59.13,47.7
2016,5,19,6,45,440.5,105.5,4.9,12.5,250.5,74.03,60.92
2016,5,19,7,0,368.0,129.0,5.0,13.0,271.0,88.25,73.31
2016,5,19,7,15,514.5,113.5,4.85,13.5,342.5,83.23,58.79
2016,5,19,7,30,661.0,98.0,4.7,14.0,414.0,109.4,63.06
2016,5,19,7,45,705.0,104.5,4.55,14.5,475.0,155.32,93.58
2016,5,19,8,0,749.0,111.0,4.4,15.0,536.0,206.08,133.23
2016,5,19,8,15,569.5,182.5,4.35,15.5,521.5,263.66,189.48
2016,5,19,8,30,390.0,254.0,4.3,16.0,507.0,307.68,232.76
2016,5,19,8,45,613.5,186.5,4.3,16.5,616.0,343.23,258.14
2016,5,19,9,0,837.0,119.0,4.3,17.0,725.0,410.84,311.41
2016,5,19,9,15,850.0,121.5,4.3,17.0,765.5,461.8,355.48
2016,5,19,9,30,863.0,124.0,4.3,17.0,806.0,517.62,402.22
2016,5,19,9,45,869.0,128.5,4.3,17.5,839.5,566.7,441.96
2016,5,19,10,0,875.0,133.0,4.3,18.0,873.0,615.17,480.09
2016,5,19,10,15,882.5,134.5,4.25,18.0,901.0,661.28,516.25
2016,5,19,10,30,890.0,136.0,4.2,18.0,929.0,706.5,551.03
2016,5,19,10,45,899.5,134.5,4.2,18.5,951.5,749.49,582.6
2016,5,19,11,0,909.0,133.0,4.2,19.0,974.0,791.33,611.53
2016,5,19,11,15,911.5,133.5,4.2,19.0,986.5,828.15,637.09
2016,5,19,11,30,914.0,134.0,4.2,19.0,999.0,863.0,661.16
2016,5,19,11,45,914.0,135.0,4.25,19.0,1003.5,894.12,682.75
2016,5,19,12,0,914.0,136.0,4.3,19.0,1008.0,922.9,702.71
2016,5,19,12,15,913.5,136.0,4.3,19.0,1005.5,947.84,719.78
2016,5,19,12,30,913.0,136.0,4.3,19.0,1003.0,970.16,735.08
2016,5,19,12,45,918.5,130.5,4.35,19.0,995.0,990.06,749.08
2016,5,19,13,0,924.0,125.0,4.4,19.0,987.0,1007.09,761.24
2016,5,19,13,15,920.5,124.0,4.45,19.0,969.0,1016.96,768.8
2016,5,19,13,30,917.0,123.0,4.5,19.0,951.0,1023.68,774.4
2016,5,19,13,45,553.0,273.0,4.55,19.0,768.5,844.08,648.12
2016,5,19,14,0,189.0,423.0,4.6,19.0,586.0,624.45,480.24
2016,5,19,14,15,365.0,352.0,4.7,18.5,652.5,738.09,572.32
2016,5,19,14,30,541.0,281.0,4.8,18.0,719.0,849.3,659.76
2016,5,19,14,45,703.5,198.0,4.9,18.0,741.0,921.98,716.08
2016,5,19,15,0,866.0,115.0,5.0,18.0,763.0,967.32,749.91
2016,5,19,15,15,852.5,113.0,4.9,17.5,720.0,950.65,740.14
2016,5,19,15,30,839.0,111.0,4.8,17.0,677.0,923.2,723.11
2016,5,19,15,45,731.5,130.0,4.75,17.0,599.0,836.82,662.29
2016,5,19,16,0,624.0,149.0,4.7,17.0,521.0,748.56,599.13
2016,5,19,16,15,664.5,122.0,4.7,16.0,487.5,737.25,595.24
2016,5,19,16,30,705.0,95.0,4.7,15.0,454.0,720.22,586.52
2016,5,19,16,45,689.5,86.5,4.75,14.5,406.5,676.37,556.05
2016,5,19,17,0,674.0,78.0,4.8,14.0,359.0,631.56,524.15
2016,5,19,17,15,594.5,85.5,4.7,13.5,309.0,559.83,469.06
2016,5,19,17,30,515.0,93.0,4.6,13.0,259.0,490.94,412.92
2016,5,19,17,45,449.0,84.0,4.6,13.0,210.0,413.35,348.18
2016,5,19,18,0,383.0,75.0,4.6,13.0,161.0,345.1,289.17
2016,5,19,18,15,301.0,61.5,4.55,12.5,118.5,267.33,221.17
2016,5,19,18,30,219.0,48.0,4.5,12.0,76.0,196.95,157.81
2016,5,19,18,45,109.5,31.0,4.45,12.0,45.0,105.51,69.78
2016,5,19,19,0,0.0,14.0,4.4,12.0,14.0,13.34,0.0
2016,5,19,19,15,0.0,7.0,4.45,12.0,7.0,6.67,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,85.5,19.0,4.2,11.0,27.0,14.98,0.0
2016,5,20,5,30,171.0,38.0,4.3,11.0,54.0,29.74,19.05
2016,5,20,5,45,281.5,50.0,4.4,11.5,96.0,38.33,28.11
2016,5,20,6,0,392.0,62.0,4.5,12.0,138.0,46.59,35.99
2016,5,20,6,15,461.5,71.0,4.5,12.0,186.5,52.79,41.88
2016,5,20,6,30,531.0,80.0,4.5,12.0,235.0,57.32,46.08
2016,5,20,6,45,584.5,86.0,4.5,12.5,286.5,59.07,47.54
2016,5,20,7,0,638.0,92.0,4.5,13.0,338.0,60.73,48.83
2016,5,20,7,15,673.0,97.0,4.5,13.0,390.0,74.88,48.92
2016,5,20,7,30,708.0,102.0,4.5,13.0,442.0,117.0,67.65
2016,5,20,7,45,738.0,105.0,4.5,13.5,493.0,161.02,97.14
2016,5,20,8,0,768.0,108.0,4.5,14.0,544.0,213.8,139.35
2016,5,20,8,15,787.5,111.0,4.5,14.0,592.0,261.62,181.13
2016,5,20,8,30,807.0,114.0,4.5,14.0,640.0,311.44,225.85
2016,5,20,8,45,822.0,117.0,4.5,14.5,683.5,361.57,270.65
2016,5,20,9,0,837.0,120.0,4.5,15.0,727.0,412.83,315.69
2016,5,20,9,15,848.5,122.0,4.55,15.0,766.0,462.7,359.47
2016,5,20,9,30,860.0,124.0,4.6,15.0,805.0,517.27,405.85
2016,5,20,9,45,616.5,246.5,4.7,15.5,745.0,526.84,414.53
2016,5,20,10,0,373.0,369.0,4.8,16.0,685.0,526.98,413.09
2016,5,20,10,15,638.5,245.5,4.8,16.0,807.0,602.46,475.33
2016,5,20,10,30,904.0,122.0,4.8,16.0,929.0,704.8,557.38
2016,5,20,10,45,689.5,248.5,4.85,16.0,872.0,701.9,551.85
2016,5,20,11,0,475.0,375.0,4.9,16.0,815.0,686.75,536.39
2016,5,20,11,15,694.5,251.5,4.9,16.0,904.0,768.86,603.1
2016,5,20,11,30,914.0,128.0,4.9,16.0,993.0,858.44,670.24
2016,5,20,11,45,617.0,291.0,4.95,16.0,876.5,794.52,620.18
2016,5,20,12,0,320.0,454.0,5.0,16.0,760.0,710.39,550.64
2016,5,20,12,15,195.0,451.5,4.95,16.0,638.0,607.76,472.35
2016,5,20,12,30,70.0,449.0,4.9,16.0,516.0,494.97,384.51
2016,5,20,12,45,72.0,442.0,4.9,16.0,510.5,495.13,385.33
2016,5,20,13,0,74.0,435.0,4.9,16.0,505.0,494.9,385.53
2016,5,20,13,15,206.5,425.5,4.9,16.0,614.0,626.83,489.2
2016,5,20,13,30,339.0,416.0,4.9,16.0,723.0,762.52,592.43
2016,5,20,13,45,184.0,378.0,4.9,16.0,544.0,567.75,444.96
2016,5,20,14,0,29.0,340.0,4.9,16.0,365.0,368.09,288.63
2016,5,20,14,15,29.0,327.5,4.9,16.0,352.0,357.45,281.36
2016,5,20,14,30,29.0,315.0,4.9,16.0,339.0,346.55,273.4
2016,5,20,14,45,203.5,313.5,4.9,16.0,467.0,530.08,422.19
2016,5,20,15,0,378.0,312.0,4.9,16.0,595.0,711.12,563.23
2016,5,20,15,15,350.0,299.5,4.85,15.5,550.0,669.09,532.44
2016,5,20,15,30,322.0,287.0,4.8,15.0,505.0,626.55,501.98
2016,5,20,15,45,549.0,199.0,4.75,15.0,539.5,743.92,598.68
2016,5,20,16,0,776.0,111.0,4.7,15.0,574.0,835.08,668.75
2016,5,20,16,15,752.0,107.0,4.6,14.5,524.5,790.88,637.95
2016,5,20,16,30,728.0,103.0,4.5,14.0,475.0,750.05,610.06
2016,5,20,16,45,693.5,99.0,4.4,14.0,423.0,696.0,570.43
2016,5,20,17,0,659.0,95.0,4.3,14.0,371.0,642.23,530.37
2016,5,20,17,15,615.5,89.0,4.15,13.5,319.5,580.09,483.33
2016,5,20,17,30,572.0,83.0,4.0,13.0,268.0,519.59,435.27
2016,5,20,17,45,511.0,75.0,3.85,13.0,218.5,447.35,375.24
2016,5,20,18,0,450.0,67.0,3.7,13.0,169.0,378.89,316.5
2016,5,20,18,15,361.0,56.0,3.45,12.5,125.0,293.72,242.74
2016,5,20,18,30,272.0,45.0,3.2,12.0,81.0,220.03,176.67
2016,5,20,18,45,154.0,30.0,3.0,12.0,48.5,135.34,92.83
2016,5,20,19,0,36.0,15.0,2.8,12.0,16.0,29.47,0.0
2016,5,20,19,15,18.0,7.5,2.8,12.0,8.0,7.15,0.0
2016,5,20,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,46.5,17.5,1.65,12.0,22.5,14.71,0.0
2016,5,21,5,30,93.0,35.0,1.8,12.0,45.0,28.63,18.21
2016,5,21,5,45,147.5,53.5,2.0,12.0,78.0,42.86,32.09
2016,5,21,6,0,202.0,72.0,2.2,12.0,111.0,56.65,44.97
2016,5,21,6,15,239.5,89.5,2.25,12.0,150.0,69.24,56.59
2016,5,21,6,30,277.0,107.0,2.3,12.0,189.0,81.37,67.58
2016,5,21,6,45,312.5,120.5,2.4,12.5,229.0,90.32,75.36
2016,5,21,7,0,348.0,134.0,2.5,13.0,269.0,91.58,76.17
2016,5,21,7,15,276.5,166.5,2.55,13.0,283.5,126.29,97.34
2016,5,21,7,30,205.0,199.0,2.6,13.0,298.0,168.65,128.69
2016,5,21,7,45,179.5,224.5,2.7,13.5,318.0,197.54,151.21
2016,5,21,8,0,154.0,250.0,2.8,14.0,338.0,224.26,173.29
2016,5,21,8,15,94.0,252.5,2.85,14.0,307.5,232.27,182.21
2016,5,21,8,30,34.0,255.0,2.9,14.0,277.0,225.69,178.87
2016,5,21,8,45,18.5,218.0,3.0,14.5,230.5,202.2,159.96
2016,5,21,9,0,3.0,181.0,3.1,15.0,184.0,166.42,130.99
2016,5,21,9,15,7.5,213.0,3.15,15.0,219.0,197.04,155.33
2016,5,21,9,30,12.0,245.0,3.2,15.0,254.0,228.22,179.82
2016,5,21,9,45,24.5,297.5,3.25,15.0,317.5,275.84,217.06
2016,5,21,10,0,37.0,350.0,3.3,15.0,381.0,330.42,259.28
2016,5,21,10,15,33.0,351.5,3.3,15.0,380.5,333.71,261.4
2016,5,21,10,30,29.0,353.0,3.3,15.0,380.0,336.5,263.28
2016,5,21,10,45,21.0,312.5,3.3,15.0,332.0,301.89,236.29
2016,5,21,11,0,13.0,272.0,3.3,15.0,284.0,261.11,204.38
2016,5,21,11,15,14.0,274.5,3.25,15.0,288.0,265.41,207.77
2016,5,21,11,30,15.0,277.0,3.2,15.0,292.0,269.76,211.09
2016,5,21,11,45,19.0,315.0,3.2,15.0,334.0,309.62,242.04
2016,5,21,12,0,23.0,353.0,3.2,15.0,376.0,350.15,273.12
2016,5,21,12,15,49.0,403.0,3.2,15.0,450.5,426.97,332.18
2016,5,21,12,30,75.0,453.0,3.2,15.0,525.0,503.45,389.84
2016,5,21,12,45,47.0,387.5,3.2,15.0,432.5,418.29,325.25
2016,5,21,13,0,19.0,322.0,3.2,15.0,340.0,323.29,252.44
2016,5,21,13,15,23.5,338.0,3.2,15.0,360.0,353.16,276.04
2016,5,21,13,30,28.0,354.0,3.2,15.0,380.0,376.27,293.99
2016,5,21,13,45,16.0,262.0,3.2,15.0,277.0,265.1,208.06
2016,5,21,14,0,4.0,170.0,3.2,15.0,174.0,164.47,128.49
2016,5,21,14,15,135.5,274.5,3.15,15.0,385.0,418.28,333.04
2016,5,21,14,30,267.0,379.0,3.1,15.0,596.0,674.75,526.39
2016,5,21,14,45,175.5,360.0,3.1,15.0,500.0,553.97,434.27
2016,5,21,15,0,84.0,341.0,3.1,15.0,404.0,433.11,341.57
2016,5,21,15,15,155.5,323.5,3.05,15.0,432.0,497.86,394.72
2016,5,21,15,30,227.0,306.0,3.0,15.0,460.0,545.75,433.88
2016,5,21,15,45,233.5,282.0,2.95,15.0,431.0,523.32,418.08
2016,5,21,16,0,240.0,258.0,2.9,15.0,402.0,513.67,412.09
2016,5,21,16,15,147.0,232.0,2.85,14.5,318.5,386.2,312.81
2016,5,21,16,30,54.0,206.0,2.8,14.0,235.0,264.14,214.52
2016,5,21,16,45,336.5,148.5,2.75,14.0,293.5,463.33,382.84
2016,5,21,17,0,619.0,91.0,2.7,14.0,352.0,607.37,499.48
2016,5,21,17,15,584.5,87.5,2.55,14.0,307.5,556.36,459.23
2016,5,21,17,30,550.0,84.0,2.4,14.0,263.0,506.27,419.13
2016,5,21,17,45,500.5,74.5,2.3,14.0,215.5,440.62,365.56
2016,5,21,18,0,451.0,65.0,2.2,14.0,168.0,377.96,312.64
2016,5,21,18,15,368.5,54.0,1.95,13.5,124.5,298.41,244.45
2016,5,21,18,30,286.0,43.0,1.7,13.0,81.0,224.45,179.14
2016,5,21,18,45,174.0,28.5,1.45,12.5,48.5,142.32,99.25
2016,5,21,19,0,62.0,14.0,1.2,12.0,16.0,39.57,0.0
2016,5,21,19,15,31.0,7.0,1.15,11.5,8.0,18.4,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,18.5,1.35,11.0,28.5,14.52,0.0
2016,5,22,5,30,202.0,37.0,1.6,11.0,57.0,28.86,18.62
2016,5,22,5,45,298.5,49.5,1.85,11.5,98.5,37.86,27.8
2016,5,22,6,0,395.0,62.0,2.1,12.0,140.0,46.49,35.97
2016,5,22,6,15,218.0,86.5,2.1,12.5,131.5,67.07,54.57
2016,5,22,6,30,41.0,111.0,2.1,13.0,123.0,92.21,76.92
2016,5,22,6,45,50.0,131.5,2.1,13.5,149.0,107.88,90.52
2016,5,22,7,0,59.0,152.0,2.1,14.0,175.0,123.24,103.55
2016,5,22,7,15,60.5,173.5,2.05,14.0,200.0,141.38,112.55
2016,5,22,7,30,62.0,195.0,2.0,14.0,225.0,163.26,128.8
2016,5,22,7,45,92.5,222.5,1.95,14.5,272.5,193.26,150.69
2016,5,22,8,0,123.0,250.0,1.9,15.0,320.0,219.12,169.39
2016,5,22,8,15,444.0,189.0,1.9,15.0,473.5,242.56,176.59
2016,5,22,8,30,765.0,128.0,1.9,15.0,627.0,313.44,226.13
2016,5,22,8,45,426.0,228.5,1.95,15.5,510.0,318.25,241.49
2016,5,22,9,0,87.0,329.0,2.0,16.0,393.0,312.45,243.3
2016,5,22,9,15,66.0,332.0,2.05,16.0,382.0,313.73,244.59
2016,5,22,9,30,45.0,335.0,2.1,16.0,371.0,312.56,243.67
2016,5,22,9,45,28.5,292.5,2.15,16.5,315.5,273.83,213.27
2016,5,22,10,0,12.0,250.0,2.2,17.0,260.0,235.53,183.03
2016,5,22,10,15,42.0,333.0,2.25,17.0,370.5,323.58,251.24
2016,5,22,10,30,72.0,416.0,2.3,17.0,481.0,418.88,322.98
2016,5,22,10,45,480.5,272.0,2.4,17.5,717.0,579.09,449.46
2016,5,22,11,0,889.0,128.0,2.5,18.0,953.0,774.56,594.94
2016,5,22,11,15,891.5,128.5,2.6,18.0,965.0,810.49,618.71
2016,5,22,11,30,894.0,129.0,2.7,18.0,977.0,844.52,642.43
2016,5,22,11,45,892.5,131.0,2.85,18.0,981.0,874.52,663.69
2016,5,22,12,0,891.0,133.0,3.0,18.0,985.0,902.17,683.39
2016,5,22,12,15,890.0,133.0,3.1,18.0,982.5,925.98,700.17
2016,5,22,12,30,889.0,133.0,3.2,18.0,980.0,947.23,715.29
2016,5,22,12,45,884.5,134.0,3.3,18.0,969.0,963.48,727.12
2016,5,22,13,0,880.0,135.0,3.4,18.0,958.0,976.86,737.15
2016,5,22,13,15,875.5,134.0,3.5,18.0,941.0,985.36,744.0
2016,5,22,13,30,871.0,133.0,3.6,18.0,924.0,990.84,748.96
2016,5,22,13,45,494.0,276.5,3.7,18.0,723.0,788.4,605.89
2016,5,22,14,0,117.0,420.0,3.8,18.0,522.0,550.66,423.42
2016,5,22,14,15,171.0,404.0,3.85,17.5,546.5,591.06,457.92
2016,5,22,14,30,225.0,388.0,3.9,17.0,571.0,630.29,490.23
2016,5,22,14,45,181.5,371.0,3.95,17.0,514.5,571.96,446.7
2016,5,22,15,0,138.0,354.0,4.0,17.0,458.0,513.48,402.85
2016,5,22,15,15,96.0,320.5,3.95,16.5,390.5,423.98,335.43
2016,5,22,15,30,54.0,287.0,3.9,16.0,323.0,348.9,277.45
2016,5,22,15,45,139.5,274.0,3.9,16.0,359.5,428.42,343.57
2016,5,22,16,0,225.0,261.0,3.9,16.0,396.0,489.82,394.48
2016,5,22,16,15,267.5,231.0,3.8,15.5,378.0,502.88,407.34
2016,5,22,16,30,310.0,201.0,3.7,15.0,360.0,498.04,406.73
2016,5,22,16,45,479.0,148.0,3.6,15.0,364.5,577.33,473.44
2016,5,22,17,0,648.0,95.0,3.5,15.0,369.0,635.24,521.01
2016,5,22,17,15,607.5,88.5,3.35,14.5,318.5,575.07,475.51
2016,5,22,17,30,567.0,82.0,3.2,14.0,268.0,516.35,429.45
2016,5,22,17,45,515.5,73.0,3.1,13.5,220.0,449.31,375.14
2016,5,22,18,0,464.0,64.0,3.0,13.0,172.0,385.38,321.35
2016,5,22,18,15,383.5,53.5,2.65,12.5,128.0,306.9,253.35
2016,5,22,18,30,303.0,43.0,2.3,12.0,84.0,233.42,187.85
2016,5,22,18,45,193.5,29.0,2.0,12.0,51.0,152.17,108.48
2016,5,22,19,0,84.0,15.0,1.7,12.0,18.0,65.68,0.0
2016,5,22,19,15,42.0,7.5,1.6,11.5,9.0,23.1,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
