Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,36.5,18.0,2.15,12.0,21.5,15.93,0.0
2016,5,23,5,30,73.0,36.0,2.3,12.0,43.0,30.71,20.16
2016,5,23,5,45,117.0,55.0,2.5,12.5,74.5,43.94,33.02
2016,5,23,6,0,161.0,74.0,2.7,13.0,106.0,58.02,46.03
2016,5,23,6,15,192.0,93.5,2.75,13.0,142.5,71.93,58.78
2016,5,23,6,30,223.0,113.0,2.8,13.0,179.0,85.32,70.83
2016,5,23,6,45,255.5,128.5,2.85,13.5,218.0,95.51,79.65
2016,5,23,7,0,288.0,144.0,2.9,14.0,257.0,105.25,87.89
2016,5,23,7,15,258.0,171.0,2.9,14.0,283.0,129.92,99.74
2016,5,23,7,30,228.0,198.0,2.9,14.0,309.0,162.78,122.35
2016,5,23,7,45,231.5,221.0,2.9,14.5,344.0,194.72,146.08
2016,5,23,8,0,235.0,244.0,2.9,15.0,379.0,227.42,171.83
2016,5,23,8,15,207.5,270.5,2.9,15.5,397.0,264.05,202.39
2016,5,23,8,30,180.0,297.0,2.9,16.0,415.0,290.31,224.33
2016,5,23,8,45,147.0,317.5,2.95,16.5,418.0,307.94,239.13
2016,5,23,9,0,114.0,338.0,3.0,17.0,421.0,322.43,250.84
2016,5,23,9,15,456.5,239.5,3.0,17.0,598.5,389.76,301.47
2016,5,23,9,30,799.0,141.0,3.0,17.0,776.0,500.69,387.8
2016,5,23,9,45,815.5,139.0,3.05,17.5,810.0,547.45,425.05
2016,5,23,10,0,832.0,137.0,3.1,18.0,844.0,594.65,461.98
2016,5,23,10,15,838.5,138.5,3.15,18.0,870.0,640.79,497.99
2016,5,23,10,30,845.0,140.0,3.2,18.0,896.0,683.36,530.71
2016,5,23,10,45,850.5,140.5,3.25,18.0,916.0,723.33,560.98
2016,5,23,11,0,856.0,141.0,3.3,18.0,936.0,761.98,589.11
2016,5,23,11,15,859.0,141.5,3.3,18.0,948.0,797.22,613.52
2016,5,23,11,30,862.0,142.0,3.3,18.0,960.0,830.68,636.56
2016,5,23,11,45,867.0,139.5,3.35,18.0,966.0,861.26,657.78
2016,5,23,12,0,872.0,137.0,3.4,18.0,972.0,889.84,677.6
2016,5,23,12,15,871.0,137.0,3.45,18.0,969.5,913.22,693.84
2016,5,23,12,30,870.0,137.0,3.5,18.0,967.0,934.09,708.44
2016,5,23,12,45,838.0,156.5,3.55,18.0,949.0,949.08,719.1
2016,5,23,13,0,806.0,176.0,3.6,18.0,931.0,954.95,723.68
2016,5,23,13,15,801.5,174.5,3.55,17.5,914.0,963.08,730.7
2016,5,23,13,30,797.0,173.0,3.5,17.0,897.0,968.32,735.86
2016,5,23,13,45,795.0,168.5,3.5,17.0,874.5,970.05,737.72
2016,5,23,14,0,793.0,164.0,3.5,17.0,852.0,968.83,737.73
2016,5,23,14,15,784.0,162.0,3.45,17.0,821.5,960.45,732.62
2016,5,23,14,30,775.0,160.0,3.4,17.0,791.0,949.27,725.76
2016,5,23,14,45,598.5,228.0,3.35,17.0,702.0,853.77,659.39
2016,5,23,15,0,422.0,296.0,3.3,17.0,613.0,749.62,581.56
2016,5,23,15,15,577.5,218.5,3.2,17.0,627.0,809.56,631.14
2016,5,23,15,30,733.0,141.0,3.1,17.0,641.0,866.24,672.83
2016,5,23,15,45,719.5,134.5,3.05,17.0,597.0,833.73,650.7
2016,5,23,16,0,706.0,128.0,3.0,17.0,553.0,799.37,627.85
2016,5,23,16,15,681.5,123.5,2.95,16.5,505.5,756.24,599.55
2016,5,23,16,30,657.0,119.0,2.9,16.0,458.0,712.29,570.2
2016,5,23,16,45,632.5,111.0,2.9,16.0,409.5,663.67,535.92
2016,5,23,17,0,608.0,103.0,2.9,16.0,361.0,614.79,500.72
2016,5,23,17,15,566.0,96.0,2.8,15.5,311.5,554.28,455.37
2016,5,23,17,30,524.0,89.0,2.7,15.0,262.0,495.36,409.55
2016,5,23,17,45,475.0,79.0,2.6,15.0,215.0,430.39,356.63
2016,5,23,18,0,426.0,69.0,2.5,15.0,168.0,364.92,301.68
2016,5,23,18,15,346.5,57.5,2.35,14.5,125.0,288.57,236.38
2016,5,23,18,30,267.0,46.0,2.2,14.0,82.0,219.27,175.23
2016,5,23,18,45,166.5,30.5,2.1,13.5,50.0,141.75,101.59
2016,5,23,19,0,66.0,15.0,2.0,13.0,18.0,51.95,0.0
2016,5,23,19,15,33.0,7.5,2.0,13.0,9.0,19.72,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,110.0,18.0,2.35,12.0,29.5,14.08,0.0
2016,5,24,5,30,220.0,36.0,2.5,12.0,59.0,27.99,17.96
2016,5,24,5,45,319.5,47.0,2.7,12.5,100.5,35.82,25.92
2016,5,24,6,0,419.0,58.0,2.9,13.0,142.0,43.89,33.52
2016,5,24,6,15,209.5,75.0,2.9,13.0,117.0,58.8,47.11
2016,5,24,6,30,0.0,92.0,2.9,13.0,92.0,81.93,67.84
2016,5,24,6,45,2.0,111.0,2.95,13.5,112.0,98.02,81.88
2016,5,24,7,0,4.0,130.0,3.0,14.0,132.0,113.95,95.51
2016,5,24,7,15,84.0,167.0,3.0,14.0,208.0,138.3,109.6
2016,5,24,7,30,164.0,204.0,3.0,14.0,284.0,170.03,130.67
2016,5,24,7,45,142.5,227.5,3.05,14.5,302.5,195.94,150.98
2016,5,24,8,0,121.0,251.0,3.1,15.0,321.0,220.01,170.72
2016,5,24,8,15,187.5,269.5,3.1,15.0,387.5,259.08,199.69
2016,5,24,8,30,254.0,288.0,3.1,15.0,454.0,297.29,228.78
2016,5,24,8,45,307.5,296.5,3.15,15.5,511.5,338.52,260.89
2016,5,24,9,0,361.0,305.0,3.2,16.0,569.0,384.99,297.31
2016,5,24,9,15,602.0,214.0,3.2,16.0,681.0,431.03,333.46
2016,5,24,9,30,843.0,123.0,3.2,16.0,793.0,511.92,398.02
2016,5,24,9,45,845.0,128.5,3.25,16.5,824.5,558.52,435.51
2016,5,24,10,0,847.0,134.0,3.3,17.0,856.0,604.2,471.38
2016,5,24,10,15,560.5,281.0,3.35,17.0,765.5,588.49,457.61
2016,5,24,10,30,274.0,428.0,3.4,17.0,675.0,554.29,428.01
2016,5,24,10,45,573.5,283.0,3.45,17.5,812.0,652.38,506.49
2016,5,24,11,0,873.0,138.0,3.5,18.0,949.0,772.57,598.05
2016,5,24,11,15,876.0,138.5,3.5,18.0,962.0,808.36,622.3
2016,5,24,11,30,879.0,139.0,3.5,18.0,975.0,842.34,645.7
2016,5,24,11,45,882.0,138.0,3.55,18.0,980.5,873.04,667.0
2016,5,24,12,0,885.0,137.0,3.6,18.0,986.0,901.63,686.83
2016,5,24,12,15,885.0,137.0,3.6,18.0,984.0,926.22,703.6
2016,5,24,12,30,885.0,137.0,3.6,18.0,982.0,948.32,718.7
2016,5,24,12,45,879.5,139.0,3.65,18.0,971.0,964.55,730.19
2016,5,24,13,0,874.0,141.0,3.7,18.0,960.0,977.94,739.88
2016,5,24,13,15,870.0,140.0,3.7,18.0,943.0,986.95,746.38
2016,5,24,13,30,866.0,139.0,3.7,18.0,926.0,992.98,751.02
2016,5,24,13,45,861.0,137.0,3.7,18.0,902.0,994.03,752.41
2016,5,24,14,0,856.0,135.0,3.7,18.0,878.0,992.06,751.93
2016,5,24,14,15,847.5,133.0,3.7,18.0,847.5,983.66,747.21
2016,5,24,14,30,839.0,131.0,3.7,18.0,817.0,981.07,746.65
2016,5,24,14,45,832.0,127.0,3.7,18.0,781.5,966.24,737.76
2016,5,24,15,0,825.0,123.0,3.7,18.0,746.0,948.57,727.1
2016,5,24,15,15,811.5,120.5,3.65,17.5,704.0,923.72,712.54
2016,5,24,15,30,798.0,118.0,3.6,17.0,662.0,896.52,696.32
2016,5,24,15,45,784.0,113.0,3.6,17.0,617.5,863.81,675.08
2016,5,24,16,0,770.0,108.0,3.6,17.0,573.0,829.1,652.29
2016,5,24,16,15,747.0,104.5,3.55,16.5,524.0,786.57,624.5
2016,5,24,16,30,724.0,101.0,3.5,16.0,475.0,747.08,598.53
2016,5,24,16,45,697.5,95.0,3.45,16.0,425.5,697.1,563.08
2016,5,24,17,0,671.0,89.0,3.4,16.0,376.0,646.91,526.82
2016,5,24,17,15,631.0,83.5,3.3,15.5,325.0,587.53,483.3
2016,5,24,17,30,591.0,78.0,3.2,15.0,274.0,529.54,438.6
2016,5,24,17,45,537.0,70.5,3.15,14.5,225.5,461.68,384.08
2016,5,24,18,0,483.0,63.0,3.1,14.0,177.0,397.1,330.14
2016,5,24,18,15,402.0,53.5,2.95,13.5,132.5,318.51,262.59
2016,5,24,18,30,321.0,44.0,2.8,13.0,88.0,246.45,198.58
2016,5,24,18,45,201.5,30.5,2.65,13.0,54.0,158.2,115.49
2016,5,24,19,0,82.0,17.0,2.5,13.0,20.0,68.96,0.0
2016,5,24,19,15,41.0,8.5,2.45,12.5,10.0,23.78,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,18.0,2.25,12.0,30.0,14.06,0.0
2016,5,25,5,30,222.0,36.0,2.4,12.0,60.0,27.96,18.01
2016,5,25,5,45,319.0,47.5,2.55,12.5,101.0,36.18,26.26
2016,5,25,6,0,416.0,59.0,2.7,13.0,142.0,44.71,34.26
2016,5,25,6,15,220.5,83.5,2.7,13.0,129.0,64.93,52.58
2016,5,25,6,30,25.0,108.0,2.7,13.0,116.0,90.34,75.29
2016,5,25,6,45,31.5,128.0,2.7,13.5,139.5,105.71,88.64
2016,5,25,7,0,38.0,148.0,2.7,14.0,163.0,120.76,101.44
2016,5,25,7,15,45.5,171.0,2.7,14.0,191.5,140.01,111.61
2016,5,25,7,30,53.0,194.0,2.7,14.0,220.0,162.51,128.6
2016,5,25,7,45,35.5,199.5,2.75,14.5,217.5,170.67,135.02
2016,5,25,8,0,18.0,205.0,2.8,15.0,215.0,183.93,145.9
2016,5,25,8,15,128.5,247.5,2.9,15.5,331.5,230.07,178.33
2016,5,25,8,30,239.0,290.0,3.0,16.0,448.0,294.85,226.47
2016,5,25,8,45,157.0,308.0,3.1,16.5,414.5,304.82,236.65
2016,5,25,9,0,75.0,326.0,3.2,17.0,381.0,306.05,238.8
2016,5,25,9,15,224.0,332.0,3.25,17.0,508.0,375.95,292.06
2016,5,25,9,30,373.0,338.0,3.3,17.0,635.0,460.39,356.92
2016,5,25,9,45,266.5,377.0,3.35,17.0,593.5,457.04,354.73
2016,5,25,10,0,160.0,416.0,3.4,17.0,552.0,450.1,348.93
2016,5,25,10,15,522.0,267.5,3.45,17.0,731.5,553.73,432.89
2016,5,25,10,30,884.0,119.0,3.5,17.0,911.0,692.69,541.93
2016,5,25,10,45,587.0,282.0,3.55,17.0,813.0,661.37,513.65
2016,5,25,11,0,290.0,445.0,3.6,17.0,715.0,614.08,472.69
2016,5,25,11,15,593.0,284.0,3.6,17.0,845.0,721.01,559.02
2016,5,25,11,30,896.0,123.0,3.6,17.0,975.0,842.43,649.36
2016,5,25,11,45,899.5,121.5,3.6,17.0,980.5,873.39,670.02
2016,5,25,12,0,903.0,120.0,3.6,17.0,986.0,902.2,689.79
2016,5,25,12,15,902.5,120.0,3.6,17.0,984.0,926.54,706.45
2016,5,25,12,30,902.0,120.0,3.6,17.0,982.0,948.3,721.38
2016,5,25,12,45,893.0,124.0,3.65,17.0,970.0,963.28,732.05
2016,5,25,13,0,884.0,128.0,3.7,17.0,958.0,975.29,740.84
2016,5,25,13,15,880.5,127.0,3.75,17.0,941.0,984.7,747.99
2016,5,25,13,30,877.0,126.0,3.8,17.0,924.0,991.11,753.24
2016,5,25,13,45,876.0,122.0,3.85,17.5,901.5,993.89,754.72
2016,5,25,14,0,875.0,118.0,3.9,18.0,879.0,993.56,754.25
2016,5,25,14,15,867.5,116.5,3.95,18.0,848.5,986.41,750.67
2016,5,25,14,30,860.0,115.0,4.0,18.0,818.0,976.31,745.23
2016,5,25,14,45,854.0,111.0,4.05,18.0,783.0,962.06,737.04
2016,5,25,15,0,848.0,107.0,4.1,18.0,748.0,944.95,726.95
2016,5,25,15,15,836.0,105.0,4.1,17.5,707.0,921.64,713.65
2016,5,25,15,30,824.0,103.0,4.1,17.0,666.0,903.96,704.33
2016,5,25,15,45,809.5,99.5,4.1,17.0,621.5,871.92,683.39
2016,5,25,16,0,795.0,96.0,4.1,17.0,577.0,837.89,660.95
2016,5,25,16,15,774.0,92.5,4.05,16.5,529.0,796.45,633.87
2016,5,25,16,30,753.0,89.0,4.0,16.0,481.0,753.81,605.48
2016,5,25,16,45,725.5,85.0,3.95,16.0,431.0,704.4,570.33
2016,5,25,17,0,698.0,81.0,3.9,16.0,381.0,658.27,537.05
2016,5,25,17,15,660.0,76.5,3.8,15.5,330.5,600.67,494.84
2016,5,25,17,30,622.0,72.0,3.7,15.0,280.0,544.3,451.88
2016,5,25,17,45,563.0,66.5,3.6,14.5,230.5,474.46,395.48
2016,5,25,18,0,504.0,61.0,3.5,14.0,181.0,408.23,339.97
2016,5,25,18,15,423.0,52.0,3.35,13.5,136.0,329.31,272.04
2016,5,25,18,30,342.0,43.0,3.2,13.0,91.0,256.92,207.62
2016,5,25,18,45,211.0,30.5,3.05,13.0,56.5,162.62,120.09
2016,5,25,19,0,80.0,18.0,2.9,13.0,22.0,70.17,0.0
2016,5,25,19,15,40.0,9.0,2.9,12.5,11.0,23.93,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,89.5,20.0,2.75,13.0,29.5,15.66,0.83
2016,5,26,5,30,179.0,40.0,2.8,13.0,59.0,31.14,20.67
2016,5,26,5,45,271.5,53.0,2.9,13.0,99.5,40.45,29.96
2016,5,26,6,0,364.0,66.0,3.0,13.0,140.0,49.37,38.41
2016,5,26,6,15,428.5,75.5,3.0,13.5,186.5,55.2,43.82
2016,5,26,6,30,493.0,85.0,3.0,14.0,233.0,60.91,48.92
2016,5,26,6,45,541.0,92.5,3.0,14.5,282.5,63.69,51.25
2016,5,26,7,0,589.0,100.0,3.0,15.0,332.0,66.28,53.32
2016,5,26,7,15,623.5,105.5,2.95,15.0,382.0,86.35,55.32
2016,5,26,7,30,658.0,111.0,2.9,15.0,432.0,126.31,75.14
2016,5,26,7,45,686.5,115.0,2.9,15.5,481.0,168.29,104.14
2016,5,26,8,0,715.0,119.0,2.9,16.0,530.0,213.49,140.23
2016,5,26,8,15,735.5,123.0,2.85,16.5,576.5,259.9,179.91
2016,5,26,8,30,756.0,127.0,2.8,17.0,623.0,313.57,226.07
2016,5,26,8,45,773.5,129.0,2.8,17.5,666.0,360.94,267.24
2016,5,26,9,0,791.0,131.0,2.8,18.0,709.0,409.75,308.89
2016,5,26,9,15,803.0,133.5,2.75,18.0,747.5,457.8,349.62
2016,5,26,9,30,815.0,136.0,2.7,18.0,786.0,506.33,389.7
2016,5,26,9,45,818.0,141.5,2.7,18.5,816.5,552.91,426.58
2016,5,26,10,0,821.0,147.0,2.7,19.0,847.0,598.77,461.81
2016,5,26,10,15,828.5,148.5,2.7,19.5,873.5,643.13,495.01
2016,5,26,10,30,836.0,150.0,2.7,20.0,900.0,686.78,526.81
2016,5,26,10,45,841.0,151.0,2.7,20.5,920.0,727.35,555.63
2016,5,26,11,0,846.0,152.0,2.7,21.0,940.0,765.46,581.71
2016,5,26,11,15,849.5,153.0,2.7,21.0,952.5,801.2,605.89
2016,5,26,11,30,853.0,154.0,2.7,21.0,965.0,835.25,628.76
2016,5,26,11,45,855.0,153.5,2.75,21.5,970.5,864.9,647.64
2016,5,26,12,0,857.0,153.0,2.8,22.0,976.0,892.51,665.07
2016,5,26,12,15,856.5,153.0,2.85,22.0,974.0,916.15,681.1
2016,5,26,12,30,856.0,153.0,2.9,22.0,972.0,937.39,695.6
2016,5,26,12,45,865.0,145.5,2.95,22.0,965.5,957.95,709.72
2016,5,26,13,0,874.0,138.0,3.0,22.0,959.0,975.88,722.18
2016,5,26,13,15,870.5,137.0,3.05,22.0,942.5,985.34,729.15
2016,5,26,13,30,867.0,136.0,3.1,22.0,926.0,991.83,734.36
2016,5,26,13,45,862.5,134.0,3.15,22.0,902.5,993.35,736.42
2016,5,26,14,0,858.0,132.0,3.2,22.0,879.0,991.86,736.66
2016,5,26,14,15,850.5,130.5,3.25,22.0,849.0,984.95,733.43
2016,5,26,14,30,843.0,129.0,3.3,22.0,819.0,975.15,728.42
2016,5,26,14,45,831.5,127.5,3.4,22.0,783.0,967.36,725.24
2016,5,26,15,0,820.0,126.0,3.5,22.0,747.0,948.24,714.42
2016,5,26,15,15,806.5,123.5,3.5,21.5,706.0,923.53,700.57
2016,5,26,15,30,793.0,121.0,3.5,21.0,665.0,896.47,685.05
2016,5,26,15,45,775.0,118.0,3.55,21.0,619.5,862.56,663.61
2016,5,26,16,0,757.0,115.0,3.6,21.0,574.0,826.85,640.73
2016,5,26,16,15,734.0,111.0,3.55,20.5,526.0,788.45,616.34
2016,5,26,16,30,711.0,107.0,3.5,20.0,478.0,744.92,587.83
2016,5,26,16,45,680.0,102.5,3.5,19.5,428.0,693.61,553.18
2016,5,26,17,0,649.0,98.0,3.5,19.0,378.0,642.37,517.72
2016,5,26,17,15,608.5,92.0,3.4,18.0,327.5,582.71,475.17
2016,5,26,17,30,568.0,86.0,3.3,17.0,277.0,524.45,431.19
2016,5,26,17,45,507.0,79.0,3.25,16.5,227.5,453.24,374.36
2016,5,26,18,0,446.0,72.0,3.2,16.0,178.0,385.65,318.44
2016,5,26,18,15,364.5,60.5,3.05,15.0,134.0,303.89,249.49
2016,5,26,18,30,283.0,49.0,2.9,14.0,90.0,232.4,186.98
2016,5,26,18,45,170.5,34.0,2.75,13.5,55.5,148.86,110.23
2016,5,26,19,0,58.0,19.0,2.6,13.0,21.0,55.83,0.0
2016,5,26,19,15,29.0,9.5,2.6,12.5,10.5,20.23,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,88.0,20.5,2.2,12.0,30.0,17.16,2.17
2016,5,27,5,30,176.0,41.0,2.2,12.0,60.0,31.92,21.5
2016,5,27,5,45,271.5,54.5,2.25,12.5,101.5,41.61,31.07
2016,5,27,6,0,367.0,68.0,2.3,13.0,143.0,50.9,39.78
2016,5,27,6,15,432.5,77.5,2.25,13.5,190.0,56.69,45.15
2016,5,27,6,30,498.0,87.0,2.2,14.0,237.0,62.58,50.41
2016,5,27,6,45,552.0,93.0,2.15,14.5,288.0,64.06,51.58
2016,5,27,7,0,606.0,99.0,2.1,15.0,339.0,65.47,52.6
2016,5,27,7,15,640.5,104.5,2.0,15.5,389.5,86.92,54.9
2016,5,27,7,30,675.0,110.0,1.9,16.0,440.0,127.74,75.12
2016,5,27,7,45,706.0,113.0,1.8,16.5,490.5,170.14,104.15
2016,5,27,8,0,737.0,116.0,1.7,17.0,541.0,216.01,140.39
2016,5,27,8,15,757.0,119.5,1.6,17.5,587.5,268.37,184.35
2016,5,27,8,30,777.0,123.0,1.5,18.0,634.0,316.98,225.9
2016,5,27,8,45,795.5,124.0,1.4,19.0,677.5,364.9,266.15
2016,5,27,9,0,814.0,125.0,1.3,20.0,721.0,414.33,306.49
2016,5,27,9,15,825.5,127.0,1.25,20.5,759.0,462.82,345.67
2016,5,27,9,30,837.0,129.0,1.2,21.0,797.0,511.71,383.82
2016,5,27,9,45,852.5,127.0,1.2,21.5,831.0,563.18,422.77
2016,5,27,10,0,868.0,125.0,1.2,22.0,865.0,610.69,457.79
2016,5,27,10,15,874.0,126.0,1.2,22.5,891.5,654.77,489.32
2016,5,27,10,30,880.0,127.0,1.2,23.0,918.0,697.86,519.25
2016,5,27,10,45,886.5,126.5,1.3,24.0,938.0,738.85,546.93
2016,5,27,11,0,893.0,126.0,1.4,25.0,958.0,778.51,571.66
2016,5,27,11,15,895.5,127.0,1.55,25.0,970.5,814.87,596.53
2016,5,27,11,30,898.0,128.0,1.7,25.0,983.0,849.35,620.12
2016,5,27,11,45,900.5,127.0,1.85,25.5,988.5,880.02,639.96
2016,5,27,12,0,903.0,126.0,2.0,26.0,994.0,908.51,658.32
2016,5,27,12,15,902.0,126.0,2.15,26.0,991.5,932.48,675.06
2016,5,27,12,30,901.0,126.0,2.3,26.0,989.0,953.86,690.23
2016,5,27,12,45,898.0,126.0,2.45,26.5,978.5,970.67,701.15
2016,5,27,13,0,895.0,126.0,2.6,27.0,968.0,984.62,710.3
2016,5,27,13,15,891.0,125.5,2.7,27.0,951.0,994.16,717.67
2016,5,27,13,30,887.0,125.0,2.8,27.0,934.0,1000.7,723.25
2016,5,27,13,45,880.0,124.5,2.95,27.0,909.5,1001.26,725.55
2016,5,27,14,0,873.0,124.0,3.1,27.0,885.0,998.77,726.0
2016,5,27,14,15,865.0,122.5,3.15,26.5,854.5,991.26,723.92
2016,5,27,14,30,857.0,121.0,3.2,26.0,824.0,980.82,720.04
2016,5,27,14,45,845.5,119.5,3.3,26.0,787.5,964.11,711.05
2016,5,27,15,0,834.0,118.0,3.4,26.0,751.0,953.2,705.99
2016,5,27,15,15,821.0,115.5,3.4,25.5,710.0,928.73,692.54
2016,5,27,15,30,808.0,113.0,3.4,25.0,669.0,901.89,677.5
2016,5,27,15,45,790.5,110.5,3.45,25.0,623.5,868.71,656.99
2016,5,27,16,0,773.0,108.0,3.5,25.0,578.0,833.7,635.05
2016,5,27,16,15,751.5,104.5,3.45,24.5,530.0,792.45,609.15
2016,5,27,16,30,730.0,101.0,3.4,24.0,482.0,754.08,584.9
2016,5,27,16,45,699.5,97.0,3.35,23.5,432.0,703.22,551.07
2016,5,27,17,0,669.0,93.0,3.3,23.0,382.0,652.38,516.5
2016,5,27,17,15,630.0,87.0,3.15,22.0,331.5,593.14,475.2
2016,5,27,17,30,591.0,81.0,3.0,21.0,281.0,535.2,432.55
2016,5,27,17,45,535.5,74.0,2.85,20.5,232.0,466.82,378.92
2016,5,27,18,0,480.0,67.0,2.7,20.0,183.0,401.72,325.99
2016,5,27,18,15,401.0,57.0,2.35,19.0,138.5,323.47,260.93
2016,5,27,18,30,322.0,47.0,2.0,18.0,94.0,250.22,198.09
2016,5,27,18,45,210.0,33.0,1.7,17.5,59.0,166.08,122.14
2016,5,27,19,0,98.0,19.0,1.4,17.0,24.0,80.44,0.0
2016,5,27,19,15,49.0,9.5,1.3,16.5,12.0,27.99,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,115.0,18.5,0.8,14.5,31.0,14.43,1.36
2016,5,28,5,30,230.0,37.0,0.9,15.0,62.0,28.69,18.59
2016,5,28,5,45,322.0,48.5,1.05,15.5,103.5,36.89,26.62
2016,5,28,6,0,414.0,60.0,1.2,16.0,145.0,45.37,34.47
2016,5,28,6,15,476.5,68.5,1.3,16.5,192.5,49.85,38.6
2016,5,28,6,30,539.0,77.0,1.4,17.0,240.0,54.07,42.32
2016,5,28,6,45,585.5,83.0,1.55,17.5,290.0,55.99,43.88
2016,5,28,7,0,632.0,89.0,1.7,18.0,340.0,57.77,45.24
2016,5,28,7,15,665.0,94.5,1.75,18.5,390.5,80.94,48.39
2016,5,28,7,30,698.0,100.0,1.8,19.0,441.0,122.87,69.21
2016,5,28,7,45,724.5,103.5,1.85,20.0,490.5,166.2,98.78
2016,5,28,8,0,751.0,107.0,1.9,21.0,540.0,217.72,139.18
2016,5,28,8,15,770.0,110.5,1.9,21.5,587.0,264.75,178.64
2016,5,28,8,30,789.0,114.0,1.9,22.0,634.0,313.71,220.32
2016,5,28,8,45,804.0,117.0,1.9,23.0,677.0,362.66,261.36
2016,5,28,9,0,819.0,120.0,1.9,24.0,720.0,412.75,302.3
2016,5,28,9,15,831.0,122.0,1.9,24.5,758.5,461.65,341.84
2016,5,28,9,30,843.0,124.0,1.9,25.0,797.0,515.29,383.54
2016,5,28,9,45,708.5,208.0,1.95,25.5,789.5,547.95,408.15
2016,5,28,10,0,574.0,292.0,2.0,26.0,782.0,577.9,428.84
2016,5,28,10,15,723.5,212.0,2.0,26.0,849.0,630.8,469.41
2016,5,28,10,30,873.0,132.0,2.0,26.0,916.0,697.86,519.39
2016,5,28,10,45,876.5,133.5,2.05,26.5,936.0,738.18,547.04
2016,5,28,11,0,880.0,135.0,2.1,27.0,956.0,777.01,572.18
2016,5,28,11,15,883.0,135.5,2.1,27.0,968.5,812.93,595.5
2016,5,28,11,30,886.0,136.0,2.1,27.0,981.0,847.03,617.47
2016,5,28,11,45,886.5,137.0,2.15,27.5,986.0,877.52,636.15
2016,5,28,12,0,887.0,138.0,2.2,28.0,991.0,905.82,653.33
2016,5,28,12,15,886.5,138.0,2.25,28.0,989.0,930.0,669.13
2016,5,28,12,30,886.0,138.0,2.3,28.0,987.0,951.69,683.4
2016,5,28,12,45,874.0,144.0,2.4,28.0,974.5,965.64,693.3
2016,5,28,13,0,862.0,150.0,2.5,28.0,962.0,976.66,701.49
2016,5,28,13,15,857.5,149.0,2.55,28.0,945.0,985.21,707.77
2016,5,28,13,30,853.0,148.0,2.6,28.0,928.0,990.83,712.31
2016,5,28,13,45,846.0,147.5,2.7,28.0,903.5,1000.32,719.94
2016,5,28,14,0,839.0,147.0,2.8,28.0,879.0,998.37,720.32
2016,5,28,14,15,830.5,145.0,2.85,27.5,848.5,990.37,717.99
2016,5,28,14,30,822.0,143.0,2.9,27.0,818.0,979.45,713.9
2016,5,28,14,45,810.5,141.0,3.0,27.0,782.0,962.78,705.11
2016,5,28,15,0,799.0,139.0,3.1,27.0,746.0,943.46,694.6
2016,5,28,15,15,785.0,136.0,3.15,26.5,705.0,918.12,681.06
2016,5,28,15,30,771.0,133.0,3.2,26.0,664.0,890.49,665.88
2016,5,28,15,45,680.0,149.0,3.25,26.0,594.0,817.16,617.79
2016,5,28,16,0,589.0,165.0,3.3,26.0,524.0,740.03,566.19
2016,5,28,16,15,546.5,162.5,3.3,25.0,474.0,680.38,527.32
2016,5,28,16,30,504.0,160.0,3.3,24.0,424.0,628.16,492.2
2016,5,28,16,45,367.5,166.0,3.3,23.5,348.0,510.97,404.57
2016,5,28,17,0,231.0,172.0,3.3,23.0,272.0,389.11,310.6
2016,5,28,17,15,209.5,153.5,3.05,22.0,236.0,345.42,278.04
2016,5,28,17,30,188.0,135.0,2.8,21.0,200.0,291.12,235.98
2016,5,28,17,45,169.0,114.0,2.6,20.5,165.0,248.47,201.71
2016,5,28,18,0,150.0,93.0,2.4,20.0,130.0,206.7,167.19
2016,5,28,18,15,120.0,73.0,2.1,19.0,98.0,160.95,128.62
2016,5,28,18,30,90.0,53.0,1.8,18.0,66.0,116.96,90.81
2016,5,28,18,45,45.0,35.0,1.55,17.5,41.5,70.46,49.46
2016,5,28,19,0,0.0,17.0,1.3,17.0,17.0,15.92,0.0
2016,5,28,19,15,0.0,8.5,1.3,16.5,8.5,8.1,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,118.0,19.0,2.25,12.5,32.0,14.82,2.02
2016,5,29,5,30,236.0,38.0,2.3,13.0,64.0,29.48,19.44
2016,5,29,5,45,329.5,49.5,2.4,13.5,106.0,37.66,27.51
2016,5,29,6,0,423.0,61.0,2.5,14.0,148.0,46.24,35.51
2016,5,29,6,15,486.5,69.0,2.45,14.5,196.0,50.24,39.26
2016,5,29,6,30,550.0,77.0,2.4,15.0,244.0,54.05,42.64
2016,5,29,6,45,596.5,83.0,2.35,15.5,294.5,55.97,44.22
2016,5,29,7,0,643.0,89.0,2.3,16.0,345.0,57.76,45.6
2016,5,29,7,15,676.0,94.0,2.25,16.5,396.0,81.68,48.8
2016,5,29,7,30,709.0,99.0,2.2,17.0,447.0,123.77,69.97
2016,5,29,7,45,734.5,103.0,2.15,18.0,496.5,167.87,100.53
2016,5,29,8,0,760.0,107.0,2.1,19.0,546.0,220.06,141.9
2016,5,29,8,15,779.0,110.0,2.1,19.5,593.0,267.12,181.79
2016,5,29,8,30,798.0,113.0,2.1,20.0,640.0,316.1,223.93
2016,5,29,8,45,813.0,116.0,2.1,20.5,683.0,365.46,266.23
2016,5,29,9,0,828.0,119.0,2.1,21.0,726.0,415.97,308.6
2016,5,29,9,15,839.0,121.0,2.15,21.5,764.0,464.84,348.85
2016,5,29,9,30,850.0,123.0,2.2,22.0,802.0,518.37,391.29
2016,5,29,9,45,858.5,125.0,2.3,22.5,835.0,565.72,428.28
2016,5,29,10,0,867.0,127.0,2.4,23.0,868.0,612.68,464.01
2016,5,29,10,15,873.5,128.0,2.45,23.0,894.5,657.0,497.69
2016,5,29,10,30,880.0,129.0,2.5,23.0,921.0,700.37,529.97
2016,5,29,10,45,883.0,131.0,2.65,23.5,940.5,740.99,559.15
2016,5,29,11,0,886.0,133.0,2.8,24.0,960.0,780.08,585.49
2016,5,29,11,15,889.0,133.5,2.85,24.0,972.5,816.18,609.88
2016,5,29,11,30,892.0,134.0,2.9,24.0,985.0,850.44,632.93
2016,5,29,11,45,890.5,135.5,2.95,24.0,989.5,879.85,652.63
2016,5,29,12,0,889.0,137.0,3.0,24.0,994.0,906.94,670.8
2016,5,29,12,15,889.0,137.5,3.0,24.0,992.0,932.07,687.33
2016,5,29,12,30,889.0,138.0,3.0,24.0,990.0,954.73,702.24
2016,5,29,12,45,878.0,143.0,3.05,24.5,978.0,968.74,710.51
2016,5,29,13,0,867.0,148.0,3.1,25.0,966.0,979.81,716.98
2016,5,29,13,15,863.5,147.5,3.15,25.0,949.0,989.87,724.31
2016,5,29,13,30,860.0,147.0,3.2,25.0,932.0,997.01,729.87
2016,5,29,13,45,854.5,145.5,3.25,25.0,908.5,998.24,731.71
2016,5,29,14,0,849.0,144.0,3.3,25.0,885.0,1005.41,737.61
2016,5,29,14,15,841.0,142.0,3.3,24.5,855.0,997.88,735.01
2016,5,29,14,30,833.0,140.0,3.3,24.0,825.0,987.41,730.69
2016,5,29,14,45,824.5,137.0,3.3,24.0,789.5,972.5,722.09
2016,5,29,15,0,816.0,134.0,3.3,24.0,754.0,954.82,711.76
2016,5,29,15,15,802.0,131.0,3.25,23.5,713.0,929.26,697.19
2016,5,29,15,30,788.0,128.0,3.2,23.0,672.0,901.35,681.02
2016,5,29,15,45,773.0,123.5,3.15,23.0,627.5,868.69,660.19
2016,5,29,16,0,758.0,119.0,3.1,23.0,583.0,834.09,637.91
2016,5,29,16,15,735.0,115.0,3.05,22.5,534.5,796.0,614.18
2016,5,29,16,30,712.0,111.0,3.0,22.0,486.0,752.5,586.21
2016,5,29,16,45,685.0,105.5,2.95,22.0,436.0,703.2,552.41
2016,5,29,17,0,658.0,100.0,2.9,22.0,386.0,653.69,517.82
2016,5,29,17,15,617.5,93.5,2.75,21.0,335.0,593.08,475.49
2016,5,29,17,30,577.0,87.0,2.6,20.0,284.0,533.85,431.68
2016,5,29,17,45,523.0,79.0,2.5,19.5,235.0,465.65,378.49
2016,5,29,18,0,469.0,71.0,2.4,19.0,186.0,400.6,325.84
2016,5,29,18,15,388.5,60.5,2.25,18.0,141.0,318.64,258.2
2016,5,29,18,30,308.0,50.0,2.1,17.0,96.0,247.57,197.22
2016,5,29,18,45,198.0,35.5,2.0,16.0,60.5,164.16,122.96
2016,5,29,19,0,88.0,21.0,1.9,15.0,25.0,72.79,10.9
2016,5,29,19,15,44.0,10.5,2.0,14.5,12.5,27.13,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,13.0,4.0,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,26.0,8.0,1.5,11.0,9.0,7.63,0.0
2016,5,30,5,15,146.0,22.5,1.65,11.5,38.0,17.66,3.96
2016,5,30,5,30,266.0,37.0,1.8,12.0,67.0,28.69,18.9
2016,5,30,5,45,361.0,47.5,1.95,13.0,109.5,36.77,26.81
2016,5,30,6,0,456.0,58.0,2.1,14.0,152.0,43.51,33.11
2016,5,30,6,15,518.5,65.5,2.05,14.5,200.5,47.24,36.6
2016,5,30,6,30,581.0,73.0,2.0,15.0,249.0,50.78,39.75
2016,5,30,6,45,626.0,78.5,2.0,15.5,300.0,52.49,41.14
2016,5,30,7,0,671.0,84.0,2.0,16.0,351.0,54.08,42.36
2016,5,30,7,15,703.0,88.5,2.0,16.5,402.5,79.26,45.85
2016,5,30,7,30,735.0,93.0,2.0,17.0,454.0,127.66,72.04
2016,5,30,7,45,760.0,96.0,2.0,18.0,504.0,171.83,102.58
2016,5,30,8,0,785.0,99.0,2.0,19.0,554.0,218.85,139.92
2016,5,30,8,15,803.5,102.0,2.0,19.5,601.0,267.04,180.89
2016,5,30,8,30,822.0,105.0,2.0,20.0,648.0,317.07,224.01
2016,5,30,8,45,836.0,107.5,2.05,21.0,691.5,366.84,266.34
2016,5,30,9,0,850.0,110.0,2.1,22.0,735.0,423.21,312.58
2016,5,30,9,15,861.0,112.0,2.1,22.5,773.5,472.58,352.92
2016,5,30,9,30,872.0,114.0,2.1,23.0,812.0,522.18,392.24
2016,5,30,9,45,878.5,116.5,2.15,23.5,844.0,569.8,429.12
2016,5,30,10,0,885.0,119.0,2.2,24.0,876.0,616.84,464.49
2016,5,30,10,15,891.0,120.5,2.25,24.0,902.5,661.96,498.49
2016,5,30,10,30,897.0,122.0,2.3,24.0,929.0,706.07,531.04
2016,5,30,10,45,901.5,122.5,2.35,24.5,949.0,747.08,559.72
2016,5,30,11,0,906.0,123.0,2.4,25.0,969.0,786.59,585.17
2016,5,30,11,15,908.0,123.5,2.4,25.5,981.5,822.51,607.59
2016,5,30,11,30,910.0,124.0,2.4,26.0,994.0,856.48,628.47
2016,5,30,11,45,910.5,124.5,2.45,26.5,998.5,887.1,647.36
2016,5,30,12,0,911.0,125.0,2.5,27.0,1003.0,915.45,664.68
2016,5,30,12,15,910.5,125.0,2.5,27.0,1001.0,940.05,680.42
2016,5,30,12,30,910.0,125.0,2.5,27.0,999.0,962.08,694.54
2016,5,30,12,45,905.0,126.5,2.55,27.5,988.0,978.63,704.26
2016,5,30,13,0,900.0,128.0,2.6,28.0,977.0,992.29,712.23
2016,5,30,13,15,896.0,127.5,2.65,28.0,960.0,1001.98,719.2
2016,5,30,13,30,892.0,127.0,2.7,28.0,943.0,1008.64,724.4
2016,5,30,13,45,887.5,125.0,2.8,28.0,919.5,1010.25,726.96
2016,5,30,14,0,883.0,123.0,2.9,28.0,896.0,1008.77,727.71
2016,5,30,14,15,875.5,121.5,2.95,27.5,865.5,1001.8,726.06
2016,5,30,14,30,868.0,120.0,3.0,27.0,835.0,991.87,722.62
2016,5,30,14,45,859.5,117.5,3.1,27.0,799.0,976.99,715.01
2016,5,30,15,0,851.0,115.0,3.2,27.0,763.0,959.33,705.61
2016,5,30,15,15,838.0,112.5,3.25,26.5,721.5,943.04,698.17
2016,5,30,15,30,825.0,110.0,3.3,26.0,680.0,915.97,683.46
2016,5,30,15,45,810.0,106.5,3.4,26.0,635.0,883.65,664.08
2016,5,30,16,0,795.0,103.0,3.5,26.0,590.0,849.34,643.11
2016,5,30,16,15,773.5,99.5,3.45,25.5,541.5,807.61,617.13
2016,5,30,16,30,752.0,96.0,3.4,25.0,493.0,764.67,589.88
2016,5,30,16,45,726.0,91.5,3.4,24.5,443.0,715.96,558.13
2016,5,30,17,0,700.0,87.0,3.4,24.0,393.0,670.88,528.26
2016,5,30,17,15,662.0,82.0,3.15,23.0,342.0,612.54,487.7
2016,5,30,17,30,624.0,77.0,2.9,22.0,291.0,555.37,446.32
2016,5,30,17,45,572.5,70.0,2.7,21.5,241.5,488.3,394.19
2016,5,30,18,0,521.0,63.0,2.5,21.0,192.0,424.22,342.54
2016,5,30,18,15,443.0,54.5,2.2,20.0,146.5,346.45,278.49
2016,5,30,18,30,365.0,46.0,1.9,19.0,101.0,274.77,217.32
2016,5,30,18,45,249.5,33.5,1.6,18.0,64.5,185.87,139.08
2016,5,30,19,0,134.0,21.0,1.3,17.0,28.0,100.82,24.45
2016,5,30,19,15,67.0,10.5,1.3,16.5,14.0,36.17,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,12.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,13.0,9.0,8.58,0.0
2016,5,31,5,15,154.0,23.0,1.7,13.5,38.5,18.06,4.47
2016,5,31,5,30,278.0,37.0,1.8,14.0,68.0,28.68,18.75
2016,5,31,5,45,371.0,47.0,1.95,14.5,111.0,36.26,26.2
2016,5,31,6,0,464.0,57.0,2.1,15.0,154.0,42.58,32.16
2016,5,31,6,15,526.5,64.0,2.0,15.5,202.5,45.94,35.3
2016,5,31,6,30,589.0,71.0,1.9,16.0,251.0,49.14,38.13
2016,5,31,6,45,633.0,76.5,1.85,16.5,302.0,50.93,39.59
2016,5,31,7,0,677.0,82.0,1.8,17.0,353.0,52.59,40.87
2016,5,31,7,15,708.5,86.5,1.75,18.0,404.0,78.65,44.62
2016,5,31,7,30,740.0,91.0,1.7,19.0,455.0,127.08,70.64
2016,5,31,7,45,764.5,94.0,1.7,20.0,504.5,171.42,101.17
2016,5,31,8,0,789.0,97.0,1.7,21.0,554.0,218.56,138.33
2016,5,31,8,15,807.0,100.0,1.7,21.5,601.0,266.79,179.01
2016,5,31,8,30,825.0,103.0,1.7,22.0,648.0,316.82,221.72
2016,5,31,8,45,839.0,105.5,1.75,22.5,691.5,372.75,268.68
2016,5,31,9,0,853.0,108.0,1.8,23.0,735.0,423.22,310.69
2016,5,31,9,15,864.0,110.0,1.85,23.5,773.5,472.69,350.95
2016,5,31,9,30,875.0,112.0,1.9,24.0,812.0,522.38,390.22
2016,5,31,9,45,885.5,112.0,1.95,25.0,845.5,570.17,426.16
2016,5,31,10,0,896.0,112.0,2.0,26.0,879.0,617.69,460.7
2016,5,31,10,15,902.5,113.0,2.1,26.0,905.5,663.1,494.83
2016,5,31,10,30,909.0,114.0,2.2,26.0,932.0,707.52,527.58
2016,5,31,10,45,913.0,115.0,2.3,26.5,952.0,748.99,556.32
2016,5,31,11,0,917.0,116.0,2.4,27.0,972.0,788.92,582.13
2016,5,31,11,15,919.5,116.5,2.4,27.5,985.0,825.54,604.8
2016,5,31,11,30,922.0,117.0,2.4,28.0,998.0,860.21,625.94
2016,5,31,11,45,923.0,117.5,2.45,28.5,1003.5,891.54,645.09
2016,5,31,12,0,924.0,118.0,2.5,29.0,1009.0,920.58,662.67
2016,5,31,12,15,924.0,118.0,2.5,29.0,1007.0,945.86,678.69
2016,5,31,12,30,924.0,118.0,2.5,29.0,1005.0,968.55,693.09
2016,5,31,12,45,925.0,115.5,2.5,29.5,996.5,987.05,703.46
2016,5,31,13,0,926.0,113.0,2.5,30.0,988.0,1002.66,712.06
2016,5,31,13,15,923.0,112.5,2.55,30.0,971.5,1013.42,719.62
2016,5,31,13,30,920.0,112.0,2.6,30.0,955.0,1021.11,725.41
2016,5,31,13,45,915.0,111.0,2.7,30.0,931.5,1023.2,728.3
2016,5,31,14,0,910.0,110.0,2.8,30.0,908.0,1022.15,729.37
2016,5,31,14,15,903.5,109.0,2.8,30.0,878.0,1016.52,726.76
2016,5,31,14,30,897.0,108.0,2.8,30.0,848.0,1007.85,722.38
2016,5,31,14,45,888.0,106.5,2.85,30.0,811.5,993.23,714.76
2016,5,31,15,0,879.0,105.0,2.9,30.0,775.0,975.77,705.42
2016,5,31,15,15,867.5,103.0,2.9,29.5,734.0,952.66,693.44
2016,5,31,15,30,856.0,101.0,2.9,29.0,693.0,927.06,679.82
2016,5,31,15,45,840.0,98.5,2.95,29.0,647.5,902.3,665.7
2016,5,31,16,0,824.0,96.0,3.0,29.0,602.0,867.6,644.78
2016,5,31,16,15,804.0,93.0,2.9,28.0,553.5,827.04,621.24
2016,5,31,16,30,784.0,90.0,2.8,27.0,505.0,785.13,596.31
2016,5,31,16,45,757.0,86.5,2.75,26.5,454.0,735.85,564.75
2016,5,31,17,0,730.0,83.0,2.7,26.0,403.0,686.19,532.17
2016,5,31,17,15,693.5,78.0,2.45,25.0,351.5,631.46,495.03
2016,5,31,17,30,657.0,73.0,2.2,24.0,300.0,574.18,454.76
2016,5,31,17,45,605.0,67.0,1.95,23.0,249.5,506.73,403.86
2016,5,31,18,0,553.0,61.0,1.7,22.0,199.0,442.27,353.24
2016,5,31,18,15,475.5,53.0,1.5,21.0,152.5,363.99,289.89
2016,5,31,18,30,398.0,45.0,1.3,20.0,106.0,291.75,229.09
2016,5,31,18,45,278.0,33.0,1.15,19.0,68.5,201.3,150.49
2016,5,31,19,0,158.0,21.0,1.0,18.0,31.0,111.84,34.51
2016,5,31,19,15,79.0,10.5,1.05,17.5,15.5,40.96,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,17.5,5.0,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,35.0,10.0,2.8,13.0,10.0,9.53,0.0
2016,6,1,5,15,165.0,24.0,2.9,13.5,40.5,18.87,5.25
2016,6,1,5,30,295.0,38.0,3.0,14.0,71.0,30.54,20.34
2016,6,1,5,45,388.0,48.0,3.2,14.5,115.0,37.17,26.98
2016,6,1,6,0,481.0,58.0,3.4,15.0,159.0,43.46,32.92
2016,6,1,6,15,543.5,65.0,3.4,15.5,208.0,46.79,36.03
2016,6,1,6,30,606.0,72.0,3.4,16.0,257.0,49.96,38.84
2016,6,1,6,45,651.5,77.0,3.4,17.0,309.5,51.34,39.86
2016,6,1,7,0,697.0,82.0,3.4,18.0,362.0,52.63,40.73
2016,6,1,7,15,729.0,86.5,3.35,18.5,413.5,79.97,44.9
2016,6,1,7,30,761.0,91.0,3.3,19.0,465.0,129.44,71.77
2016,6,1,7,45,785.5,94.5,3.3,19.5,516.0,175.22,103.82
2016,6,1,8,0,810.0,98.0,3.3,20.0,567.0,223.8,142.81
2016,6,1,8,15,828.0,100.5,3.25,20.5,614.5,272.67,184.6
2016,6,1,8,30,846.0,103.0,3.2,21.0,662.0,323.34,228.52
2016,6,1,8,45,860.0,105.5,3.2,21.5,706.0,380.29,277.08
2016,6,1,9,0,874.0,108.0,3.2,22.0,750.0,431.78,320.6
2016,6,1,9,15,884.5,110.0,3.2,22.5,789.0,482.03,362.18
2016,6,1,9,30,895.0,112.0,3.2,23.0,828.0,532.44,402.66
2016,6,1,9,45,905.5,112.0,3.2,23.5,862.0,581.14,440.71
2016,6,1,10,0,916.0,112.0,3.2,24.0,896.0,629.55,477.43
2016,6,1,10,15,921.5,113.5,3.2,24.5,923.0,675.62,511.38
2016,6,1,10,30,927.0,115.0,3.2,25.0,950.0,720.59,543.62
2016,6,1,10,45,929.5,117.0,3.25,25.5,970.0,762.58,572.84
2016,6,1,11,0,932.0,119.0,3.3,26.0,990.0,802.9,598.98
2016,6,1,11,15,934.5,119.5,3.35,26.0,1003.0,840.08,623.93
2016,6,1,11,30,937.0,120.0,3.4,26.0,1016.0,875.28,647.45
2016,6,1,11,45,936.0,121.5,3.5,26.0,1020.5,906.32,668.41
2016,6,1,12,0,935.0,123.0,3.6,26.0,1025.0,934.95,687.78
2016,6,1,12,15,934.0,123.0,3.65,26.0,1023.0,959.69,704.3
2016,6,1,12,30,933.0,123.0,3.7,26.0,1021.0,981.77,719.12
2016,6,1,12,45,918.5,131.0,3.75,26.5,1007.0,996.07,727.48
2016,6,1,13,0,904.0,139.0,3.8,27.0,993.0,1007.24,733.91
2016,6,1,13,15,900.0,138.0,3.8,27.0,976.0,1016.71,740.47
2016,6,1,13,30,896.0,137.0,3.8,27.0,959.0,1023.14,745.17
2016,6,1,13,45,887.5,137.5,3.8,27.0,934.0,1023.58,746.11
2016,6,1,14,0,879.0,138.0,3.8,27.0,909.0,1020.98,745.25
2016,6,1,14,15,871.5,136.0,3.75,26.5,878.0,1013.79,742.66
2016,6,1,14,30,864.0,134.0,3.7,26.0,847.0,1003.62,738.24
2016,6,1,14,45,852.0,133.0,3.7,26.0,810.5,996.2,734.66
2016,6,1,15,0,840.0,132.0,3.7,26.0,774.0,977.15,723.45
2016,6,1,15,15,826.5,129.0,3.65,25.5,732.5,951.82,709.23
2016,6,1,15,30,813.0,126.0,3.6,25.0,691.0,924.07,693.36
2016,6,1,15,45,540.5,194.0,3.55,25.0,559.0,735.03,562.54
2016,6,1,16,0,268.0,262.0,3.5,25.0,427.0,544.4,419.91
2016,6,1,16,15,501.0,187.0,3.35,24.5,464.0,670.89,521.21
2016,6,1,16,30,734.0,112.0,3.2,24.0,501.0,774.01,598.76
2016,6,1,16,45,707.5,106.0,3.1,23.5,450.5,723.88,564.55
2016,6,1,17,0,681.0,100.0,3.0,23.0,400.0,673.45,530.48
2016,6,1,17,15,641.5,94.5,2.8,22.0,348.5,613.95,489.29
2016,6,1,17,30,602.0,89.0,2.6,21.0,297.0,555.66,446.68
2016,6,1,17,45,551.0,80.5,2.45,20.5,247.0,487.77,394.19
2016,6,1,18,0,500.0,72.0,2.3,20.0,197.0,422.74,342.05
2016,6,1,18,15,420.5,62.0,2.05,19.0,151.0,342.79,276.44
2016,6,1,18,30,341.0,52.0,1.8,18.0,105.0,268.62,213.48
2016,6,1,18,45,230.0,37.5,1.6,17.0,68.0,182.73,138.31
2016,6,1,19,0,119.0,23.0,1.4,16.0,31.0,98.51,35.48
2016,6,1,19,15,59.5,11.5,1.4,15.5,15.5,34.35,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
