Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,42.0,10.0,1.6,12.0,11.0,9.53,0.0
2016,6,2,5,15,174.5,23.5,1.75,12.5,42.0,18.46,5.34
2016,6,2,5,30,307.0,37.0,1.9,13.0,73.0,29.53,19.62
2016,6,2,5,45,403.0,47.0,2.1,13.5,117.5,36.22,26.29
2016,6,2,6,0,499.0,57.0,2.3,14.0,162.0,42.57,32.29
2016,6,2,6,15,561.0,64.0,2.2,14.5,211.5,45.95,35.45
2016,6,2,6,30,623.0,71.0,2.1,15.0,261.0,49.16,38.31
2016,6,2,6,45,319.0,105.5,2.05,16.0,204.0,72.93,59.08
2016,6,2,7,0,15.0,140.0,2.0,17.0,147.0,121.68,101.01
2016,6,2,7,15,52.5,172.5,1.95,17.5,198.0,142.27,111.45
2016,6,2,7,30,90.0,205.0,1.9,18.0,249.0,174.06,134.18
2016,6,2,7,45,198.0,220.0,1.9,19.0,331.0,200.48,149.14
2016,6,2,8,0,306.0,235.0,1.9,20.0,413.0,237.27,173.03
2016,6,2,8,15,581.0,168.5,1.85,20.5,540.5,262.9,184.46
2016,6,2,8,30,856.0,102.0,1.8,21.0,668.0,325.81,228.86
2016,6,2,8,45,869.5,104.5,1.8,21.5,712.0,383.08,277.02
2016,6,2,9,0,883.0,107.0,1.8,22.0,756.0,434.81,320.07
2016,6,2,9,15,616.5,227.5,1.8,22.5,692.0,451.98,337.75
2016,6,2,9,30,350.0,348.0,1.8,23.0,628.0,458.87,344.08
2016,6,2,9,45,628.0,234.0,1.8,24.0,762.5,528.04,395.77
2016,6,2,10,0,906.0,120.0,1.8,25.0,897.0,630.66,470.72
2016,6,2,10,15,912.0,121.5,1.85,25.5,923.5,676.64,503.44
2016,6,2,10,30,918.0,123.0,1.9,26.0,950.0,721.59,534.99
2016,6,2,10,45,921.0,124.0,1.95,26.5,969.5,762.77,563.13
2016,6,2,11,0,924.0,125.0,2.0,27.0,989.0,802.32,588.06
2016,6,2,11,15,926.5,125.5,2.0,27.0,1002.0,839.27,611.79
2016,6,2,11,30,929.0,126.0,2.0,27.0,1015.0,874.25,634.08
2016,6,2,11,45,928.5,127.0,2.05,27.5,1019.5,905.08,652.76
2016,6,2,12,0,928.0,128.0,2.1,28.0,1024.0,933.55,669.85
2016,6,2,12,15,927.5,127.5,2.15,28.0,1021.5,958.18,685.8
2016,6,2,12,30,927.0,127.0,2.2,28.0,1019.0,980.19,700.16
2016,6,2,12,45,931.5,122.0,2.3,28.5,1011.0,999.83,712.22
2016,6,2,13,0,936.0,117.0,2.4,29.0,1003.0,1016.6,722.53
2016,6,2,13,15,932.5,116.5,2.4,29.0,985.5,1027.12,729.42
2016,6,2,13,30,929.0,116.0,2.4,29.0,968.0,1034.53,734.53
2016,6,2,13,45,923.0,115.0,2.45,29.5,943.5,1035.81,735.02
2016,6,2,14,0,917.0,114.0,2.5,30.0,919.0,1033.93,733.69
2016,6,2,14,15,909.5,113.0,2.5,30.0,888.0,1027.43,730.59
2016,6,2,14,30,902.0,112.0,2.5,30.0,857.0,1017.88,725.72
2016,6,2,14,45,892.0,110.0,2.55,30.0,820.0,1001.82,717.35
2016,6,2,15,0,882.0,108.0,2.6,30.0,783.0,982.92,707.25
2016,6,2,15,15,869.5,106.0,2.6,29.5,741.5,958.92,694.85
2016,6,2,15,30,857.0,104.0,2.6,29.0,700.0,932.46,680.82
2016,6,2,15,45,841.0,101.5,2.65,28.5,654.0,907.89,668.33
2016,6,2,16,0,825.0,99.0,2.7,28.0,608.0,873.24,648.93
2016,6,2,16,15,804.0,95.5,2.7,27.5,558.5,831.25,623.89
2016,6,2,16,30,783.0,92.0,2.7,27.0,509.0,787.95,597.52
2016,6,2,16,45,755.5,88.5,2.7,26.5,458.0,738.33,566.09
2016,6,2,17,0,728.0,85.0,2.7,26.0,407.0,688.34,533.6
2016,6,2,17,15,691.0,80.0,2.55,25.0,355.0,633.47,496.86
2016,6,2,17,30,654.0,75.0,2.4,24.0,303.0,575.92,456.79
2016,6,2,17,45,602.5,69.0,2.3,23.5,252.5,508.85,405.93
2016,6,2,18,0,551.0,63.0,2.2,23.0,202.0,444.7,355.33
2016,6,2,18,15,475.0,54.5,1.9,21.5,155.5,366.61,292.55
2016,6,2,18,30,399.0,46.0,1.6,20.0,109.0,294.42,232.11
2016,6,2,18,45,284.0,34.0,1.35,19.0,71.0,206.01,155.39
2016,6,2,19,0,169.0,22.0,1.1,18.0,33.0,119.4,48.95
2016,6,2,19,15,84.5,11.0,1.05,17.5,16.5,43.81,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,0.8,15.0,11.0,9.53,0.0
2016,6,3,5,15,186.0,23.0,0.9,15.5,42.0,18.05,5.2
2016,6,3,5,30,318.0,36.0,1.0,16.0,73.0,28.54,18.56
2016,6,3,5,45,408.0,45.5,1.1,16.5,116.5,34.81,24.76
2016,6,3,6,0,498.0,55.0,1.2,17.0,160.0,40.76,30.32
2016,6,3,6,15,558.0,61.5,1.15,17.5,209.0,43.81,33.15
2016,6,3,6,30,618.0,68.0,1.1,18.0,258.0,46.72,35.7
2016,6,3,6,45,658.5,73.5,1.1,18.5,309.0,48.63,37.26
2016,6,3,7,0,699.0,79.0,1.1,19.0,360.0,50.4,38.63
2016,6,3,7,15,729.5,83.0,1.05,19.5,411.0,83.7,47.29
2016,6,3,7,30,760.0,87.0,1.0,20.0,462.0,127.08,69.2
2016,6,3,7,45,782.0,90.5,0.95,21.0,511.5,172.42,100.52
2016,6,3,8,0,804.0,94.0,0.9,22.0,561.0,220.3,138.07
2016,6,3,8,15,821.5,97.0,0.85,23.0,608.0,269.08,178.31
2016,6,3,8,30,839.0,100.0,0.8,24.0,655.0,319.6,220.15
2016,6,3,8,45,851.5,102.0,0.8,25.0,697.5,375.27,265.3
2016,6,3,9,0,864.0,104.0,0.8,26.0,740.0,425.26,305.09
2016,6,3,9,15,874.0,106.0,0.85,27.0,778.0,474.71,343.49
2016,6,3,9,30,884.0,108.0,0.9,28.0,816.0,524.28,380.63
2016,6,3,9,45,899.0,105.0,0.95,29.5,850.5,572.28,414.63
2016,6,3,10,0,914.0,102.0,1.0,31.0,885.0,620.37,447.36
2016,6,3,10,15,668.0,236.0,0.95,31.5,818.0,617.81,442.58
2016,6,3,10,30,422.0,370.0,0.9,32.0,751.0,601.53,427.26
2016,6,3,10,45,675.5,239.0,0.9,32.5,863.5,688.47,489.08
2016,6,3,11,0,929.0,108.0,0.9,33.0,976.0,791.31,556.65
2016,6,3,11,15,931.0,108.5,1.0,33.0,988.5,827.86,579.41
2016,6,3,11,30,933.0,109.0,1.1,33.0,1001.0,862.41,601.6
2016,6,3,11,45,932.5,110.0,1.2,33.0,1006.0,893.16,621.44
2016,6,3,12,0,932.0,111.0,1.3,33.0,1011.0,921.53,639.84
2016,6,3,12,15,931.0,111.0,1.4,33.0,1008.5,946.04,655.91
2016,6,3,12,30,930.0,111.0,1.5,33.0,1006.0,967.89,670.45
2016,6,3,12,45,914.0,119.5,1.6,33.0,992.0,981.11,679.83
2016,6,3,13,0,898.0,128.0,1.7,33.0,978.0,991.19,687.46
2016,6,3,13,15,894.0,127.5,1.8,33.0,961.0,1000.93,695.01
2016,6,3,13,30,890.0,127.0,1.9,33.0,944.0,1007.68,700.82
2016,6,3,13,45,884.0,126.0,2.0,33.0,920.0,1008.92,703.38
2016,6,3,14,0,878.0,125.0,2.1,33.0,896.0,1007.11,704.2
2016,6,3,14,15,870.0,123.5,2.15,33.0,865.5,999.8,701.16
2016,6,3,14,30,862.0,122.0,2.2,33.0,835.0,989.55,696.44
2016,6,3,14,45,852.0,120.0,2.3,33.0,799.0,973.94,688.97
2016,6,3,15,0,842.0,118.0,2.4,33.0,763.0,955.62,679.8
2016,6,3,15,15,829.0,115.5,2.4,32.5,722.0,939.73,672.64
2016,6,3,15,30,816.0,113.0,2.4,32.0,681.0,912.97,658.46
2016,6,3,15,45,799.0,110.0,2.4,32.0,636.0,879.71,638.71
2016,6,3,16,0,782.0,107.0,2.4,32.0,591.0,844.58,617.6
2016,6,3,16,15,760.5,103.5,2.35,31.5,542.5,803.28,592.98
2016,6,3,16,30,739.0,100.0,2.3,31.0,494.0,760.8,567.18
2016,6,3,16,45,710.5,96.0,2.3,30.5,444.0,715.17,538.96
2016,6,3,17,0,682.0,92.0,2.3,30.0,394.0,665.6,507.24
2016,6,3,17,15,644.0,86.5,2.05,29.0,343.5,607.26,468.0
2016,6,3,17,30,606.0,81.0,1.8,28.0,293.0,550.1,427.84
2016,6,3,17,45,554.0,74.0,1.6,27.0,244.0,483.28,378.53
2016,6,3,18,0,502.0,67.0,1.4,26.0,195.0,419.46,329.56
2016,6,3,18,15,427.5,57.5,1.3,25.0,149.5,343.03,269.18
2016,6,3,18,30,353.0,48.0,1.2,24.0,104.0,272.43,211.17
2016,6,3,18,45,247.0,35.5,1.1,23.0,68.0,188.0,139.71
2016,6,3,19,0,141.0,23.0,1.0,22.0,32.0,109.19,47.66
2016,6,3,19,15,70.5,11.5,0.95,21.5,16.0,38.85,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.9,17.5,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.9,18.0,3.0,2.86,0.0
2016,6,4,5,15,0.0,13.0,0.85,18.5,13.0,12.05,1.64
2016,6,4,5,30,0.0,23.0,0.8,19.0,23.0,21.34,12.29
2016,6,4,5,45,0.0,37.0,0.75,19.5,37.0,34.38,24.07
2016,6,4,6,0,0.0,51.0,0.7,20.0,51.0,47.02,35.37
2016,6,4,6,15,0.0,67.5,0.95,20.5,67.5,61.53,48.09
2016,6,4,6,30,0.0,84.0,1.2,21.0,84.0,75.89,60.46
2016,6,4,6,45,0.0,100.5,1.45,21.5,100.5,90.13,72.48
2016,6,4,7,0,0.0,117.0,1.7,22.0,117.0,104.24,84.18
2016,6,4,7,15,13.0,149.5,1.7,22.0,156.0,131.58,101.78
2016,6,4,7,30,26.0,182.0,1.7,22.0,195.0,160.58,123.82
2016,6,4,7,45,58.5,216.0,1.7,22.5,249.0,186.24,141.81
2016,6,4,8,0,91.0,250.0,1.7,23.0,303.0,223.16,168.56
2016,6,4,8,15,104.5,274.5,1.7,23.0,340.0,252.62,190.65
2016,6,4,8,30,118.0,299.0,1.7,23.0,377.0,276.07,208.27
2016,6,4,8,45,187.5,316.0,1.7,23.5,450.0,322.48,241.78
2016,6,4,9,0,257.0,333.0,1.7,24.0,523.0,368.43,275.2
2016,6,4,9,15,143.5,323.5,1.75,24.0,430.5,335.46,252.41
2016,6,4,9,30,30.0,314.0,1.8,24.0,338.0,288.97,218.17
2016,6,4,9,45,29.5,325.0,1.9,24.5,350.0,301.76,227.35
2016,6,4,10,0,29.0,336.0,2.0,25.0,362.0,314.57,236.24
2016,6,4,10,15,37.0,362.5,2.05,25.0,396.0,345.9,259.21
2016,6,4,10,30,45.0,389.0,2.1,25.0,430.0,378.35,282.79
2016,6,4,10,45,111.0,428.5,2.15,25.0,532.0,461.03,343.6
2016,6,4,11,0,177.0,468.0,2.2,25.0,634.0,553.27,409.81
2016,6,4,11,15,292.0,438.0,2.25,25.5,716.0,626.55,462.59
2016,6,4,11,30,407.0,408.0,2.3,26.0,798.0,708.53,520.51
2016,6,4,11,45,378.0,426.0,2.4,26.5,789.5,719.42,526.17
2016,6,4,12,0,349.0,444.0,2.5,27.0,781.0,727.65,530.46
2016,6,4,12,15,278.0,463.5,2.5,27.5,732.0,697.61,507.36
2016,6,4,12,30,207.0,483.0,2.5,28.0,683.0,659.25,478.74
2016,6,4,12,45,117.5,427.0,2.5,28.5,540.5,530.03,387.5
2016,6,4,13,0,28.0,371.0,2.5,29.0,398.0,387.26,284.13
2016,6,4,13,15,246.0,370.0,2.45,29.0,597.0,618.42,454.5
2016,6,4,13,30,464.0,369.0,2.4,29.0,796.0,847.31,611.55
2016,6,4,13,45,654.0,252.5,2.4,29.5,837.0,926.91,666.82
2016,6,4,14,0,844.0,136.0,2.4,30.0,878.0,985.06,702.89
2016,6,4,14,15,836.5,134.0,2.35,30.0,848.5,977.93,698.22
2016,6,4,14,30,829.0,132.0,2.3,30.0,819.0,976.74,698.07
2016,6,4,14,45,823.5,127.5,2.3,30.0,785.0,963.21,690.63
2016,6,4,15,0,818.0,123.0,2.3,30.0,751.0,946.86,681.58
2016,6,4,15,15,805.5,120.5,2.3,29.5,711.0,923.37,669.34
2016,6,4,15,30,793.0,118.0,2.3,29.0,671.0,897.53,655.56
2016,6,4,15,45,779.5,114.0,2.3,29.0,627.5,866.85,637.19
2016,6,4,16,0,766.0,110.0,2.3,29.0,584.0,834.19,617.4
2016,6,4,16,15,745.0,106.0,2.3,28.5,536.5,793.18,592.95
2016,6,4,16,30,724.0,102.0,2.3,28.0,489.0,754.95,569.99
2016,6,4,16,45,698.0,97.0,2.3,27.5,440.0,706.79,539.53
2016,6,4,17,0,672.0,92.0,2.3,27.0,391.0,658.36,508.14
2016,6,4,17,15,635.5,86.5,2.25,26.0,341.0,601.5,470.33
2016,6,4,17,30,599.0,81.0,2.2,25.0,291.0,545.73,431.38
2016,6,4,17,45,550.0,73.5,2.15,24.5,242.5,480.57,382.25
2016,6,4,18,0,501.0,66.0,2.1,24.0,194.0,418.21,333.38
2016,6,4,18,15,429.0,57.0,2.0,22.5,149.5,343.83,274.08
2016,6,4,18,30,357.0,48.0,1.9,21.0,105.0,275.04,216.88
2016,6,4,18,45,254.5,35.0,1.85,20.0,68.5,190.95,144.57
2016,6,4,19,0,152.0,22.0,1.8,19.0,32.0,112.87,53.98
2016,6,4,19,15,76.0,11.0,1.95,18.5,16.0,40.65,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,13.0,11.0,9.53,0.0
2016,6,5,5,15,177.0,23.0,1.7,13.5,41.0,18.02,5.61
2016,6,5,5,30,297.0,36.0,1.8,14.0,71.0,28.46,18.67
2016,6,5,5,45,385.5,46.0,1.95,14.5,114.0,35.17,25.29
2016,6,5,6,0,474.0,56.0,2.1,15.0,157.0,41.54,31.26
2016,6,5,6,15,237.0,71.5,2.1,15.5,122.0,51.49,40.22
2016,6,5,6,30,0.0,87.0,2.1,16.0,87.0,78.29,63.84
2016,6,5,6,45,0.0,104.5,2.1,17.0,104.5,93.27,76.58
2016,6,5,7,0,0.0,122.0,2.1,18.0,122.0,108.12,88.91
2016,6,5,7,15,0.0,127.0,2.05,18.5,127.0,113.62,88.86
2016,6,5,7,30,0.0,132.0,2.0,19.0,132.0,119.01,92.77
2016,6,5,7,45,12.5,173.5,2.0,19.5,181.0,155.71,121.32
2016,6,5,8,0,25.0,215.0,2.0,20.0,230.0,193.61,150.24
2016,6,5,8,15,50.0,251.5,2.0,20.5,284.0,223.01,171.7
2016,6,5,8,30,75.0,288.0,2.0,21.0,338.0,263.27,201.62
2016,6,5,8,45,97.0,315.0,2.05,22.0,383.5,298.47,227.2
2016,6,5,9,0,119.0,342.0,2.1,23.0,429.0,328.82,248.99
2016,6,5,9,15,495.0,227.5,2.2,23.5,620.5,400.63,301.09
2016,6,5,9,30,871.0,113.0,2.3,24.0,812.0,522.28,392.0
2016,6,5,9,45,886.0,111.0,2.45,24.5,846.5,570.53,429.25
2016,6,5,10,0,901.0,109.0,2.6,25.0,881.0,618.91,466.06
2016,6,5,10,15,906.5,110.0,2.7,25.0,907.5,663.8,500.21
2016,6,5,10,30,912.0,111.0,2.8,25.0,934.0,707.61,532.92
2016,6,5,10,45,915.0,112.5,2.9,25.5,953.5,748.85,561.71
2016,6,5,11,0,918.0,114.0,3.0,26.0,973.0,788.48,587.62
2016,6,5,11,15,920.5,114.5,3.05,26.0,986.0,825.08,612.17
2016,6,5,11,30,923.0,115.0,3.1,26.0,999.0,859.74,635.31
2016,6,5,11,45,923.5,115.5,3.15,26.0,1004.0,890.66,655.87
2016,6,5,12,0,924.0,116.0,3.2,26.0,1009.0,919.27,674.89
2016,6,5,12,15,923.5,116.0,3.25,26.0,1007.5,944.12,691.44
2016,6,5,12,30,923.0,116.0,3.3,26.0,1006.0,966.37,706.35
2016,6,5,12,45,914.5,120.0,3.35,26.5,994.5,982.26,715.74
2016,6,5,13,0,906.0,124.0,3.4,27.0,983.0,995.18,723.3
2016,6,5,13,15,903.0,123.5,3.4,27.0,967.0,1005.98,730.67
2016,6,5,13,30,900.0,123.0,3.4,27.0,951.0,1013.78,736.21
2016,6,5,13,45,896.0,121.5,3.4,27.0,928.0,1016.54,738.63
2016,6,5,14,0,892.0,120.0,3.4,27.0,905.0,1016.23,739.22
2016,6,5,14,15,885.5,118.5,3.4,26.5,875.5,1010.39,737.83
2016,6,5,14,30,879.0,117.0,3.4,26.0,846.0,1001.56,734.63
2016,6,5,14,45,870.5,114.5,3.4,26.0,810.5,986.76,726.18
2016,6,5,15,0,862.0,112.0,3.4,26.0,775.0,969.14,715.99
2016,6,5,15,15,850.0,110.0,3.35,25.5,734.0,946.05,703.26
2016,6,5,15,30,838.0,108.0,3.3,25.0,693.0,928.74,694.44
2016,6,5,15,45,823.5,105.0,3.3,25.0,648.5,897.39,675.03
2016,6,5,16,0,809.0,102.0,3.3,25.0,604.0,864.01,654.21
2016,6,5,16,15,788.5,98.5,3.25,24.5,555.5,822.96,628.8
2016,6,5,16,30,768.0,95.0,3.2,24.0,507.0,780.61,602.1
2016,6,5,16,45,742.5,90.5,3.15,23.5,457.0,731.95,570.34
2016,6,5,17,0,717.0,86.0,3.1,23.0,407.0,686.58,540.28
2016,6,5,17,15,681.0,81.5,2.95,22.0,355.5,629.77,501.44
2016,6,5,17,30,645.0,77.0,2.8,21.0,304.0,573.93,461.98
2016,6,5,17,45,596.5,70.0,2.7,20.5,254.5,507.91,411.19
2016,6,5,18,0,548.0,63.0,2.6,20.0,205.0,444.58,360.59
2016,6,5,18,15,475.5,55.0,2.5,19.0,158.5,369.1,298.84
2016,6,5,18,30,403.0,47.0,2.4,18.0,112.0,299.16,239.27
2016,6,5,18,45,294.0,35.0,2.3,17.5,74.0,213.06,163.75
2016,6,5,19,0,185.0,23.0,2.2,17.0,36.0,129.74,67.03
2016,6,5,19,15,92.5,11.5,2.3,16.5,18.0,47.79,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.0,5.0,2.7,13.5,5.5,0.0,0.0
2016,6,6,5,0,60.0,10.0,2.9,14.0,11.0,9.53,0.0
2016,6,6,5,15,180.0,22.5,2.95,14.5,41.0,17.61,5.42
2016,6,6,5,30,300.0,35.0,3.0,15.0,71.0,27.49,17.75
2016,6,6,5,45,385.0,44.5,3.05,15.5,112.5,33.79,23.95
2016,6,6,6,0,470.0,54.0,3.1,16.0,154.0,39.76,29.54
2016,6,6,6,15,527.0,61.0,3.05,16.0,201.0,43.26,32.85
2016,6,6,6,30,584.0,68.0,3.0,16.0,248.0,46.57,35.84
2016,6,6,6,45,292.0,91.0,3.0,16.5,181.0,62.42,49.72
2016,6,6,7,0,0.0,114.0,3.0,17.0,114.0,101.91,83.96
2016,6,6,7,15,6.0,141.0,2.95,17.5,144.0,124.84,98.38
2016,6,6,7,30,12.0,168.0,2.9,18.0,174.0,148.7,116.97
2016,6,6,7,45,36.5,204.5,2.9,19.0,225.5,175.23,136.31
2016,6,6,8,0,61.0,241.0,2.9,20.0,277.0,211.27,163.0
2016,6,6,8,15,175.5,262.5,2.95,20.5,377.0,253.57,191.74
2016,6,6,8,30,290.0,284.0,3.0,21.0,477.0,307.41,230.62
2016,6,6,8,45,557.0,195.0,3.05,21.5,595.0,339.63,251.68
2016,6,6,9,0,824.0,106.0,3.1,22.0,713.0,411.66,306.35
2016,6,6,9,15,834.5,108.0,3.1,22.0,750.0,459.32,346.45
2016,6,6,9,30,845.0,110.0,3.1,22.0,787.0,507.19,385.83
2016,6,6,9,45,853.0,111.5,3.15,22.5,819.0,553.34,422.29
2016,6,6,10,0,861.0,113.0,3.2,23.0,851.0,599.07,457.42
2016,6,6,10,15,867.0,114.0,3.25,23.0,877.0,642.54,490.94
2016,6,6,10,30,873.0,115.0,3.3,23.0,903.0,685.05,523.07
2016,6,6,10,45,877.5,116.0,3.35,23.5,922.5,725.37,551.81
2016,6,6,11,0,882.0,117.0,3.4,24.0,942.0,764.27,577.54
2016,6,6,11,15,884.5,117.5,3.4,24.0,955.0,799.61,601.47
2016,6,6,11,30,887.0,118.0,3.4,24.0,968.0,833.11,624.01
2016,6,6,11,45,888.0,118.0,3.45,24.5,973.5,862.92,642.96
2016,6,6,12,0,889.0,118.0,3.5,25.0,979.0,890.55,660.35
2016,6,6,12,15,889.0,118.0,3.5,25.0,977.5,915.0,676.58
2016,6,6,12,30,889.0,118.0,3.5,25.0,976.0,936.99,691.19
2016,6,6,12,45,879.5,123.0,3.55,25.0,964.5,952.28,701.72
2016,6,6,13,0,870.0,128.0,3.6,25.0,953.0,964.7,710.5
2016,6,6,13,15,867.0,127.0,3.6,25.0,937.0,974.63,717.42
2016,6,6,13,30,864.0,126.0,3.6,25.0,921.0,981.65,722.55
2016,6,6,13,45,858.5,125.0,3.65,25.0,898.0,983.28,724.58
2016,6,6,14,0,853.0,124.0,3.7,25.0,875.0,981.97,724.82
2016,6,6,14,15,846.0,122.5,3.7,24.5,846.5,975.73,723.02
2016,6,6,14,30,839.0,121.0,3.7,24.0,818.0,966.62,719.45
2016,6,6,14,45,829.0,119.5,3.75,24.0,783.0,951.8,711.05
2016,6,6,15,0,819.0,118.0,3.8,24.0,748.0,942.82,706.71
2016,6,6,15,15,807.0,115.5,3.8,23.5,708.5,919.82,693.92
2016,6,6,15,30,795.0,113.0,3.8,23.0,669.0,894.46,679.55
2016,6,6,15,45,779.0,110.5,3.8,23.0,625.5,863.21,659.69
2016,6,6,16,0,763.0,108.0,3.8,23.0,582.0,830.11,638.43
2016,6,6,16,15,742.5,104.5,3.75,22.5,535.5,790.25,613.14
2016,6,6,16,30,722.0,101.0,3.7,22.0,489.0,753.04,589.4
2016,6,6,16,45,696.0,96.5,3.65,21.5,440.5,705.6,557.69
2016,6,6,17,0,670.0,92.0,3.6,21.0,392.0,657.89,525.11
2016,6,6,17,15,634.0,86.5,3.55,20.0,342.5,601.48,485.98
2016,6,6,17,30,598.0,81.0,3.5,19.0,293.0,546.13,445.76
2016,6,6,17,45,550.5,74.0,3.45,18.5,245.0,482.59,396.0
2016,6,6,18,0,503.0,67.0,3.4,18.0,197.0,421.7,346.5
2016,6,6,18,15,431.5,58.0,3.3,17.5,152.5,347.4,284.19
2016,6,6,18,30,360.0,49.0,3.2,17.0,108.0,278.61,224.54
2016,6,6,18,45,259.5,36.5,3.1,16.5,71.5,195.93,151.66
2016,6,6,19,0,159.0,24.0,3.0,16.0,35.0,120.34,65.15
2016,6,6,19,15,79.5,12.0,3.0,15.5,17.5,43.19,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,45.0,10.0,2.3,14.0,11.0,9.53,0.0
2016,6,7,5,15,156.5,24.0,2.35,14.0,40.0,18.81,6.3
2016,6,7,5,30,268.0,38.0,2.4,14.0,69.0,29.39,19.47
2016,6,7,5,45,358.5,48.0,2.45,14.5,111.0,36.93,26.83
2016,6,7,6,0,449.0,58.0,2.5,15.0,153.0,43.23,32.74
2016,6,7,6,15,224.5,59.0,2.45,15.5,106.5,42.18,31.96
2016,6,7,6,30,0.0,60.0,2.4,16.0,60.0,55.8,44.02
2016,6,7,6,45,0.0,72.0,2.4,16.5,72.0,66.8,53.56
2016,6,7,7,0,0.0,84.0,2.4,17.0,84.0,77.5,62.68
2016,6,7,7,15,2.0,121.0,2.4,17.5,122.0,108.91,85.36
2016,6,7,7,30,4.0,158.0,2.4,18.0,160.0,140.22,110.33
2016,6,7,7,45,9.0,178.5,2.4,18.5,184.0,159.22,124.81
2016,6,7,8,0,14.0,199.0,2.4,19.0,208.0,178.87,139.66
2016,6,7,8,15,10.0,197.0,2.4,19.5,204.0,178.65,138.98
2016,6,7,8,30,6.0,195.0,2.4,20.0,200.0,177.58,137.65
2016,6,7,8,45,18.0,240.0,2.4,20.5,254.0,220.93,170.8
2016,6,7,9,0,30.0,285.0,2.4,21.0,308.0,257.48,198.15
2016,6,7,9,15,131.5,331.0,2.45,21.5,436.5,336.01,256.77
2016,6,7,9,30,233.0,377.0,2.5,22.0,565.0,431.6,327.46
2016,6,7,9,45,554.5,244.5,2.6,22.5,714.5,497.71,378.52
2016,6,7,10,0,876.0,112.0,2.7,23.0,864.0,606.89,461.83
2016,6,7,10,15,882.5,113.5,2.8,23.0,890.5,651.74,495.88
2016,6,7,10,30,889.0,115.0,2.9,23.0,917.0,695.65,528.98
2016,6,7,10,45,890.5,117.5,3.0,23.5,936.0,735.78,557.53
2016,6,7,11,0,892.0,120.0,3.1,24.0,955.0,774.27,583.0
2016,6,7,11,15,895.0,120.5,3.2,24.0,968.0,810.39,607.81
2016,6,7,11,30,898.0,121.0,3.3,24.0,981.0,844.68,631.3
2016,6,7,11,45,899.5,121.0,3.4,24.5,987.0,875.3,650.98
2016,6,7,12,0,901.0,121.0,3.5,25.0,993.0,903.75,669.13
2016,6,7,12,15,901.0,121.0,3.55,25.0,992.0,928.56,685.84
2016,6,7,12,30,901.0,121.0,3.6,25.0,991.0,950.88,700.96
2016,6,7,12,45,901.5,119.5,3.65,25.0,982.5,969.63,713.76
2016,6,7,13,0,902.0,118.0,3.7,25.0,974.0,985.6,724.85
2016,6,7,13,15,899.0,117.5,3.75,24.5,958.5,996.31,734.01
2016,6,7,13,30,896.0,117.0,3.8,24.0,943.0,1004.03,741.38
2016,6,7,13,45,889.0,117.5,3.85,24.0,919.5,1005.83,743.53
2016,6,7,14,0,882.0,118.0,3.9,24.0,896.0,1004.62,743.85
2016,6,7,14,15,875.5,116.5,3.9,23.5,866.5,998.81,742.39
2016,6,7,14,30,869.0,115.0,3.9,23.0,837.0,990.05,739.09
2016,6,7,14,45,856.0,115.0,3.95,23.0,801.0,973.68,729.64
2016,6,7,15,0,843.0,115.0,4.0,23.0,765.0,954.68,718.51
2016,6,7,15,15,831.0,113.0,3.95,22.5,725.0,940.3,711.41
2016,6,7,15,30,819.0,111.0,3.9,22.0,685.0,915.15,696.88
2016,6,7,15,45,800.5,109.0,3.9,21.5,640.0,881.74,676.84
2016,6,7,16,0,782.0,107.0,3.9,21.0,595.0,846.52,655.34
2016,6,7,16,15,761.5,103.5,3.8,20.5,547.0,806.21,629.43
2016,6,7,16,30,741.0,100.0,3.7,20.0,499.0,764.66,602.26
2016,6,7,16,45,710.5,97.0,3.65,19.5,449.0,718.58,571.46
2016,6,7,17,0,680.0,94.0,3.6,19.0,399.0,668.75,537.18
2016,6,7,17,15,643.0,88.5,3.5,18.5,349.0,611.23,495.97
2016,6,7,17,30,606.0,83.0,3.4,18.0,299.0,554.8,453.87
2016,6,7,17,45,550.0,77.0,3.3,17.5,249.5,486.39,400.07
2016,6,7,18,0,494.0,71.0,3.2,17.0,200.0,421.2,346.97
2016,6,7,18,15,420.5,61.5,3.05,16.5,155.0,345.35,283.31
2016,6,7,18,30,347.0,52.0,2.9,16.0,110.0,273.36,221.06
2016,6,7,18,45,240.0,39.0,2.75,15.5,72.5,190.22,147.87
2016,6,7,19,0,133.0,26.0,2.6,15.0,35.0,112.5,63.22
2016,6,7,19,15,66.5,13.0,2.55,14.5,17.5,39.03,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,2.6,13.0,13.0,10.48,0.0
2016,6,8,5,15,206.0,23.5,2.65,13.0,44.0,18.83,6.44
2016,6,8,5,30,335.0,36.0,2.7,13.0,75.0,28.44,18.76
2016,6,8,5,45,424.0,44.5,2.75,13.5,118.5,33.82,24.21
2016,6,8,6,0,513.0,53.0,2.8,14.0,162.0,38.96,29.09
2016,6,8,6,15,256.5,73.5,2.8,14.5,128.0,53.01,41.73
2016,6,8,6,30,0.0,94.0,2.8,15.0,94.0,83.78,68.95
2016,6,8,6,45,1.0,112.0,2.85,15.5,112.5,99.08,82.14
2016,6,8,7,0,2.0,130.0,2.9,16.0,131.0,114.24,94.97
2016,6,8,7,15,58.0,169.0,2.95,16.0,197.5,140.49,110.59
2016,6,8,7,30,114.0,208.0,3.0,16.0,264.0,171.02,132.01
2016,6,8,7,45,121.0,231.5,3.05,16.5,296.5,198.02,152.34
2016,6,8,8,0,128.0,255.0,3.1,17.0,329.0,226.08,174.0
2016,6,8,8,15,269.5,253.5,3.15,17.0,427.0,261.69,197.57
2016,6,8,8,30,411.0,252.0,3.2,17.0,525.0,311.95,234.67
2016,6,8,8,45,407.5,273.0,3.3,17.5,558.0,350.96,267.07
2016,6,8,9,0,404.0,294.0,3.4,18.0,591.0,389.8,298.76
2016,6,8,9,15,353.5,327.5,3.45,18.0,598.0,423.49,326.52
2016,6,8,9,30,303.0,361.0,3.5,18.0,605.0,446.29,344.99
2016,6,8,9,45,588.5,240.5,3.55,18.5,737.5,512.47,397.43
2016,6,8,10,0,874.0,120.0,3.6,19.0,870.0,612.31,475.41
2016,6,8,10,15,642.5,247.5,3.65,19.0,808.0,611.51,473.09
2016,6,8,10,30,411.0,375.0,3.7,19.0,746.0,598.15,460.11
2016,6,8,10,45,649.0,252.0,3.8,19.5,853.0,680.75,525.44
2016,6,8,11,0,887.0,129.0,3.9,20.0,960.0,778.23,598.81
2016,6,8,11,15,710.5,251.5,3.95,20.0,923.0,785.16,600.61
2016,6,8,11,30,534.0,374.0,4.0,20.0,886.0,781.6,593.45
2016,6,8,11,45,711.5,254.0,4.1,20.0,940.5,843.74,643.42
2016,6,8,12,0,889.0,134.0,4.2,20.0,995.0,905.03,687.1
2016,6,8,12,15,889.0,134.0,4.25,20.0,993.0,929.74,703.98
2016,6,8,12,30,889.0,134.0,4.3,20.0,991.0,952.02,719.49
2016,6,8,12,45,665.5,263.5,4.35,20.5,902.0,898.92,681.22
2016,6,8,13,0,442.0,393.0,4.4,21.0,813.0,827.16,623.76
2016,6,8,13,15,633.0,279.0,4.4,20.5,868.5,912.7,691.81
2016,6,8,13,30,824.0,165.0,4.4,20.0,924.0,990.5,747.99
2016,6,8,13,45,821.5,161.0,4.4,20.0,902.0,992.67,749.58
2016,6,8,14,0,819.0,157.0,4.4,20.0,880.0,991.88,749.84
2016,6,8,14,15,811.0,155.5,4.35,19.5,851.0,985.34,747.53
2016,6,8,14,30,803.0,154.0,4.3,19.0,822.0,975.95,743.35
2016,6,8,14,45,796.0,149.0,4.25,19.0,787.5,961.01,734.04
2016,6,8,15,0,789.0,144.0,4.2,19.0,753.0,943.33,722.96
2016,6,8,15,15,656.5,185.0,4.1,18.5,673.5,859.32,666.24
2016,6,8,15,30,524.0,226.0,4.0,18.0,594.0,765.62,599.57
2016,6,8,15,45,419.5,241.5,3.95,18.0,523.5,678.72,535.08
2016,6,8,16,0,315.0,257.0,3.9,18.0,453.0,581.54,461.63
2016,6,8,16,15,406.0,212.0,3.85,17.5,444.0,618.27,494.53
2016,6,8,16,30,497.0,167.0,3.8,17.0,435.0,634.33,511.39
2016,6,8,16,45,558.5,132.5,3.75,17.0,406.5,636.78,515.97
2016,6,8,17,0,620.0,98.0,3.7,17.0,378.0,627.07,510.25
2016,6,8,17,15,619.0,85.0,3.6,16.5,335.5,589.4,483.33
2016,6,8,17,30,618.0,72.0,3.5,16.0,293.0,550.03,454.45
2016,6,8,17,45,547.0,73.0,3.45,15.5,246.0,480.03,398.52
2016,6,8,18,0,476.0,74.0,3.4,15.0,199.0,413.73,343.75
2016,6,8,18,15,405.5,64.0,3.3,14.5,154.5,336.69,278.73
2016,6,8,18,30,335.0,54.0,3.2,14.0,110.0,269.91,220.22
2016,6,8,18,45,240.5,40.5,3.1,14.0,73.5,192.8,151.16
2016,6,8,19,0,146.0,27.0,3.0,14.0,37.0,120.42,70.55
2016,6,8,19,15,73.0,13.5,2.95,14.0,18.5,42.19,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,2.95,13.5,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,3.1,14.0,12.0,10.48,0.0
2016,6,9,5,15,145.5,26.0,3.2,14.0,41.5,20.43,7.47
2016,6,9,5,30,253.0,41.0,3.3,14.0,71.0,31.78,21.51
2016,6,9,5,45,346.0,51.0,3.45,14.0,113.0,38.72,28.44
2016,6,9,6,0,439.0,61.0,3.6,14.0,155.0,45.89,35.23
2016,6,9,6,15,219.5,56.0,3.6,14.0,103.0,39.96,30.18
2016,6,9,6,30,0.0,51.0,3.6,14.0,51.0,47.39,36.88
2016,6,9,6,45,0.0,61.0,3.6,14.5,61.0,56.72,45.06
2016,6,9,7,0,0.0,71.0,3.6,15.0,71.0,66.06,53.11
2016,6,9,7,15,0.0,98.5,3.55,15.5,98.5,90.34,70.65
2016,6,9,7,30,0.0,126.0,3.5,16.0,126.0,114.09,89.95
2016,6,9,7,45,0.5,145.5,3.5,16.5,146.0,131.33,103.59
2016,6,9,8,0,1.0,165.0,3.5,17.0,166.0,148.72,117.17
2016,6,9,8,15,35.0,225.5,3.45,17.0,249.0,200.15,157.01
2016,6,9,8,30,69.0,286.0,3.4,17.0,332.0,260.08,203.33
2016,6,9,8,45,59.0,298.0,3.4,17.5,339.5,272.77,212.95
2016,6,9,9,0,49.0,310.0,3.4,18.0,347.0,284.39,221.61
2016,6,9,9,15,77.5,343.5,3.4,18.5,404.5,328.77,255.11
2016,6,9,9,30,106.0,377.0,3.4,19.0,462.0,376.37,290.73
2016,6,9,9,45,231.5,378.5,3.4,19.5,574.5,440.67,339.41
2016,6,9,10,0,357.0,380.0,3.4,20.0,687.0,529.85,406.25
2016,6,9,10,15,624.0,250.5,3.4,20.0,806.5,602.38,464.22
2016,6,9,10,30,891.0,121.0,3.4,20.0,926.0,701.84,541.73
2016,6,9,10,45,898.5,120.0,3.45,20.5,947.0,743.33,571.32
2016,6,9,11,0,906.0,119.0,3.5,21.0,968.0,783.57,598.19
2016,6,9,11,15,908.5,119.5,3.5,21.0,980.5,819.81,622.92
2016,6,9,11,30,911.0,120.0,3.5,21.0,993.0,854.15,646.22
2016,6,9,11,45,915.0,118.0,3.55,21.5,999.5,885.49,666.34
2016,6,9,12,0,919.0,116.0,3.6,22.0,1006.0,914.71,684.92
2016,6,9,12,15,918.5,116.0,3.65,22.0,1004.0,939.49,701.79
2016,6,9,12,30,918.0,116.0,3.7,22.0,1002.0,961.72,717.0
2016,6,9,12,45,919.5,113.5,3.8,22.0,993.5,980.73,730.45
2016,6,9,13,0,921.0,111.0,3.9,22.0,985.0,996.93,742.12
2016,6,9,13,15,917.5,110.0,3.95,21.5,968.5,1006.85,750.85
2016,6,9,13,30,914.0,109.0,4.0,21.0,952.0,1013.7,757.72
2016,6,9,13,45,909.5,107.5,4.1,21.0,929.0,1015.95,760.52
2016,6,9,14,0,905.0,106.0,4.2,21.0,906.0,1015.09,761.39
2016,6,9,14,15,898.5,105.0,4.2,20.5,876.5,1009.71,760.18
2016,6,9,14,30,892.0,104.0,4.2,20.0,847.0,1001.32,757.07
2016,6,9,14,45,882.5,102.5,4.25,20.0,811.0,986.49,748.54
2016,6,9,15,0,873.0,101.0,4.3,20.0,775.0,968.87,738.2
2016,6,9,15,15,861.5,99.0,4.3,19.5,735.0,946.1,725.45
2016,6,9,15,30,850.0,97.0,4.3,19.0,695.0,920.86,710.96
2016,6,9,15,45,832.5,95.5,4.3,19.0,649.5,888.37,689.92
2016,6,9,16,0,815.0,94.0,4.3,19.0,604.0,861.75,673.0
2016,6,9,16,15,796.0,91.5,4.2,18.5,556.5,823.15,648.09
2016,6,9,16,30,777.0,89.0,4.1,18.0,509.0,783.18,621.9
2016,6,9,16,45,750.0,85.5,4.1,17.5,459.0,734.32,589.02
2016,6,9,17,0,723.0,82.0,4.1,17.0,409.0,685.09,555.11
2016,6,9,17,15,689.0,77.5,4.0,16.5,358.5,632.87,517.69
2016,6,9,17,30,655.0,73.0,3.9,16.0,308.0,578.2,477.27
2016,6,9,17,45,604.0,68.0,3.85,15.5,258.5,512.61,425.68
2016,6,9,18,0,553.0,63.0,3.8,15.0,209.0,449.86,374.19
2016,6,9,18,15,483.0,55.0,3.65,14.5,163.0,375.45,311.1
2016,6,9,18,30,413.0,47.0,3.5,14.0,117.0,306.38,250.44
2016,6,9,18,45,305.5,36.5,3.4,14.0,78.5,221.73,174.68
2016,6,9,19,0,198.0,26.0,3.3,14.0,40.0,142.63,86.69
2016,6,9,19,15,99.0,13.0,3.25,13.5,20.0,52.26,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,47.5,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,95.0,11.0,2.8,13.0,13.0,10.48,0.0
2016,6,10,5,15,225.0,22.5,3.05,13.5,44.5,17.88,5.88
2016,6,10,5,30,355.0,34.0,3.3,14.0,76.0,26.57,17.07
2016,6,10,5,45,438.5,42.0,3.55,14.5,118.5,31.61,22.15
2016,6,10,6,0,522.0,50.0,3.8,15.0,161.0,36.41,26.7
2016,6,10,6,15,577.0,56.0,3.85,15.5,209.0,39.28,29.38
2016,6,10,6,30,632.0,62.0,3.9,16.0,257.0,42.01,31.79
2016,6,10,6,45,669.0,66.5,4.0,16.5,306.5,47.79,36.81
2016,6,10,7,0,706.0,71.0,4.1,17.0,356.0,49.33,37.99
2016,6,10,7,15,734.0,75.0,4.1,17.5,406.0,78.99,43.02
2016,6,10,7,30,762.0,79.0,4.1,18.0,456.0,122.21,65.7
2016,6,10,7,45,781.0,82.5,4.15,18.5,504.0,167.04,97.87
2016,6,10,8,0,800.0,86.0,4.2,19.0,552.0,214.09,136.38
2016,6,10,8,15,816.5,89.0,4.2,19.0,598.0,269.02,183.79
2016,6,10,8,30,833.0,92.0,4.2,19.0,644.0,318.49,227.68
2016,6,10,8,45,843.5,95.0,4.2,19.5,685.5,367.3,270.65
2016,6,10,9,0,854.0,98.0,4.2,20.0,727.0,416.69,313.31
2016,6,10,9,15,864.0,99.5,4.2,20.0,765.0,465.05,354.84
2016,6,10,9,30,874.0,101.0,4.2,20.0,803.0,513.55,395.5
2016,6,10,9,45,883.5,101.5,4.2,20.5,836.0,560.89,433.49
2016,6,10,10,0,893.0,102.0,4.2,21.0,869.0,607.92,470.17
2016,6,10,10,15,899.5,103.0,4.2,21.0,896.0,652.99,505.36
2016,6,10,10,30,906.0,104.0,4.2,21.0,923.0,697.09,539.08
2016,6,10,10,45,910.0,105.0,4.25,21.5,943.0,738.29,568.51
2016,6,10,11,0,914.0,106.0,4.3,22.0,963.0,777.97,595.17
2016,6,10,11,15,917.5,106.5,4.3,22.0,976.5,815.15,620.81
2016,6,10,11,30,921.0,107.0,4.3,22.0,990.0,850.48,645.01
2016,6,10,11,45,923.0,107.5,4.35,22.0,996.5,882.56,667.08
2016,6,10,12,0,925.0,108.0,4.4,22.0,1003.0,912.44,687.6
2016,6,10,12,15,925.5,108.0,4.4,22.0,1002.5,938.18,705.04
2016,6,10,12,30,926.0,108.0,4.4,22.0,1002.0,961.39,720.78
2016,6,10,12,45,908.5,118.5,4.45,22.0,988.5,975.16,730.42
2016,6,10,13,0,891.0,129.0,4.5,22.0,975.0,985.81,738.29
2016,6,10,13,15,888.5,128.0,4.5,22.0,960.0,996.64,745.98
2016,6,10,13,30,886.0,127.0,4.5,22.0,945.0,1004.52,751.79
2016,6,10,13,45,883.0,125.0,4.55,22.0,923.0,1007.91,755.16
2016,6,10,14,0,880.0,123.0,4.6,22.0,901.0,1008.26,756.65
2016,6,10,14,15,873.5,122.0,4.6,21.5,872.0,1003.18,755.66
2016,6,10,14,30,867.0,121.0,4.6,21.0,843.0,995.16,752.82
2016,6,10,14,45,858.5,119.0,4.6,21.0,808.5,981.24,744.56
2016,6,10,15,0,850.0,117.0,4.6,21.0,774.0,964.55,734.54
2016,6,10,15,15,838.0,114.5,4.55,20.5,733.5,949.72,726.91
2016,6,10,15,30,826.0,112.0,4.5,20.0,693.0,924.0,711.7
2016,6,10,15,45,810.0,109.5,4.45,20.0,648.5,892.29,690.9
2016,6,10,16,0,794.0,107.0,4.4,20.0,604.0,858.63,668.66
2016,6,10,16,15,773.5,103.5,4.3,19.5,556.0,818.12,642.38
2016,6,10,16,30,753.0,100.0,4.2,19.0,508.0,776.32,614.9
2016,6,10,16,45,724.5,96.5,4.15,18.5,458.0,730.89,584.42
2016,6,10,17,0,696.0,93.0,4.1,18.0,408.0,681.59,550.36
2016,6,10,17,15,659.5,88.0,3.95,17.5,357.5,624.52,509.18
2016,6,10,17,30,623.0,83.0,3.8,17.0,307.0,568.45,467.31
2016,6,10,17,45,570.5,76.5,3.65,16.5,257.0,501.08,414.1
2016,6,10,18,0,518.0,70.0,3.5,16.0,207.0,436.65,361.43
2016,6,10,18,15,446.0,61.0,3.3,15.5,161.5,361.13,297.8
2016,6,10,18,30,374.0,52.0,3.1,15.0,116.0,291.03,236.78
2016,6,10,18,45,266.0,40.0,2.9,14.5,78.0,204.9,160.99
2016,6,10,19,0,158.0,28.0,2.7,14.0,40.0,128.37,79.31
2016,6,10,19,15,79.0,14.0,2.7,13.5,20.0,45.24,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,17.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,34.0,11.0,0.7,12.0,12.0,10.48,0.0
2016,6,11,5,15,144.5,26.0,0.75,12.5,41.5,20.43,7.63
2016,6,11,5,30,255.0,41.0,0.8,13.0,71.0,31.78,21.68
2016,6,11,5,45,351.0,51.5,0.9,13.5,114.0,39.12,28.91
2016,6,11,6,0,447.0,62.0,1.0,14.0,157.0,46.81,36.1
2016,6,11,6,15,508.0,69.5,1.05,14.5,205.0,50.39,39.43
2016,6,11,6,30,569.0,77.0,1.1,15.0,253.0,53.8,42.44
2016,6,11,6,45,618.0,82.0,1.15,16.0,304.0,54.98,43.26
2016,6,11,7,0,667.0,87.0,1.2,17.0,355.0,56.11,43.96
2016,6,11,7,15,698.5,91.5,1.35,18.0,406.0,84.83,48.6
2016,6,11,7,30,730.0,96.0,1.5,19.0,457.0,127.25,70.65
2016,6,11,7,45,755.0,99.0,1.65,20.0,506.5,176.47,105.58
2016,6,11,8,0,780.0,102.0,1.8,21.0,556.0,222.93,142.32
2016,6,11,8,15,798.0,105.5,1.8,21.5,602.5,270.82,182.69
2016,6,11,8,30,816.0,109.0,1.8,22.0,649.0,320.53,225.06
2016,6,11,8,45,829.5,111.5,1.85,23.0,692.0,369.53,266.26
2016,6,11,9,0,843.0,114.0,1.9,24.0,735.0,419.52,307.25
2016,6,11,9,15,853.5,116.0,1.85,24.5,773.0,473.61,350.35
2016,6,11,9,30,864.0,118.0,1.8,25.0,811.0,522.39,388.3
2016,6,11,9,45,869.0,121.5,1.8,25.5,842.5,569.48,424.01
2016,6,11,10,0,874.0,125.0,1.8,26.0,874.0,615.9,458.11
2016,6,11,10,15,879.5,126.0,1.75,26.0,900.5,659.71,490.06
2016,6,11,10,30,885.0,127.0,1.7,26.0,927.0,702.5,520.44
2016,6,11,10,45,887.5,129.0,1.65,26.5,946.0,742.85,547.28
2016,6,11,11,0,890.0,131.0,1.6,27.0,965.0,781.65,571.02
2016,6,11,11,15,892.5,131.5,1.65,27.0,978.0,817.45,594.36
2016,6,11,11,30,895.0,132.0,1.7,27.0,991.0,851.4,616.41
2016,6,11,11,45,894.5,133.0,1.8,27.5,996.0,881.32,635.05
2016,6,11,12,0,894.0,134.0,1.9,28.0,1001.0,909.0,652.21
2016,6,11,12,15,893.5,134.0,2.05,28.0,999.0,933.45,669.13
2016,6,11,12,30,893.0,134.0,2.2,28.0,997.0,955.45,684.54
2016,6,11,12,45,899.0,128.5,2.35,28.5,990.0,975.73,697.56
2016,6,11,13,0,905.0,123.0,2.5,29.0,983.0,993.32,708.9
2016,6,11,13,15,901.0,122.5,2.55,28.5,967.0,1003.31,717.4
2016,6,11,13,30,897.0,122.0,2.6,28.0,951.0,1010.3,724.2
2016,6,11,13,45,698.0,229.5,2.7,28.0,864.5,947.31,685.23
2016,6,11,14,0,499.0,337.0,2.8,28.0,778.0,864.5,627.9
2016,6,11,14,15,519.5,314.5,2.8,27.5,760.0,866.05,632.56
2016,6,11,14,30,540.0,292.0,2.8,27.0,742.0,865.0,634.93
2016,6,11,14,45,688.5,206.5,2.85,27.0,756.0,924.18,678.98
2016,6,11,15,0,837.0,121.0,2.9,27.0,770.0,965.14,707.11
2016,6,11,15,15,824.5,119.0,2.95,26.5,729.5,942.21,694.85
2016,6,11,15,30,812.0,117.0,3.0,26.0,689.0,916.88,681.45
2016,6,11,15,45,793.0,115.0,3.15,26.0,644.0,883.29,661.67
2016,6,11,16,0,774.0,113.0,3.3,26.0,599.0,847.91,640.39
2016,6,11,16,15,753.5,109.5,3.35,25.5,551.5,807.93,616.21
2016,6,11,16,30,733.0,106.0,3.4,25.0,504.0,770.88,593.65
2016,6,11,16,45,704.5,102.0,3.5,24.5,454.0,721.77,562.08
2016,6,11,17,0,676.0,98.0,3.6,24.0,404.0,672.49,529.55
2016,6,11,17,15,640.0,92.0,3.6,23.0,354.0,615.26,490.69
2016,6,11,17,30,604.0,86.0,3.6,22.0,304.0,559.01,450.61
2016,6,11,17,45,555.5,79.0,3.6,21.5,255.0,494.42,400.94
2016,6,11,18,0,507.0,72.0,3.6,21.0,206.0,432.45,351.47
2016,6,11,18,15,438.0,62.5,3.5,20.0,161.0,358.51,290.94
2016,6,11,18,30,369.0,53.0,3.4,19.0,116.0,289.72,232.51
2016,6,11,18,45,271.0,40.0,3.3,18.5,78.0,207.5,160.99
2016,6,11,19,0,173.0,27.0,3.2,18.0,40.0,133.93,83.26
