Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,15,86.5,13.5,3.1,17.5,20.0,47.88,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.0,5.5,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,26.0,11.0,3.5,13.0,11.0,10.48,0.0
2016,6,12,5,15,128.0,26.5,3.65,13.5,40.5,20.83,7.77
2016,6,12,5,30,230.0,42.0,3.8,14.0,70.0,32.57,22.18
2016,6,12,5,45,328.0,53.0,3.95,14.5,112.5,40.27,29.73
2016,6,12,6,0,426.0,64.0,4.1,15.0,155.0,48.62,37.49
2016,6,12,6,15,487.5,72.0,4.05,15.5,202.5,52.53,41.12
2016,6,12,6,30,549.0,80.0,4.0,16.0,250.0,56.25,44.4
2016,6,12,6,45,602.5,84.0,4.0,16.5,301.5,56.52,44.51
2016,6,12,7,0,656.0,88.0,4.0,17.0,353.0,56.83,44.58
2016,6,12,7,15,687.5,93.0,3.9,17.5,403.0,85.41,49.53
2016,6,12,7,30,719.0,98.0,3.8,18.0,453.0,127.64,71.88
2016,6,12,7,45,747.5,100.0,3.7,18.5,503.0,176.1,106.62
2016,6,12,8,0,776.0,102.0,3.6,19.0,553.0,222.0,143.49
2016,6,12,8,15,794.0,105.0,3.5,19.5,599.5,269.26,184.04
2016,6,12,8,30,812.0,108.0,3.4,20.0,646.0,318.34,226.7
2016,6,12,8,45,828.0,109.5,3.3,20.5,689.5,367.16,268.96
2016,6,12,9,0,844.0,111.0,3.2,21.0,733.0,422.79,315.54
2016,6,12,9,15,854.5,113.0,3.2,21.5,771.0,471.38,355.91
2016,6,12,9,30,865.0,115.0,3.2,22.0,809.0,520.17,395.3
2016,6,12,9,45,880.5,112.5,3.2,22.5,843.5,567.94,432.86
2016,6,12,10,0,896.0,110.0,3.2,23.0,878.0,615.88,469.49
2016,6,12,10,15,901.5,111.0,3.25,23.0,905.0,660.53,503.81
2016,6,12,10,30,907.0,112.0,3.3,23.0,932.0,704.13,536.65
2016,6,12,10,45,912.0,112.0,3.35,23.5,952.0,745.29,565.69
2016,6,12,11,0,917.0,112.0,3.4,24.0,972.0,785.0,591.81
2016,6,12,11,15,919.0,112.5,3.5,24.0,984.5,821.2,616.68
2016,6,12,11,30,921.0,113.0,3.6,24.0,997.0,855.45,640.15
2016,6,12,11,45,921.5,113.5,3.7,24.5,1002.5,886.37,660.02
2016,6,12,12,0,922.0,114.0,3.8,25.0,1008.0,915.01,678.29
2016,6,12,12,15,921.5,114.0,3.85,25.0,1006.0,939.91,695.08
2016,6,12,12,30,921.0,114.0,3.9,25.0,1004.0,962.26,710.21
2016,6,12,12,45,912.0,118.0,4.0,25.0,992.5,977.79,721.19
2016,6,12,13,0,903.0,122.0,4.1,25.0,981.0,990.36,730.34
2016,6,12,13,15,899.5,121.5,4.1,25.0,965.0,1000.83,737.64
2016,6,12,13,30,896.0,121.0,4.1,25.0,949.0,1008.31,743.08
2016,6,12,13,45,891.0,119.5,4.15,25.0,925.5,1010.27,745.31
2016,6,12,14,0,886.0,118.0,4.2,25.0,902.0,1009.17,745.68
2016,6,12,14,15,879.0,116.5,4.2,24.5,872.5,1003.07,744.01
2016,6,12,14,30,872.0,115.0,4.2,24.0,843.0,994.0,740.51
2016,6,12,14,45,862.5,113.5,4.2,24.0,807.5,979.59,732.07
2016,6,12,15,0,853.0,112.0,4.2,24.0,772.0,962.44,721.91
2016,6,12,15,15,840.5,109.5,4.15,23.5,732.0,938.69,708.41
2016,6,12,15,30,828.0,107.0,4.1,23.0,692.0,920.7,698.91
2016,6,12,15,45,812.5,104.5,4.05,23.0,647.5,889.46,678.82
2016,6,12,16,0,797.0,102.0,4.0,23.0,603.0,856.25,657.35
2016,6,12,16,15,776.5,99.0,3.95,22.5,555.0,816.3,632.17
2016,6,12,16,30,756.0,96.0,3.9,22.0,507.0,775.07,605.72
2016,6,12,16,45,729.5,92.0,3.85,22.0,457.5,726.71,572.45
2016,6,12,17,0,703.0,88.0,3.8,22.0,408.0,681.76,541.15
2016,6,12,17,15,668.0,83.0,3.65,21.5,358.0,625.6,501.41
2016,6,12,17,30,633.0,78.0,3.5,21.0,308.0,570.35,461.28
2016,6,12,17,45,583.0,72.5,3.4,20.5,258.5,505.56,411.16
2016,6,12,18,0,533.0,67.0,3.3,20.0,209.0,443.51,361.39
2016,6,12,18,15,464.0,58.5,3.1,19.0,163.5,369.73,300.83
2016,6,12,18,30,395.0,50.0,2.9,18.0,118.0,301.14,242.38
2016,6,12,18,45,292.0,38.5,2.7,17.5,79.5,218.06,169.94
2016,6,12,19,0,189.0,27.0,2.5,17.0,41.0,141.61,90.03
2016,6,12,19,15,94.5,13.5,2.55,16.5,20.5,51.21,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,3.0,13.0,12.0,10.48,0.0
2016,6,13,5,15,162.5,24.5,3.0,13.0,41.5,19.22,6.73
2016,6,13,5,30,273.0,38.0,3.0,13.0,71.0,29.39,19.56
2016,6,13,5,45,365.5,47.5,3.05,13.5,113.0,36.48,26.54
2016,6,13,6,0,458.0,57.0,3.1,14.0,155.0,42.36,32.11
2016,6,13,6,15,516.5,64.5,3.05,14.5,202.0,46.16,35.64
2016,6,13,6,30,575.0,72.0,3.0,15.0,249.0,49.75,38.82
2016,6,13,6,45,622.5,76.0,3.0,15.5,299.5,50.38,39.26
2016,6,13,7,0,670.0,80.0,3.0,16.0,350.0,50.99,39.62
2016,6,13,7,15,701.0,84.5,3.0,16.5,400.0,79.6,44.62
2016,6,13,7,30,732.0,89.0,3.0,17.0,450.0,127.09,71.21
2016,6,13,7,45,759.5,90.5,3.05,17.5,500.0,169.92,101.41
2016,6,13,8,0,787.0,92.0,3.1,18.0,550.0,215.85,138.54
2016,6,13,8,15,805.0,95.0,3.2,18.5,596.5,263.62,179.79
2016,6,13,8,30,823.0,98.0,3.3,19.0,643.0,313.2,223.21
2016,6,13,8,45,839.0,99.0,3.4,19.5,686.5,368.26,270.72
2016,6,13,9,0,855.0,100.0,3.5,20.0,730.0,417.95,313.38
2016,6,13,9,15,866.0,102.0,3.6,20.0,768.5,467.19,355.49
2016,6,13,9,30,877.0,104.0,3.7,20.0,807.0,516.68,396.85
2016,6,13,9,45,890.0,102.5,3.8,20.0,841.5,564.38,435.99
2016,6,13,10,0,903.0,101.0,3.9,20.0,876.0,612.03,474.25
2016,6,13,10,15,909.5,102.0,4.0,20.0,903.5,657.54,510.06
2016,6,13,10,30,916.0,103.0,4.1,20.0,931.0,702.07,544.45
2016,6,13,10,45,921.0,104.0,4.25,20.5,952.0,744.38,575.05
2016,6,13,11,0,926.0,105.0,4.4,21.0,973.0,785.25,603.02
2016,6,13,11,15,929.0,106.0,4.55,20.5,987.0,822.95,631.24
2016,6,13,11,30,932.0,107.0,4.7,20.0,1001.0,858.75,658.2
2016,6,13,11,45,933.0,108.0,4.85,20.0,1007.5,890.83,681.31
2016,6,13,12,0,934.0,109.0,5.0,20.0,1014.0,920.65,702.89
2016,6,13,12,15,933.5,109.0,5.05,19.5,1012.5,945.82,722.02
2016,6,13,12,30,933.0,109.0,5.1,19.0,1011.0,968.39,739.47
2016,6,13,12,45,926.5,112.0,5.15,19.0,1000.5,985.5,751.81
2016,6,13,13,0,920.0,115.0,5.2,19.0,990.0,999.68,762.24
2016,6,13,13,15,916.5,114.5,5.15,19.0,974.0,1010.3,769.57
2016,6,13,13,30,913.0,114.0,5.1,19.0,958.0,1017.88,774.92
2016,6,13,13,45,908.5,112.5,5.05,19.0,935.0,1020.37,776.89
2016,6,13,14,0,904.0,111.0,5.0,19.0,912.0,1019.75,776.87
2016,6,13,14,15,897.0,110.0,4.95,18.5,882.0,1014.12,775.06
2016,6,13,14,30,890.0,109.0,4.9,18.0,852.0,1005.47,771.32
2016,6,13,14,45,877.5,109.0,4.9,18.0,816.0,989.6,761.57
2016,6,13,15,0,865.0,109.0,4.9,18.0,780.0,971.03,750.05
2016,6,13,15,15,853.0,106.5,4.85,17.5,739.5,947.59,736.22
2016,6,13,15,30,841.0,104.0,4.8,17.0,699.0,921.71,720.64
2016,6,13,15,45,822.5,103.0,4.8,17.0,653.5,897.28,705.05
2016,6,13,16,0,804.0,102.0,4.8,17.0,608.0,862.95,682.21
2016,6,13,16,15,784.5,98.5,4.7,16.5,560.0,823.14,655.87
2016,6,13,16,30,765.0,95.0,4.6,16.0,512.0,781.98,628.21
2016,6,13,16,45,746.0,89.5,4.6,16.0,463.5,737.75,597.19
2016,6,13,17,0,727.0,84.0,4.6,16.0,415.0,692.64,564.95
2016,6,13,17,15,693.0,79.5,4.55,15.5,364.5,640.43,527.33
2016,6,13,17,30,659.0,75.0,4.5,15.0,314.0,585.62,486.58
2016,6,13,17,45,613.5,69.0,4.45,15.0,264.5,522.24,435.68
2016,6,13,18,0,568.0,63.0,4.4,15.0,215.0,461.26,384.74
2016,6,13,18,15,500.0,55.5,4.25,14.5,169.0,387.84,322.29
2016,6,13,18,30,432.0,48.0,4.1,14.0,123.0,319.5,262.1
2016,6,13,18,45,318.5,38.0,3.95,13.5,83.5,231.1,183.69
2016,6,13,19,0,205.0,28.0,3.8,13.0,44.0,150.98,99.38
2016,6,13,19,15,102.5,14.0,3.8,13.0,22.0,55.04,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.0,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,40.0,11.0,3.5,12.0,12.0,10.48,0.0
2016,6,14,5,15,153.5,25.5,3.55,12.5,41.5,20.03,7.21
2016,6,14,5,30,267.0,40.0,3.6,13.0,71.0,31.0,20.93
2016,6,14,5,45,369.5,48.5,3.65,13.5,114.0,37.43,27.36
2016,6,14,6,0,472.0,57.0,3.7,14.0,157.0,42.41,32.14
2016,6,14,6,15,530.5,63.5,3.7,14.0,204.5,45.37,35.0
2016,6,14,6,30,589.0,70.0,3.7,14.0,252.0,48.2,37.59
2016,6,14,6,45,640.5,73.0,3.75,14.5,303.0,48.18,37.46
2016,6,14,7,0,692.0,76.0,3.8,15.0,354.0,48.21,37.32
2016,6,14,7,15,721.0,80.0,3.85,15.5,404.0,81.92,46.4
2016,6,14,7,30,750.0,84.0,3.9,16.0,454.0,124.46,68.69
2016,6,14,7,45,599.0,142.0,3.95,16.5,457.0,182.28,119.0
2016,6,14,8,0,448.0,200.0,4.0,17.0,460.0,231.33,165.47
2016,6,14,8,15,640.5,146.5,4.0,17.5,552.5,259.6,183.15
2016,6,14,8,30,833.0,93.0,4.0,18.0,645.0,318.3,228.17
2016,6,14,8,45,846.0,95.5,4.05,18.5,687.5,367.5,271.54
2016,6,14,9,0,859.0,98.0,4.1,19.0,730.0,417.55,314.85
2016,6,14,9,15,869.0,99.5,4.1,19.0,768.0,466.11,356.69
2016,6,14,9,30,879.0,101.0,4.1,19.0,806.0,514.82,397.65
2016,6,14,9,45,887.0,102.0,4.15,19.5,838.5,561.99,435.75
2016,6,14,10,0,895.0,103.0,4.2,20.0,871.0,608.73,472.46
2016,6,14,10,15,901.0,104.5,4.25,20.0,898.0,654.02,508.07
2016,6,14,10,30,907.0,106.0,4.3,20.0,925.0,698.32,542.17
2016,6,14,10,45,911.0,106.5,4.35,20.5,945.0,739.17,571.65
2016,6,14,11,0,915.0,107.0,4.4,21.0,965.0,778.51,598.25
2016,6,14,11,15,917.5,107.5,4.45,21.0,978.0,815.01,623.83
2016,6,14,11,30,920.0,108.0,4.5,21.0,991.0,849.6,647.97
2016,6,14,11,45,920.5,108.5,4.6,21.0,996.5,880.47,669.79
2016,6,14,12,0,921.0,109.0,4.7,21.0,1002.0,909.07,690.08
2016,6,14,12,15,921.0,109.0,4.75,20.5,1000.5,934.38,709.17
2016,6,14,12,30,921.0,109.0,4.8,20.0,999.0,957.15,726.64
2016,6,14,12,45,919.0,109.0,4.85,20.0,990.0,975.39,739.66
2016,6,14,13,0,917.0,109.0,4.9,20.0,981.0,990.78,750.85
2016,6,14,13,15,913.5,108.5,4.95,20.0,965.0,1001.3,758.82
2016,6,14,13,30,910.0,108.0,5.0,20.0,949.0,1008.78,764.86
2016,6,14,13,45,904.0,107.5,5.05,20.0,926.0,1010.74,767.26
2016,6,14,14,0,898.0,107.0,5.1,20.0,903.0,1009.63,767.71
2016,6,14,14,15,643.0,229.0,5.05,19.5,789.0,902.85,695.13
2016,6,14,14,30,388.0,351.0,5.0,19.0,675.0,765.07,591.34
2016,6,14,14,45,439.5,312.5,5.0,18.5,665.0,788.32,612.79
2016,6,14,15,0,491.0,274.0,5.0,18.0,655.0,796.55,622.98
2016,6,14,15,15,670.0,185.0,4.9,17.5,675.5,873.53,684.7
2016,6,14,15,30,849.0,96.0,4.8,17.0,696.0,920.38,720.15
2016,6,14,15,45,837.5,92.5,4.75,17.0,652.5,891.29,700.35
2016,6,14,16,0,826.0,89.0,4.7,17.0,609.0,860.03,679.43
2016,6,14,16,15,807.5,86.5,4.65,16.5,562.0,829.29,660.06
2016,6,14,16,30,789.0,84.0,4.6,16.0,515.0,789.57,633.79
2016,6,14,16,45,764.5,80.5,4.6,16.0,465.5,742.51,600.7
2016,6,14,17,0,740.0,77.0,4.6,16.0,416.0,694.89,566.62
2016,6,14,17,15,557.5,97.5,4.55,15.5,335.0,560.99,464.7
2016,6,14,17,30,375.0,118.0,4.5,15.0,254.0,429.39,358.07
2016,6,14,17,45,340.5,104.5,4.5,15.0,214.0,376.39,314.84
2016,6,14,18,0,306.0,91.0,4.5,15.0,174.0,325.46,271.84
2016,6,14,18,15,372.0,69.0,4.35,14.5,148.5,325.33,270.83
2016,6,14,18,30,438.0,47.0,4.2,14.0,123.0,322.0,264.58
2016,6,14,18,45,320.0,37.5,4.05,13.5,83.5,231.6,184.35
2016,6,14,19,0,202.0,28.0,3.9,13.0,44.0,150.04,99.96
2016,6,14,19,15,101.0,14.0,3.85,12.5,22.0,54.52,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,3.4,12.0,13.0,11.44,0.0
2016,6,15,5,15,164.5,25.5,3.55,12.0,42.5,20.05,7.16
2016,6,15,5,30,285.0,39.0,3.7,12.0,72.0,30.22,20.34
2016,6,15,5,45,385.5,47.0,3.9,12.5,115.0,36.08,26.29
2016,6,15,6,0,486.0,55.0,4.1,13.0,158.0,40.69,30.74
2016,6,15,6,15,544.0,61.5,4.15,13.5,206.0,43.75,33.62
2016,6,15,6,30,602.0,68.0,4.2,14.0,254.0,46.66,36.22
2016,6,15,6,45,649.0,71.5,4.3,14.5,304.5,47.1,36.49
2016,6,15,7,0,696.0,75.0,4.4,15.0,355.0,52.56,41.17
2016,6,15,7,15,725.0,79.0,4.45,15.5,405.0,81.02,45.68
2016,6,15,7,30,754.0,83.0,4.5,16.0,455.0,123.73,68.01
2016,6,15,7,45,779.0,85.0,4.6,16.5,504.5,167.68,99.33
2016,6,15,8,0,804.0,87.0,4.7,17.0,554.0,214.46,137.62
2016,6,15,8,15,820.5,89.5,4.75,17.0,600.0,269.1,185.24
2016,6,15,8,30,837.0,92.0,4.8,17.0,646.0,318.29,229.43
2016,6,15,8,45,852.0,93.0,4.9,17.5,689.0,367.15,273.0
2016,6,15,9,0,867.0,94.0,5.0,18.0,732.0,417.01,316.75
2016,6,15,9,15,876.5,95.5,5.0,18.0,769.5,465.71,359.25
2016,6,15,9,30,886.0,97.0,5.0,18.0,807.0,514.49,400.87
2016,6,15,9,45,590.0,247.0,5.05,18.0,728.0,517.24,404.34
2016,6,15,10,0,294.0,397.0,5.1,18.0,649.0,506.24,394.08
2016,6,15,10,15,603.0,249.5,5.1,18.0,787.5,587.04,460.86
2016,6,15,10,30,912.0,102.0,5.1,18.0,926.0,697.8,549.81
2016,6,15,10,45,915.5,103.0,5.2,18.5,946.0,738.92,579.88
2016,6,15,11,0,919.0,104.0,5.3,19.0,966.0,778.48,607.46
2016,6,15,11,15,922.0,105.0,5.3,19.0,979.5,815.95,634.07
2016,6,15,11,30,925.0,106.0,5.3,19.0,993.0,851.55,659.18
2016,6,15,11,45,926.0,106.5,5.3,19.0,999.0,882.99,681.23
2016,6,15,12,0,927.0,107.0,5.3,19.0,1005.0,912.18,701.65
2016,6,15,12,15,594.0,290.0,5.3,19.0,865.5,819.14,632.38
2016,6,15,12,30,261.0,473.0,5.3,19.0,726.0,702.91,538.33
2016,6,15,12,45,271.0,457.5,5.3,19.0,718.0,709.24,544.24
2016,6,15,13,0,281.0,442.0,5.3,19.0,710.0,714.44,548.85
2016,6,15,13,15,590.5,279.5,5.25,19.0,830.0,871.42,672.33
2016,6,15,13,30,900.0,117.0,5.2,19.0,950.0,1008.07,769.79
2016,6,15,13,45,899.0,114.0,5.2,19.0,928.5,1012.51,772.68
2016,6,15,14,0,898.0,111.0,5.2,19.0,907.0,1013.87,774.43
2016,6,15,14,15,891.5,109.5,5.15,18.5,877.5,1008.28,772.62
2016,6,15,14,30,885.0,108.0,5.1,18.0,848.0,999.68,768.89
2016,6,15,14,45,880.0,104.5,5.05,18.0,814.5,987.43,761.22
2016,6,15,15,0,875.0,101.0,5.0,18.0,781.0,972.25,751.64
2016,6,15,15,15,864.0,99.0,4.9,18.0,740.5,950.17,736.92
2016,6,15,15,30,853.0,97.0,4.8,18.0,700.0,925.59,720.53
2016,6,15,15,45,842.5,93.0,4.75,18.0,656.5,896.81,701.53
2016,6,15,16,0,832.0,89.0,4.7,18.0,613.0,865.8,680.91
2016,6,15,16,15,813.5,86.0,4.6,17.5,565.5,834.33,660.81
2016,6,15,16,30,795.0,83.0,4.5,17.0,518.0,793.86,633.87
2016,6,15,16,45,775.0,78.5,4.4,17.0,469.0,749.1,602.21
2016,6,15,17,0,755.0,74.0,4.3,17.0,420.0,703.48,569.46
2016,6,15,17,15,723.0,70.5,4.1,16.5,369.5,649.44,530.44
2016,6,15,17,30,691.0,67.0,3.9,16.0,319.0,595.93,490.92
2016,6,15,17,45,650.0,61.5,3.75,15.5,269.5,534.71,443.76
2016,6,15,18,0,609.0,56.0,3.6,15.0,220.0,479.17,398.17
2016,6,15,18,15,544.0,49.5,3.2,14.5,173.5,407.09,336.97
2016,6,15,18,30,479.0,43.0,2.8,14.0,127.0,339.91,277.86
2016,6,15,18,45,382.0,34.0,2.4,13.5,87.5,258.88,205.57
2016,6,15,19,0,285.0,25.0,2.0,13.0,48.0,186.14,125.72
2016,6,15,19,15,142.5,12.5,1.8,12.5,24.0,70.13,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.0,5.5,0.65,12.5,6.0,0.0,0.0
2016,6,16,5,0,60.0,11.0,0.6,13.0,12.0,10.48,0.0
2016,6,16,5,15,180.0,23.5,0.6,13.5,41.5,18.43,6.0
2016,6,16,5,30,300.0,36.0,0.6,14.0,71.0,28.46,18.72
2016,6,16,5,45,389.5,44.5,0.6,14.5,113.0,33.83,24.16
2016,6,16,6,0,479.0,53.0,0.6,15.0,155.0,38.96,29.03
2016,6,16,6,15,536.5,59.5,0.55,15.5,202.0,42.1,31.95
2016,6,16,6,30,594.0,66.0,0.5,16.0,249.0,45.08,34.59
2016,6,16,6,45,635.5,71.0,0.45,16.5,298.5,46.7,35.91
2016,6,16,7,0,677.0,76.0,0.4,17.0,348.0,48.2,37.06
2016,6,16,7,15,706.5,80.0,0.4,17.5,397.5,80.78,45.65
2016,6,16,7,30,736.0,84.0,0.4,18.0,447.0,122.6,66.92
2016,6,16,7,45,758.5,87.5,0.4,18.5,495.5,166.46,97.44
2016,6,16,8,0,781.0,91.0,0.4,19.0,544.0,212.91,134.18
2016,6,16,8,15,798.5,93.5,0.5,19.0,589.5,259.8,173.99
2016,6,16,8,30,816.0,96.0,0.6,19.0,635.0,308.44,215.96
2016,6,16,8,45,830.0,98.0,0.75,19.5,677.5,363.25,262.21
2016,6,16,9,0,844.0,100.0,0.9,20.0,720.0,412.49,303.55
2016,6,16,9,15,854.0,101.5,1.05,20.5,758.0,460.33,343.04
2016,6,16,9,30,864.0,103.0,1.2,21.0,796.0,508.33,381.63
2016,6,16,9,45,881.0,99.0,1.35,21.5,830.5,555.43,418.65
2016,6,16,10,0,898.0,95.0,1.5,22.0,865.0,602.84,454.97
2016,6,16,10,15,903.5,96.0,1.65,22.0,891.5,647.47,489.3
2016,6,16,10,30,909.0,97.0,1.8,22.0,918.0,691.06,522.25
2016,6,16,10,45,913.5,97.0,1.95,22.5,938.0,731.85,550.94
2016,6,16,11,0,918.0,97.0,2.1,23.0,958.0,771.16,577.13
2016,6,16,11,15,920.5,97.5,2.25,23.0,971.0,807.71,602.41
2016,6,16,11,30,923.0,98.0,2.4,23.0,984.0,842.34,626.35
2016,6,16,11,45,924.5,98.0,2.55,23.5,990.0,873.62,646.76
2016,6,16,12,0,926.0,98.0,2.7,24.0,996.0,902.66,665.61
2016,6,16,12,15,925.5,98.0,2.85,24.0,994.5,927.54,683.01
2016,6,16,12,30,925.0,98.0,3.0,24.0,993.0,949.85,698.79
2016,6,16,12,45,923.5,97.5,3.15,24.0,984.0,968.04,711.94
2016,6,16,13,0,922.0,97.0,3.3,24.0,975.0,983.37,723.32
2016,6,16,13,15,919.0,96.5,3.35,24.0,959.5,994.3,731.2
2016,6,16,13,30,916.0,96.0,3.4,24.0,944.0,1002.2,737.22
2016,6,16,13,45,913.0,94.0,3.5,24.0,922.0,1005.48,740.72
2016,6,16,14,0,910.0,92.0,3.6,24.0,900.0,1005.63,742.3
2016,6,16,14,15,904.0,91.0,3.65,23.5,871.0,1000.8,741.82
2016,6,16,14,30,898.0,90.0,3.7,23.0,842.0,992.95,739.46
2016,6,16,14,45,891.5,88.0,3.8,23.0,808.0,980.53,733.04
2016,6,16,15,0,885.0,86.0,3.9,23.0,774.0,965.23,724.75
2016,6,16,15,15,875.0,84.0,3.9,22.5,734.5,943.78,713.11
2016,6,16,15,30,865.0,82.0,3.9,22.0,695.0,919.78,699.71
2016,6,16,15,45,853.0,79.5,3.95,22.0,651.5,890.93,681.83
2016,6,16,16,0,841.0,77.0,4.0,22.0,608.0,859.93,662.34
2016,6,16,16,15,824.0,75.0,4.0,21.5,561.5,823.17,639.58
2016,6,16,16,30,807.0,73.0,4.0,21.0,515.0,784.96,615.44
2016,6,16,16,45,785.5,69.5,4.0,21.0,466.0,746.8,589.76
2016,6,16,17,0,764.0,66.0,4.0,21.0,417.0,700.89,557.89
2016,6,16,17,15,734.0,63.0,3.85,20.5,367.0,648.72,521.2
2016,6,16,17,30,704.0,60.0,3.7,20.0,317.0,596.97,483.84
2016,6,16,17,45,663.0,55.5,3.6,19.5,268.5,536.56,438.58
2016,6,16,18,0,622.0,51.0,3.5,19.0,220.0,478.07,391.59
2016,6,16,18,15,560.0,45.0,3.15,18.5,173.5,407.49,332.6
2016,6,16,18,30,498.0,39.0,2.8,18.0,127.0,345.36,278.32
2016,6,16,18,45,401.0,31.0,2.45,17.5,87.5,264.73,207.36
2016,6,16,19,0,304.0,23.0,2.1,17.0,48.0,192.83,129.53
2016,6,16,19,15,152.0,11.5,1.9,16.5,24.0,73.17,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.5,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,111.0,11.0,0.9,14.0,13.0,10.48,0.0
2016,6,17,5,15,238.5,21.0,1.1,14.5,43.5,16.54,4.63
2016,6,17,5,30,366.0,31.0,1.3,15.0,74.0,23.9,14.72
2016,6,17,5,45,446.5,38.0,1.5,16.0,115.5,28.21,19.05
2016,6,17,6,0,527.0,45.0,1.7,17.0,157.0,32.33,22.9
2016,6,17,6,15,278.5,77.5,1.7,17.5,138.5,56.13,43.97
2016,6,17,6,30,30.0,110.0,1.7,18.0,120.0,91.99,75.24
2016,6,17,6,45,34.5,130.5,1.75,18.5,143.0,107.62,88.48
2016,6,17,7,0,39.0,151.0,1.8,19.0,166.0,122.93,101.2
2016,6,17,7,15,400.0,111.0,1.85,19.0,305.5,89.37,59.57
2016,6,17,7,30,761.0,71.0,1.9,19.0,445.0,114.27,59.17
2016,6,17,7,45,781.0,73.5,1.95,19.5,492.5,158.22,90.11
2016,6,17,8,0,801.0,76.0,2.0,20.0,540.0,211.53,133.05
2016,6,17,8,15,817.0,78.0,2.05,20.5,585.5,258.35,173.11
2016,6,17,8,30,833.0,80.0,2.1,21.0,631.0,306.67,215.08
2016,6,17,8,45,846.0,81.5,2.2,21.5,673.0,354.9,256.93
2016,6,17,9,0,859.0,83.0,2.3,22.0,715.0,403.98,298.69
2016,6,17,9,15,581.0,221.5,2.4,22.0,659.0,429.73,323.78
2016,6,17,9,30,303.0,360.0,2.5,22.0,603.0,444.19,336.4
2016,6,17,9,45,191.0,378.5,2.65,22.5,534.0,424.67,321.9
2016,6,17,10,0,79.0,397.0,2.8,23.0,465.0,393.56,297.71
2016,6,17,10,15,53.5,374.0,2.9,23.0,420.5,365.41,276.76
2016,6,17,10,30,28.0,351.0,3.0,23.0,376.0,333.96,252.99
2016,6,17,10,45,22.0,324.5,3.15,23.5,345.0,313.35,237.12
2016,6,17,11,0,16.0,298.0,3.3,24.0,314.0,286.91,216.8
2016,6,17,11,15,94.0,390.0,3.4,24.0,481.0,430.45,325.25
2016,6,17,11,30,172.0,482.0,3.5,24.0,648.0,583.53,436.56
2016,6,17,11,45,101.0,434.0,3.65,24.5,531.5,489.69,366.73
2016,6,17,12,0,30.0,386.0,3.8,25.0,415.0,389.39,291.67
2016,6,17,12,15,124.5,434.0,3.9,25.0,555.0,527.5,395.36
2016,6,17,12,30,219.0,482.0,4.0,25.0,695.0,668.14,497.08
2016,6,17,12,45,190.0,479.5,4.1,25.0,663.0,648.37,482.17
2016,6,17,13,0,161.0,477.0,4.2,25.0,631.0,626.76,466.7
2016,6,17,13,15,120.0,457.5,4.25,24.5,571.5,574.85,430.09
2016,6,17,13,30,79.0,438.0,4.3,24.0,512.0,510.77,384.2
2016,6,17,13,45,114.5,436.5,4.35,24.0,540.5,559.51,421.37
2016,6,17,14,0,150.0,435.0,4.4,24.0,569.0,598.11,450.73
2016,6,17,14,15,124.0,415.0,4.4,23.5,523.0,555.63,420.68
2016,6,17,14,30,98.0,395.0,4.4,23.0,477.0,499.1,380.36
2016,6,17,14,45,105.0,379.5,4.4,23.0,464.0,492.15,376.48
2016,6,17,15,0,112.0,364.0,4.4,23.0,451.0,498.54,382.17
2016,6,17,15,15,116.5,341.5,4.35,22.5,428.0,480.28,370.37
2016,6,17,15,30,121.0,319.0,4.3,22.0,405.0,461.12,357.91
2016,6,17,15,45,454.0,206.5,4.3,22.0,498.0,672.71,526.81
2016,6,17,16,0,787.0,94.0,4.3,22.0,591.0,839.26,650.46
2016,6,17,16,15,498.5,163.5,4.2,21.5,469.5,645.46,509.79
2016,6,17,16,30,210.0,233.0,4.1,21.0,348.0,440.83,350.33
2016,6,17,16,45,155.5,211.0,4.05,20.5,292.0,366.99,294.01
2016,6,17,17,0,101.0,189.0,4.0,20.0,236.0,283.52,228.2
2016,6,17,17,15,50.5,139.5,3.9,19.5,163.0,185.26,148.87
2016,6,17,17,30,0.0,90.0,3.8,19.0,90.0,85.81,66.17
2016,6,17,17,45,0.0,76.0,3.7,18.5,76.0,72.1,55.04
2016,6,17,18,0,0.0,62.0,3.6,18.0,62.0,58.32,43.57
2016,6,17,18,15,0.0,49.0,3.4,17.5,49.0,45.55,32.74
2016,6,17,18,30,0.0,36.0,3.2,17.0,36.0,33.43,22.33
2016,6,17,18,45,0.0,24.5,3.05,16.5,24.5,22.73,13.0
2016,6,17,19,0,0.0,13.0,2.9,16.0,13.0,12.05,3.04
2016,6,17,19,15,0.0,6.5,2.75,15.5,6.5,6.2,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,1.3,13.0,13.0,9.53,0.0
2016,6,18,5,15,228.5,21.0,1.45,13.5,43.5,16.55,4.54
2016,6,18,5,30,359.0,32.0,1.6,14.0,74.0,24.83,15.56
2016,6,18,5,45,444.0,39.5,1.75,14.5,116.0,29.53,20.33
2016,6,18,6,0,529.0,47.0,1.9,15.0,158.0,34.02,24.59
2016,6,18,6,15,585.0,52.5,1.95,15.5,206.0,36.62,27.03
2016,6,18,6,30,641.0,58.0,2.0,16.0,254.0,42.89,32.6
2016,6,18,6,45,680.0,62.0,2.1,16.5,304.5,44.27,33.71
2016,6,18,7,0,719.0,66.0,2.2,17.0,355.0,45.59,34.72
2016,6,18,7,15,748.5,69.5,2.2,17.5,405.5,73.36,38.93
2016,6,18,7,30,778.0,73.0,2.2,18.0,456.0,116.8,60.95
2016,6,18,7,45,799.5,76.0,2.25,18.5,505.5,162.17,92.93
2016,6,18,8,0,821.0,79.0,2.3,19.0,555.0,217.08,137.24
2016,6,18,8,15,838.5,81.5,2.3,19.5,602.0,265.68,178.85
2016,6,18,8,30,856.0,84.0,2.3,20.0,649.0,315.94,222.51
2016,6,18,8,45,869.0,86.0,2.3,20.5,693.0,365.77,265.7
2016,6,18,9,0,882.0,88.0,2.3,21.0,737.0,416.43,308.69
2016,6,18,9,15,892.5,90.0,2.25,21.5,776.0,466.64,350.12
2016,6,18,9,30,903.0,92.0,2.2,22.0,815.0,517.05,390.38
2016,6,18,9,45,907.0,95.5,2.2,22.5,847.5,565.27,427.89
2016,6,18,10,0,911.0,99.0,2.2,23.0,880.0,612.7,463.63
2016,6,18,10,15,917.5,100.5,2.15,23.0,907.5,659.01,498.21
2016,6,18,10,30,924.0,102.0,2.1,23.0,935.0,704.36,531.19
2016,6,18,10,45,930.0,101.5,2.1,23.5,956.5,746.46,559.8
2016,6,18,11,0,936.0,101.0,2.1,24.0,978.0,787.16,585.65
2016,6,18,11,15,939.0,101.5,2.1,24.0,992.0,824.84,610.3
2016,6,18,11,30,942.0,102.0,2.1,24.0,1006.0,860.59,633.51
2016,6,18,11,45,944.0,102.0,2.15,24.5,1013.0,892.99,653.56
2016,6,18,12,0,946.0,102.0,2.2,25.0,1020.0,923.13,672.02
2016,6,18,12,15,946.5,102.0,2.25,25.0,1019.0,949.56,689.36
2016,6,18,12,30,947.0,102.0,2.3,25.0,1018.0,973.4,705.08
2016,6,18,12,45,948.5,99.5,2.4,25.5,1010.0,993.03,717.27
2016,6,18,13,0,950.0,97.0,2.5,26.0,1002.0,1009.78,727.69
2016,6,18,13,15,947.5,96.5,2.55,26.0,986.5,1021.66,736.03
2016,6,18,13,30,945.0,96.0,2.6,26.0,971.0,1030.44,742.56
2016,6,18,13,45,940.0,96.0,2.65,26.0,948.5,1034.13,746.0
2016,6,18,14,0,935.0,96.0,2.7,26.0,926.0,1034.67,747.6
2016,6,18,14,15,929.5,95.0,2.7,26.0,897.0,1030.51,745.85
2016,6,18,14,30,924.0,94.0,2.7,26.0,868.0,1023.23,742.28
2016,6,18,14,45,915.0,93.0,2.7,26.0,833.0,1009.47,734.67
2016,6,18,15,0,906.0,92.0,2.7,26.0,798.0,992.82,725.33
2016,6,18,15,15,896.0,90.5,2.7,25.5,757.5,971.86,714.66
2016,6,18,15,30,886.0,89.0,2.7,25.0,717.0,948.29,702.28
2016,6,18,15,45,870.5,87.5,2.7,25.0,672.0,917.17,683.44
2016,6,18,16,0,855.0,86.0,2.7,25.0,627.0,884.0,663.16
2016,6,18,16,15,837.0,83.5,2.7,24.5,579.0,845.62,640.37
2016,6,18,16,30,819.0,81.0,2.7,24.0,531.0,812.98,621.24
2016,6,18,16,45,793.5,78.5,2.7,24.0,480.5,765.5,590.05
2016,6,18,17,0,768.0,76.0,2.7,24.0,430.0,717.46,557.95
2016,6,18,17,15,736.0,72.0,2.55,23.5,378.5,662.38,520.24
2016,6,18,17,30,704.0,68.0,2.4,23.0,327.0,607.77,481.88
2016,6,18,17,45,660.0,63.0,2.3,22.5,276.5,548.09,438.15
2016,6,18,18,0,616.0,58.0,2.2,22.0,226.0,487.47,390.9
2016,6,18,18,15,550.5,51.5,1.95,21.0,178.5,414.68,332.42
2016,6,18,18,30,485.0,45.0,1.7,20.0,131.0,346.75,275.54
2016,6,18,18,45,386.5,35.5,1.5,19.0,90.5,263.82,204.72
2016,6,18,19,0,288.0,26.0,1.3,18.0,50.0,190.27,128.7
2016,6,18,19,15,144.0,13.0,1.25,17.5,25.0,71.54,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,11.0,0.8,15.0,13.0,10.48,0.0
2016,6,19,5,15,241.0,22.0,0.9,15.5,44.5,17.53,4.89
2016,6,19,5,30,377.0,33.0,1.0,16.0,76.0,25.8,16.23
2016,6,19,5,45,462.0,40.5,1.1,16.5,119.5,30.46,20.96
2016,6,19,6,0,547.0,48.0,1.2,17.0,163.0,34.92,25.18
2016,6,19,6,15,601.5,53.5,1.3,17.5,211.5,37.48,27.57
2016,6,19,6,30,656.0,59.0,1.4,18.0,260.0,43.82,33.14
2016,6,19,6,45,694.0,63.5,1.5,19.0,310.5,45.57,34.5
2016,6,19,7,0,732.0,68.0,1.6,20.0,361.0,47.23,35.7
2016,6,19,7,15,759.5,71.5,1.7,20.5,411.5,74.78,39.62
2016,6,19,7,30,787.0,75.0,1.8,21.0,462.0,118.57,61.38
2016,6,19,7,45,807.0,78.0,1.9,22.0,511.0,164.17,92.86
2016,6,19,8,0,827.0,81.0,2.0,23.0,560.0,219.17,136.32
2016,6,19,8,15,843.0,83.5,1.95,23.5,606.5,267.73,177.17
2016,6,19,8,30,859.0,86.0,1.9,24.0,653.0,317.8,219.87
2016,6,19,8,45,870.0,89.0,1.9,24.5,696.0,367.91,262.46
2016,6,19,9,0,881.0,92.0,1.9,25.0,739.0,418.69,304.66
2016,6,19,9,15,891.0,93.5,1.8,25.0,777.0,468.26,345.23
2016,6,19,9,30,901.0,95.0,1.7,25.0,815.0,517.98,384.65
2016,6,19,9,45,916.0,91.5,1.6,25.5,850.5,566.08,420.9
2016,6,19,10,0,931.0,88.0,1.5,26.0,886.0,614.28,455.87
2016,6,19,10,15,936.0,89.0,1.4,26.5,913.0,660.03,487.74
2016,6,19,10,30,941.0,90.0,1.3,27.0,940.0,704.66,517.62
2016,6,19,10,45,943.0,92.0,1.25,27.5,959.5,746.74,544.26
2016,6,19,11,0,945.0,94.0,1.2,28.0,979.0,787.13,568.24
2016,6,19,11,15,947.5,94.5,1.2,28.0,992.5,824.7,591.74
2016,6,19,11,30,950.0,95.0,1.2,28.0,1006.0,860.29,613.78
2016,6,19,11,45,947.0,98.0,1.3,28.5,1011.0,891.44,633.0
2016,6,19,12,0,944.0,101.0,1.4,29.0,1016.0,920.09,650.6
2016,6,19,12,15,944.0,101.0,1.55,29.0,1015.0,946.03,668.47
2016,6,19,12,30,944.0,101.0,1.7,29.0,1014.0,969.38,684.77
2016,6,19,12,45,930.5,108.0,1.9,29.5,1002.0,984.14,695.0
2016,6,19,13,0,917.0,115.0,2.1,30.0,990.0,995.79,703.33
2016,6,19,13,15,914.0,114.5,2.2,29.5,974.0,1007.1,713.21
2016,6,19,13,30,911.0,114.0,2.3,29.0,958.0,1015.39,721.34
2016,6,19,13,45,911.5,110.0,2.45,29.0,937.0,1020.47,726.68
2016,6,19,14,0,912.0,106.0,2.6,29.0,916.0,1022.41,730.14
2016,6,19,14,15,905.5,104.5,2.7,29.0,887.0,1016.91,728.5
2016,6,19,14,30,899.0,103.0,2.8,29.0,858.0,1008.36,725.05
2016,6,19,14,45,894.0,100.0,2.9,29.0,824.0,996.66,719.66
2016,6,19,15,0,889.0,97.0,3.0,29.0,790.0,982.0,712.42
2016,6,19,15,15,878.0,95.5,3.05,28.5,750.0,960.41,701.7
2016,6,19,15,30,867.0,94.0,3.1,28.0,710.0,936.29,689.29
2016,6,19,15,45,854.0,91.5,3.2,28.0,666.0,906.78,672.17
2016,6,19,16,0,841.0,89.0,3.3,28.0,622.0,875.14,653.45
2016,6,19,16,15,823.5,86.0,3.3,27.5,574.5,844.44,635.86
2016,6,19,16,30,806.0,83.0,3.3,27.0,527.0,804.66,611.66
2016,6,19,16,45,780.0,80.5,3.3,26.5,476.5,757.18,581.61
2016,6,19,17,0,754.0,78.0,3.3,26.0,426.0,709.2,550.49
2016,6,19,17,15,722.0,74.0,3.15,25.0,375.5,654.6,514.12
2016,6,19,17,30,690.0,70.0,3.0,24.0,325.0,600.49,476.94
2016,6,19,17,45,644.0,65.5,2.95,23.5,275.0,540.86,432.98
2016,6,19,18,0,598.0,61.0,2.9,23.0,225.0,480.22,385.58
2016,6,19,18,15,533.0,54.0,2.6,22.0,177.5,407.78,327.18
2016,6,19,18,30,468.0,47.0,2.3,21.0,130.0,340.14,270.41
2016,6,19,18,45,370.5,37.0,2.0,20.5,90.0,257.77,199.57
2016,6,19,19,0,273.0,27.0,1.7,20.0,50.0,184.77,124.88
2016,6,19,19,15,136.5,13.5,1.6,19.5,25.0,69.02,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,56.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,112.0,11.0,1.5,13.0,14.0,10.48,0.0
2016,6,20,5,15,255.0,22.0,1.65,13.5,46.5,17.57,4.78
2016,6,20,5,30,398.0,33.0,1.8,14.0,79.0,25.86,16.39
2016,6,20,5,45,488.5,40.0,2.0,15.0,124.0,30.09,20.76
2016,6,20,6,0,579.0,47.0,2.2,16.0,169.0,34.17,24.61
2016,6,20,6,15,634.0,52.0,2.2,16.5,218.5,39.84,29.76
2016,6,20,6,30,689.0,57.0,2.2,17.0,268.0,42.24,31.87
2016,6,20,6,45,729.5,61.0,2.2,17.5,320.0,43.68,33.05
2016,6,20,7,0,770.0,65.0,2.2,18.0,372.0,45.06,34.11
2016,6,20,7,15,797.0,68.0,2.25,18.5,423.5,72.88,37.84
2016,6,20,7,30,824.0,71.0,2.3,19.0,475.0,118.06,60.18
2016,6,20,7,45,845.0,73.0,2.4,20.0,525.5,172.05,98.43
2016,6,20,8,0,866.0,75.0,2.5,21.0,576.0,221.1,137.49
2016,6,20,8,15,881.0,77.5,2.5,21.5,623.5,271.31,180.34
2016,6,20,8,30,896.0,80.0,2.5,22.0,671.0,322.93,225.06
2016,6,20,8,45,908.5,81.0,2.55,22.5,714.5,373.73,269.02
2016,6,20,9,0,921.0,82.0,2.6,23.0,758.0,425.29,312.74
2016,6,20,9,15,929.5,83.5,2.6,23.5,796.5,476.08,354.72
2016,6,20,9,30,938.0,85.0,2.6,24.0,835.0,526.84,395.39
2016,6,20,9,45,930.5,94.0,2.65,25.0,864.0,575.23,432.26
2016,6,20,10,0,923.0,103.0,2.7,26.0,893.0,621.79,466.43
2016,6,20,10,15,928.0,104.0,2.7,26.0,920.0,667.34,500.63
2016,6,20,10,30,933.0,105.0,2.7,26.0,947.0,711.78,533.22
2016,6,20,10,45,936.0,106.0,2.75,26.5,966.5,753.52,561.93
2016,6,20,11,0,939.0,107.0,2.8,27.0,986.0,793.63,587.68
2016,6,20,11,15,941.0,107.5,2.8,27.0,999.5,830.76,612.04
2016,6,20,11,30,943.0,108.0,2.8,27.0,1013.0,865.9,634.92
2016,6,20,11,45,944.5,107.5,2.85,27.5,1019.0,897.58,654.46
2016,6,20,12,0,946.0,107.0,2.9,28.0,1025.0,926.99,672.41
2016,6,20,12,15,946.0,107.0,2.95,28.0,1023.5,953.11,689.52
2016,6,20,12,30,946.0,107.0,3.0,28.0,1022.0,976.64,705.01
2016,6,20,12,45,949.0,103.5,3.15,28.5,1015.0,996.86,717.79
2016,6,20,13,0,952.0,100.0,3.3,29.0,1008.0,1014.21,728.78
2016,6,20,13,15,949.5,99.5,3.4,28.5,992.0,1026.26,739.02
2016,6,20,13,30,947.0,99.0,3.5,28.0,976.0,1035.2,747.45
2016,6,20,13,45,942.5,98.5,3.6,28.0,953.5,1039.02,751.25
2016,6,20,14,0,938.0,98.0,3.7,28.0,931.0,1039.66,753.15
2016,6,20,14,15,932.5,97.0,3.75,27.5,902.5,1035.62,753.31
2016,6,20,14,30,927.0,96.0,3.8,27.0,874.0,1028.46,751.59
2016,6,20,14,45,917.5,95.5,3.85,27.0,838.5,1014.87,744.27
2016,6,20,15,0,908.0,95.0,3.9,27.0,803.0,998.39,735.17
2016,6,20,15,15,898.0,93.0,3.9,26.5,763.0,976.96,723.96
2016,6,20,15,30,888.0,91.0,3.9,26.0,723.0,952.9,710.98
2016,6,20,15,45,874.0,89.5,3.9,26.0,678.0,923.23,692.77
2016,6,20,16,0,860.0,88.0,3.9,26.0,633.0,891.44,673.05
2016,6,20,16,15,487.5,162.5,3.8,25.0,466.5,635.06,493.73
2016,6,20,16,30,115.0,237.0,3.7,24.0,300.0,364.44,284.83
2016,6,20,16,45,76.5,206.5,3.6,23.5,246.5,283.42,223.34
2016,6,20,17,0,38.0,176.0,3.5,23.0,193.0,217.56,171.49
2016,6,20,17,15,19.0,142.0,3.35,22.0,150.5,155.17,122.11
2016,6,20,17,30,0.0,108.0,3.2,21.0,108.0,105.23,81.59
2016,6,20,17,45,0.0,91.5,3.05,20.5,91.5,88.98,68.53
2016,6,20,18,0,0.0,75.0,2.9,20.0,75.0,72.6,55.06
2016,6,20,18,15,250.5,60.0,2.6,19.0,105.0,241.89,197.91
2016,6,20,18,30,501.0,45.0,2.3,18.0,135.0,356.19,287.14
2016,6,20,18,45,400.0,36.0,2.0,17.5,94.0,271.75,212.9
2016,6,20,19,0,299.0,27.0,1.7,17.0,53.0,196.89,135.46
2016,6,20,19,15,149.5,13.5,1.7,16.5,26.5,91.01,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,94.0,11.0,1.6,14.0,13.0,10.48,0.0
2016,6,21,5,15,231.0,22.0,1.75,14.5,44.0,17.58,4.5
2016,6,21,5,30,368.0,33.0,1.9,15.0,75.0,25.87,16.29
2016,6,21,5,45,462.0,40.0,2.05,15.5,119.0,30.08,20.69
2016,6,21,6,0,556.0,47.0,2.2,16.0,163.0,34.16,24.59
2016,6,21,6,15,612.0,52.5,2.2,16.5,212.0,36.77,27.04
2016,6,21,6,30,668.0,58.0,2.2,17.0,261.0,43.06,32.6
2016,6,21,6,45,711.0,61.0,2.2,18.0,313.0,43.65,32.95
2016,6,21,7,0,754.0,64.0,2.2,19.0,365.0,44.26,33.26
2016,6,21,7,15,781.0,67.0,2.2,19.5,416.0,70.92,36.72
2016,6,21,7,30,808.0,70.0,2.2,20.0,467.0,115.28,58.41
2016,6,21,7,45,830.0,72.0,2.25,21.0,516.5,168.58,95.9
2016,6,21,8,0,852.0,74.0,2.3,22.0,566.0,217.04,134.2
2016,6,21,8,15,867.0,76.0,2.3,22.5,613.0,266.12,175.91
2016,6,21,8,30,882.0,78.0,2.3,23.0,660.0,316.62,219.49
2016,6,21,8,45,893.5,80.0,2.35,23.5,703.0,367.17,263.02
2016,6,21,9,0,905.0,82.0,2.4,24.0,746.0,418.41,306.25
2016,6,21,9,15,913.5,83.5,2.4,24.5,784.0,468.42,347.4
2016,6,21,9,30,922.0,85.0,2.4,25.0,822.0,518.42,387.27
2016,6,21,9,45,923.5,89.0,2.45,26.0,853.5,566.63,423.88
2016,6,21,10,0,925.0,93.0,2.5,27.0,885.0,613.81,458.46
2016,6,21,10,15,930.0,94.0,2.5,27.5,911.5,659.38,491.54
2016,6,21,10,30,935.0,95.0,2.5,28.0,938.0,703.84,522.89
2016,6,21,10,45,937.0,96.5,2.5,28.5,957.5,745.34,550.64
2016,6,21,11,0,939.0,98.0,2.5,29.0,977.0,785.14,575.61
2016,6,21,11,15,941.0,98.5,2.5,29.5,990.5,822.21,598.45
2016,6,21,11,30,943.0,99.0,2.5,30.0,1004.0,857.28,619.72
2016,6,21,11,45,943.0,100.0,2.55,30.5,1009.5,889.01,638.99
2016,6,21,12,0,943.0,101.0,2.6,31.0,1015.0,918.39,656.64
2016,6,21,12,15,942.5,101.0,2.65,31.0,1014.0,943.94,673.13
2016,6,21,12,30,942.0,101.0,2.7,31.0,1013.0,966.87,688.02
2016,6,21,12,45,936.5,103.5,2.8,31.0,1003.0,984.81,700.24
2016,6,21,13,0,931.0,106.0,2.9,31.0,993.0,999.82,710.72
2016,6,21,13,15,927.5,105.0,2.95,31.0,977.0,1010.25,718.03
2016,6,21,13,30,924.0,104.0,3.0,31.0,961.0,1017.61,723.53
2016,6,21,13,45,919.5,103.0,3.15,31.0,938.5,1020.86,727.41
2016,6,21,14,0,915.0,102.0,3.3,31.0,916.0,1021.0,729.42
2016,6,21,14,15,909.0,101.0,3.4,30.5,887.0,1016.56,729.71
2016,6,21,14,30,903.0,100.0,3.5,30.0,858.0,1009.07,728.16
2016,6,21,14,45,894.5,98.5,3.6,30.0,823.0,995.6,721.36
