Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,0,886.0,97.0,3.7,30.0,788.0,979.26,712.76
2016,6,21,15,15,875.5,95.0,3.75,29.5,748.5,957.7,701.85
2016,6,21,15,30,865.0,93.0,3.8,29.0,709.0,933.57,689.21
2016,6,21,15,45,851.5,91.0,3.9,28.5,665.0,904.27,673.25
2016,6,21,16,0,838.0,89.0,4.0,28.0,621.0,872.88,655.66
2016,6,21,16,15,820.5,86.5,3.95,27.0,573.5,842.94,639.36
2016,6,21,16,30,803.0,84.0,3.9,26.0,526.0,803.9,616.35
2016,6,21,16,45,781.0,80.5,3.9,25.5,477.0,758.63,587.45
2016,6,21,17,0,759.0,77.0,3.9,25.0,428.0,712.59,557.34
2016,6,21,17,15,728.0,73.0,3.8,24.0,377.5,658.6,521.25
2016,6,21,17,30,697.0,69.0,3.7,23.0,327.0,605.03,484.28
2016,6,21,17,45,653.5,64.0,3.6,22.0,277.0,546.03,441.24
2016,6,21,18,0,610.0,59.0,3.5,21.0,227.0,485.96,394.45
2016,6,21,18,15,546.5,52.5,3.35,20.0,180.0,414.53,336.42
2016,6,21,18,30,483.0,46.0,3.2,19.0,133.0,347.76,279.8
2016,6,21,18,45,383.5,37.0,3.05,18.0,92.5,264.82,208.03
2016,6,21,19,0,284.0,28.0,2.9,17.0,52.0,191.21,132.5
2016,6,21,19,15,142.0,14.0,2.9,16.5,26.0,88.77,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,108.0,11.0,3.5,13.0,13.0,10.48,0.0
2016,6,22,5,15,252.5,21.5,3.6,13.5,45.0,17.16,4.01
2016,6,22,5,30,397.0,32.0,3.7,14.0,77.0,25.01,15.59
2016,6,22,5,45,480.0,40.0,3.85,14.5,121.0,30.15,20.81
2016,6,22,6,0,563.0,48.0,4.0,15.0,165.0,35.05,25.46
2016,6,22,6,15,619.0,53.5,4.0,15.0,214.5,37.62,27.95
2016,6,22,6,30,675.0,59.0,4.0,15.0,264.0,43.97,33.68
2016,6,22,6,45,712.5,63.5,4.0,15.5,315.0,45.73,35.13
2016,6,22,7,0,750.0,68.0,4.0,16.0,366.0,47.39,36.45
2016,6,22,7,15,778.0,71.0,4.0,16.5,417.5,73.18,39.52
2016,6,22,7,30,806.0,74.0,4.0,17.0,469.0,117.45,61.22
2016,6,22,7,45,828.5,76.0,4.0,17.5,519.0,170.7,99.27
2016,6,22,8,0,851.0,78.0,4.0,18.0,569.0,219.21,138.49
2016,6,22,8,15,867.0,80.5,4.0,18.5,616.5,268.92,181.56
2016,6,22,8,30,883.0,83.0,4.0,19.0,664.0,320.14,226.73
2016,6,22,8,45,896.5,84.0,4.05,19.5,708.0,370.65,271.32
2016,6,22,9,0,910.0,85.0,4.1,20.0,752.0,422.03,315.86
2016,6,22,9,15,919.0,86.5,4.1,20.0,790.5,472.54,359.36
2016,6,22,9,30,928.0,88.0,4.1,20.0,829.0,523.09,401.83
2016,6,22,9,45,936.5,88.0,4.1,20.5,862.5,571.93,441.13
2016,6,22,10,0,945.0,88.0,4.1,21.0,896.0,620.32,478.94
2016,6,22,10,15,950.0,89.0,4.05,21.0,923.5,666.75,515.05
2016,6,22,10,30,955.0,90.0,4.0,21.0,951.0,712.04,549.47
2016,6,22,10,45,959.0,90.5,4.0,21.5,971.5,754.86,579.46
2016,6,22,11,0,963.0,91.0,4.0,22.0,992.0,796.07,606.77
2016,6,22,11,15,965.5,91.5,4.0,22.0,1006.0,834.36,632.93
2016,6,22,11,30,968.0,92.0,4.0,22.0,1020.0,870.63,657.53
2016,6,22,11,45,969.0,92.0,4.0,22.5,1026.0,903.02,678.03
2016,6,22,12,0,970.0,92.0,4.0,23.0,1032.0,933.02,696.78
2016,6,22,12,15,970.0,92.0,4.0,23.0,1031.0,959.62,714.51
2016,6,22,12,30,970.0,92.0,4.0,23.0,1030.0,983.55,730.47
2016,6,22,12,45,960.0,97.5,4.0,23.0,1019.5,1000.68,741.94
2016,6,22,13,0,950.0,103.0,4.0,23.0,1009.0,1014.72,751.47
2016,6,22,13,15,947.5,102.0,4.0,22.5,993.0,1026.38,761.02
2016,6,22,13,30,945.0,101.0,4.0,22.0,977.0,1034.92,768.64
2016,6,22,13,45,939.5,101.0,4.0,22.0,954.0,1038.38,771.57
2016,6,22,14,0,934.0,101.0,4.0,22.0,931.0,1038.69,772.55
2016,6,22,14,15,928.0,100.0,4.0,21.5,902.0,1034.29,772.06
2016,6,22,14,30,922.0,99.0,4.0,21.0,873.0,1026.78,769.63
2016,6,22,14,45,913.0,98.0,4.0,21.0,837.5,1013.28,761.83
2016,6,22,15,0,904.0,97.0,4.0,21.0,802.0,996.89,752.19
2016,6,22,15,15,893.5,95.0,4.0,20.5,762.0,975.14,740.41
2016,6,22,15,30,883.0,93.0,4.0,20.0,722.0,950.78,726.83
2016,6,22,15,45,869.0,91.0,4.0,20.0,677.0,920.71,707.86
2016,6,22,16,0,855.0,89.0,4.0,20.0,632.0,888.53,687.33
2016,6,22,16,15,837.0,86.5,4.0,19.5,584.0,850.3,663.61
2016,6,22,16,30,819.0,84.0,4.0,19.0,536.0,817.86,643.74
2016,6,22,16,45,796.0,80.5,4.0,18.5,485.5,771.3,613.12
2016,6,22,17,0,773.0,77.0,4.0,18.0,435.0,724.0,581.32
2016,6,22,17,15,741.0,73.0,3.95,17.5,383.5,668.78,542.5
2016,6,22,17,30,709.0,69.0,3.9,17.0,332.0,614.01,502.9
2016,6,22,17,45,662.5,64.5,3.85,16.5,281.0,553.13,456.7
2016,6,22,18,0,616.0,60.0,3.8,16.0,230.0,491.41,406.85
2016,6,22,18,15,551.0,53.5,3.7,15.5,182.5,418.78,346.09
2016,6,22,18,30,486.0,47.0,3.6,15.0,135.0,350.91,287.0
2016,6,22,18,45,379.5,38.0,3.5,14.5,93.5,264.17,210.6
2016,6,22,19,0,273.0,29.0,3.4,14.0,52.0,187.29,131.81
2016,6,22,19,15,136.5,14.5,3.35,13.5,26.0,87.32,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.0,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,108.0,10.0,3.1,12.0,13.0,9.53,0.0
2016,6,23,5,15,252.5,20.5,3.2,12.5,44.5,16.25,3.24
2016,6,23,5,30,397.0,31.0,3.3,13.0,76.0,24.13,14.9
2016,6,23,5,45,488.0,38.0,3.45,13.5,121.0,28.45,19.41
2016,6,23,6,0,579.0,45.0,3.6,14.0,166.0,35.64,26.1
2016,6,23,6,15,634.5,50.5,3.65,14.5,215.5,38.62,28.9
2016,6,23,6,30,690.0,56.0,3.7,15.0,265.0,41.5,31.47
2016,6,23,6,45,730.5,59.0,3.75,15.5,317.0,42.17,31.98
2016,6,23,7,0,771.0,62.0,3.8,16.0,369.0,42.85,32.44
2016,6,23,7,15,798.5,65.0,3.75,16.5,420.5,68.56,35.6
2016,6,23,7,30,826.0,68.0,3.7,17.0,472.0,121.03,63.59
2016,6,23,7,45,847.5,70.0,3.7,18.0,522.5,167.84,95.92
2016,6,23,8,0,869.0,72.0,3.7,19.0,573.0,217.03,135.36
2016,6,23,8,15,884.5,74.0,3.65,19.5,620.5,267.05,178.57
2016,6,23,8,30,900.0,76.0,3.6,20.0,668.0,318.54,223.83
2016,6,23,8,45,912.5,77.5,3.6,20.5,712.0,369.9,268.94
2016,6,23,9,0,925.0,79.0,3.6,21.0,756.0,422.04,313.85
2016,6,23,9,15,933.5,80.5,3.6,21.5,795.0,473.03,356.81
2016,6,23,9,30,942.0,82.0,3.6,22.0,834.0,523.99,398.49
2016,6,23,9,45,944.0,85.5,3.6,22.5,866.0,573.0,437.43
2016,6,23,10,0,946.0,89.0,3.6,23.0,898.0,621.0,474.41
2016,6,23,10,15,950.0,90.0,3.6,23.0,924.5,666.89,509.8
2016,6,23,10,30,954.0,91.0,3.6,23.0,951.0,711.56,543.48
2016,6,23,10,45,956.0,92.0,3.65,23.5,970.5,753.41,572.66
2016,6,23,11,0,958.0,93.0,3.7,24.0,990.0,793.53,599.08
2016,6,23,11,15,958.5,93.5,3.75,24.0,1002.0,830.14,624.02
2016,6,23,11,30,959.0,94.0,3.8,24.0,1014.0,864.61,647.39
2016,6,23,11,45,958.5,94.0,3.9,24.5,1019.0,895.52,667.23
2016,6,23,12,0,958.0,94.0,4.0,25.0,1024.0,923.98,685.34
2016,6,23,12,15,957.0,94.0,4.05,25.0,1021.5,949.45,702.5
2016,6,23,12,30,956.0,94.0,4.1,25.0,1019.0,972.23,717.91
2016,6,23,12,45,952.5,94.0,4.2,25.5,1009.0,989.86,728.83
2016,6,23,13,0,949.0,94.0,4.3,26.0,999.0,1004.5,737.84
2016,6,23,13,15,945.5,93.5,4.35,25.5,983.0,1015.58,747.24
2016,6,23,13,30,942.0,93.0,4.4,25.0,967.0,1023.52,754.74
2016,6,23,13,45,938.0,92.0,4.45,25.0,944.5,1027.3,758.15
2016,6,23,14,0,934.0,91.0,4.5,25.0,922.0,1027.92,759.62
2016,6,23,14,15,928.5,90.0,4.5,24.5,893.0,1023.89,759.35
2016,6,23,14,30,923.0,89.0,4.5,24.0,864.0,1016.75,757.16
2016,6,23,14,45,918.0,86.5,4.55,24.0,830.5,1005.39,751.16
2016,6,23,15,0,913.0,84.0,4.6,24.0,797.0,991.0,743.31
2016,6,23,15,15,903.0,82.5,4.6,23.5,757.0,970.03,732.1
2016,6,23,15,30,893.0,81.0,4.6,23.0,717.0,946.42,719.08
2016,6,23,15,45,883.5,78.0,4.65,23.0,673.5,919.0,702.35
2016,6,23,16,0,874.0,75.0,4.7,23.0,630.0,889.21,683.85
2016,6,23,16,15,856.5,72.5,4.65,22.5,582.0,850.76,659.7
2016,6,23,16,30,839.0,70.0,4.6,22.0,534.0,810.75,634.14
2016,6,23,16,45,817.5,67.5,4.55,21.5,484.0,766.13,604.78
2016,6,23,17,0,796.0,65.0,4.5,21.0,434.0,720.74,574.26
2016,6,23,17,15,766.0,61.5,4.35,20.0,383.0,673.53,542.22
2016,6,23,17,30,736.0,58.0,4.2,19.0,332.0,620.0,504.47
2016,6,23,17,45,691.5,54.5,4.1,18.5,281.0,557.23,457.41
2016,6,23,18,0,647.0,51.0,4.0,18.0,230.0,496.57,408.86
2016,6,23,18,15,586.0,45.5,3.8,17.5,182.5,425.98,349.91
2016,6,23,18,30,525.0,40.0,3.6,17.0,135.0,363.68,295.38
2016,6,23,18,45,420.0,33.0,3.45,16.5,94.0,278.7,220.69
2016,6,23,19,0,315.0,26.0,3.3,16.0,53.0,203.61,142.82
2016,6,23,19,15,157.5,13.0,3.25,15.5,26.5,94.17,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,106.0,10.0,2.7,13.0,12.0,9.53,0.0
2016,6,24,5,15,252.5,20.5,2.8,13.5,44.0,16.29,2.88
2016,6,24,5,30,399.0,31.0,2.9,14.0,76.0,24.17,14.83
2016,6,24,5,45,484.5,38.5,3.05,14.5,120.0,28.92,19.73
2016,6,24,6,0,570.0,46.0,3.2,15.0,164.0,33.46,24.06
2016,6,24,6,15,626.5,51.5,3.15,15.5,213.5,39.53,29.59
2016,6,24,6,30,683.0,57.0,3.1,16.0,263.0,42.37,32.11
2016,6,24,6,45,476.5,102.0,3.1,16.5,258.5,71.19,57.45
2016,6,24,7,0,270.0,147.0,3.1,17.0,254.0,107.11,88.51
2016,6,24,7,15,542.0,110.0,3.05,17.5,362.0,88.46,57.58
2016,6,24,7,30,814.0,73.0,3.0,18.0,470.0,115.74,59.55
2016,6,24,7,45,834.0,76.0,2.95,18.5,520.5,169.79,97.83
2016,6,24,8,0,854.0,79.0,2.9,19.0,571.0,218.87,137.18
2016,6,24,8,15,870.0,81.5,2.85,19.5,618.5,268.73,179.92
2016,6,24,8,30,886.0,84.0,2.8,20.0,666.0,320.11,224.72
2016,6,24,8,45,897.5,86.5,2.8,20.5,710.0,371.33,269.36
2016,6,24,9,0,909.0,89.0,2.8,21.0,754.0,423.25,313.7
2016,6,24,9,15,542.5,234.0,2.8,21.5,637.0,421.5,318.74
2016,6,24,9,30,176.0,379.0,2.8,22.0,520.0,403.03,306.25
2016,6,24,9,45,559.5,236.5,2.85,22.5,710.0,488.45,372.18
2016,6,24,10,0,943.0,94.0,2.9,23.0,900.0,622.76,473.88
2016,6,24,10,15,948.0,95.0,2.9,23.5,927.0,669.21,507.79
2016,6,24,10,30,953.0,96.0,2.9,24.0,954.0,714.52,540.44
2016,6,24,10,45,956.0,97.0,2.95,24.5,974.5,757.11,569.89
2016,6,24,11,0,959.0,98.0,3.0,25.0,995.0,798.04,596.46
2016,6,24,11,15,961.0,98.5,3.05,25.0,1008.5,835.94,621.89
2016,6,24,11,30,963.0,99.0,3.1,25.0,1022.0,871.8,645.83
2016,6,24,11,45,963.0,99.5,3.15,25.5,1028.0,903.81,665.81
2016,6,24,12,0,963.0,100.0,3.2,26.0,1034.0,933.42,684.09
2016,6,24,12,15,962.5,100.0,3.3,26.0,1032.5,959.59,701.77
2016,6,24,12,30,962.0,100.0,3.4,26.0,1031.0,983.09,717.77
2016,6,24,12,45,952.5,104.5,3.5,26.5,1020.0,999.75,727.94
2016,6,24,13,0,943.0,109.0,3.6,27.0,1009.0,1013.33,736.21
2016,6,24,13,15,939.5,108.5,3.7,27.0,993.0,1024.63,744.56
2016,6,24,13,30,936.0,108.0,3.8,27.0,977.0,1032.82,751.03
2016,6,24,13,45,931.5,107.0,3.9,27.0,954.0,1036.37,754.63
2016,6,24,14,0,927.0,106.0,4.0,27.0,931.0,1036.76,756.32
2016,6,24,14,15,921.0,105.0,4.0,27.0,901.5,1032.53,754.47
2016,6,24,14,30,915.0,104.0,4.0,27.0,872.0,1025.2,750.77
2016,6,24,14,45,906.0,102.5,4.05,27.0,837.0,1011.36,743.22
2016,6,24,15,0,897.0,101.0,4.1,27.0,802.0,994.61,733.87
2016,6,24,15,15,886.5,99.0,4.1,26.5,761.5,973.09,722.52
2016,6,24,15,30,876.0,97.0,4.1,26.0,721.0,948.97,709.43
2016,6,24,15,45,861.5,95.0,4.1,26.0,676.5,918.69,690.71
2016,6,24,16,0,847.0,93.0,4.1,26.0,632.0,886.33,670.49
2016,6,24,16,15,828.5,90.5,4.05,25.5,584.0,855.51,652.26
2016,6,24,16,30,810.0,88.0,4.0,25.0,536.0,815.48,627.28
2016,6,24,16,45,785.5,85.0,3.95,24.5,485.5,768.61,597.0
2016,6,24,17,0,761.0,82.0,3.9,24.0,435.0,721.07,565.61
2016,6,24,17,15,728.5,77.5,3.75,23.0,383.5,665.27,527.99
2016,6,24,17,30,696.0,73.0,3.6,22.0,332.0,613.62,492.32
2016,6,24,17,45,650.5,68.0,3.45,21.0,281.0,550.02,445.47
2016,6,24,18,0,605.0,63.0,3.3,20.0,230.0,488.71,397.59
2016,6,24,18,15,538.0,56.0,3.0,19.0,182.5,414.63,337.19
2016,6,24,18,30,471.0,49.0,2.7,18.0,135.0,345.43,278.49
2016,6,24,18,45,368.5,39.0,2.45,17.5,93.5,260.07,204.47
2016,6,24,19,0,266.0,29.0,2.2,17.0,52.0,184.34,128.49
2016,6,24,19,15,133.0,14.5,2.1,16.5,26.0,86.15,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,73.0,10.0,1.3,13.0,11.0,9.53,0.0
2016,6,25,5,15,214.5,21.5,1.5,13.5,42.0,17.26,2.99
2016,6,25,5,30,356.0,33.0,1.7,14.0,73.0,26.04,16.4
2016,6,25,5,45,449.5,41.0,1.9,15.0,117.0,31.13,21.61
2016,6,25,6,0,543.0,49.0,2.1,16.0,161.0,35.99,26.19
2016,6,25,6,15,601.0,55.0,2.05,16.5,210.5,38.91,28.92
2016,6,25,6,30,659.0,61.0,2.0,17.0,260.0,41.69,31.39
2016,6,25,6,45,701.0,65.0,2.0,18.0,311.5,47.05,35.95
2016,6,25,7,0,743.0,69.0,2.0,19.0,363.0,48.28,36.78
2016,6,25,7,15,772.0,72.5,2.05,19.5,415.0,71.76,39.22
2016,6,25,7,30,801.0,76.0,2.1,20.0,467.0,116.12,60.03
2016,6,25,7,45,824.0,78.5,2.15,21.0,517.5,162.32,91.19
2016,6,25,8,0,847.0,81.0,2.2,22.0,568.0,218.24,135.09
2016,6,25,8,15,863.5,83.5,2.3,22.5,616.0,267.88,176.99
2016,6,25,8,30,880.0,86.0,2.4,23.0,664.0,319.1,221.04
2016,6,25,8,45,893.5,87.5,2.5,24.0,708.0,369.9,264.25
2016,6,25,9,0,907.0,89.0,2.6,25.0,752.0,421.59,307.24
2016,6,25,9,15,916.5,90.5,2.65,25.5,791.5,472.25,348.89
2016,6,25,9,30,926.0,92.0,2.7,26.0,831.0,522.99,389.4
2016,6,25,9,45,929.0,96.0,2.75,27.0,863.5,572.31,426.8
2016,6,25,10,0,932.0,100.0,2.8,28.0,896.0,620.74,462.24
2016,6,25,10,15,938.0,101.0,2.85,28.5,924.0,667.4,496.27
2016,6,25,10,30,944.0,102.0,2.9,29.0,952.0,713.02,528.68
2016,6,25,10,45,947.5,103.0,2.95,29.5,973.0,755.68,557.8
2016,6,25,11,0,951.0,104.0,3.0,30.0,994.0,796.75,583.92
2016,6,25,11,15,953.5,104.5,3.05,30.0,1007.5,834.84,608.98
2016,6,25,11,30,956.0,105.0,3.1,30.0,1021.0,870.95,632.62
2016,6,25,11,45,957.0,105.5,3.15,30.5,1027.5,903.69,652.64
2016,6,25,12,0,958.0,106.0,3.2,31.0,1034.0,934.11,671.04
2016,6,25,12,15,957.5,106.0,3.25,31.0,1033.0,960.29,688.01
2016,6,25,12,30,957.0,106.0,3.3,31.0,1032.0,983.81,703.34
2016,6,25,12,45,957.0,104.5,3.4,31.0,1024.0,1003.58,716.7
2016,6,25,13,0,957.0,103.0,3.5,31.0,1016.0,1020.42,728.31
2016,6,25,13,15,954.0,102.5,3.55,30.5,1000.0,1032.34,738.03
2016,6,25,13,30,951.0,102.0,3.6,30.0,984.0,1041.12,745.93
2016,6,25,13,45,946.0,101.5,3.7,30.0,961.0,1044.76,749.57
2016,6,25,14,0,941.0,101.0,3.8,30.0,938.0,1045.2,751.32
2016,6,25,14,15,935.0,100.0,3.85,29.5,908.5,1040.94,751.35
2016,6,25,14,30,929.0,99.0,3.9,29.0,879.0,1033.54,749.5
2016,6,25,14,45,920.5,97.5,3.95,29.0,844.0,1020.07,742.32
2016,6,25,15,0,912.0,96.0,4.0,29.0,809.0,1003.65,733.31
2016,6,25,15,15,901.5,94.0,3.95,28.5,768.5,981.9,721.7
2016,6,25,15,30,891.0,92.0,3.9,28.0,728.0,957.5,708.34
2016,6,25,15,45,877.5,90.0,3.9,28.0,683.0,927.84,690.31
2016,6,25,16,0,864.0,88.0,3.9,28.0,638.0,896.0,670.73
2016,6,25,16,15,846.5,85.5,3.85,27.5,589.5,858.06,647.86
2016,6,25,16,30,829.0,83.0,3.8,27.0,541.0,825.83,628.69
2016,6,25,16,45,806.0,79.5,3.75,26.5,490.5,779.03,598.86
2016,6,25,17,0,783.0,76.0,3.7,26.0,440.0,731.45,567.9
2016,6,25,17,15,751.5,72.5,3.5,25.0,388.5,676.91,531.55
2016,6,25,17,30,720.0,69.0,3.3,24.0,337.0,622.74,494.36
2016,6,25,17,45,677.0,64.0,3.15,23.0,285.5,559.57,448.94
2016,6,25,18,0,634.0,59.0,3.0,22.0,234.0,502.4,404.73
2016,6,25,18,15,569.5,52.5,2.7,21.0,186.0,429.27,345.72
2016,6,25,18,30,505.0,46.0,2.4,20.0,138.0,360.85,288.18
2016,6,25,18,45,404.0,37.0,2.15,19.0,96.0,275.97,215.5
2016,6,25,19,0,303.0,28.0,1.9,18.0,54.0,200.55,139.53
2016,6,25,19,15,151.5,14.0,1.95,17.5,27.0,93.28,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,40.0,4.5,1.8,13.5,5.5,0.0,0.0
2016,6,26,5,0,80.0,9.0,2.0,14.0,11.0,8.58,0.0
2016,6,26,5,15,218.0,20.5,2.1,14.5,41.5,16.36,2.03
2016,6,26,5,30,356.0,32.0,2.2,15.0,72.0,25.16,15.52
2016,6,26,5,45,445.5,40.0,2.3,15.5,115.0,30.28,20.81
2016,6,26,6,0,535.0,48.0,2.4,16.0,158.0,35.17,25.45
2016,6,26,6,15,592.0,54.0,2.3,16.5,206.5,38.12,28.22
2016,6,26,6,30,649.0,60.0,2.2,17.0,255.0,40.93,30.72
2016,6,26,6,45,690.0,64.0,2.15,17.5,306.0,46.24,35.31
2016,6,26,7,0,731.0,68.0,2.1,18.0,357.0,47.49,36.25
2016,6,26,7,15,759.0,71.5,2.1,19.0,407.5,69.71,38.33
2016,6,26,7,30,787.0,75.0,2.1,20.0,458.0,113.32,58.48
2016,6,26,7,45,809.5,77.5,2.1,21.0,508.0,158.74,88.97
2016,6,26,8,0,832.0,80.0,2.1,22.0,558.0,213.83,132.14
2016,6,26,8,15,848.0,82.5,2.1,22.5,605.0,262.59,173.21
2016,6,26,8,30,864.0,85.0,2.1,23.0,652.0,312.87,216.35
2016,6,26,8,45,876.5,87.0,2.15,23.5,695.0,362.94,259.32
2016,6,26,9,0,889.0,89.0,2.2,24.0,738.0,413.82,302.15
2016,6,26,9,15,898.5,90.5,2.2,24.5,776.5,463.61,343.02
2016,6,26,9,30,908.0,92.0,2.2,25.0,815.0,513.5,382.73
2016,6,26,9,45,916.5,92.0,2.25,26.0,848.5,561.52,419.23
2016,6,26,10,0,925.0,92.0,2.3,27.0,882.0,609.13,454.17
2016,6,26,10,15,930.0,93.0,2.35,27.5,909.0,654.82,487.54
2016,6,26,10,30,935.0,94.0,2.4,28.0,936.0,699.41,519.24
2016,6,26,10,45,938.0,95.5,2.45,28.5,956.0,741.76,548.01
2016,6,26,11,0,941.0,97.0,2.5,29.0,976.0,782.5,573.92
2016,6,26,11,15,943.0,97.0,2.55,29.0,989.0,819.36,598.15
2016,6,26,11,30,945.0,97.0,2.6,29.0,1002.0,854.22,620.97
2016,6,26,11,45,944.0,98.0,2.65,29.5,1008.0,885.35,639.98
2016,6,26,12,0,943.0,99.0,2.7,30.0,1014.0,914.07,657.33
2016,6,26,12,15,942.5,99.0,2.75,30.0,1012.0,939.79,674.05
2016,6,26,12,30,942.0,99.0,2.8,30.0,1010.0,962.9,689.14
2016,6,26,12,45,927.0,107.0,2.9,30.5,997.5,977.48,697.85
2016,6,26,13,0,912.0,115.0,3.0,31.0,985.0,988.93,704.69
2016,6,26,13,15,908.5,114.5,3.1,31.0,969.0,999.99,712.81
2016,6,26,13,30,905.0,114.0,3.2,31.0,953.0,1008.03,719.14
2016,6,26,13,45,899.5,113.0,3.3,31.5,930.0,1010.56,720.62
2016,6,26,14,0,894.0,112.0,3.4,32.0,907.0,1010.01,720.28
2016,6,26,14,15,887.0,110.5,3.5,31.5,878.0,1004.4,719.76
2016,6,26,14,30,880.0,109.0,3.6,31.0,849.0,995.8,717.42
2016,6,26,14,45,870.0,108.0,3.7,31.0,814.0,981.87,710.25
2016,6,26,15,0,860.0,107.0,3.8,31.0,779.0,965.18,701.36
2016,6,26,15,15,848.5,105.0,3.85,30.5,739.5,943.31,690.17
2016,6,26,15,30,837.0,103.0,3.9,30.0,700.0,918.97,677.3
2016,6,26,15,45,821.5,100.5,3.95,29.5,656.0,896.0,665.27
2016,6,26,16,0,806.0,98.0,4.0,29.0,612.0,863.01,646.27
2016,6,26,16,15,787.5,95.0,3.95,28.5,565.0,824.97,623.11
2016,6,26,16,30,769.0,92.0,3.9,28.0,518.0,785.51,598.62
2016,6,26,16,45,744.0,88.5,3.9,27.5,468.5,738.87,568.78
2016,6,26,17,0,719.0,85.0,3.9,27.0,419.0,691.68,537.87
2016,6,26,17,15,686.0,80.5,3.75,26.0,369.5,640.6,503.82
2016,6,26,17,30,653.0,76.0,3.6,25.0,320.0,586.83,466.66
2016,6,26,17,45,608.5,70.5,3.45,24.0,270.5,524.94,421.02
2016,6,26,18,0,564.0,65.0,3.3,23.0,221.0,465.3,374.82
2016,6,26,18,15,499.5,57.5,3.1,22.0,175.0,393.78,317.15
2016,6,26,18,30,435.0,50.0,2.9,21.0,129.0,326.97,261.09
2016,6,26,18,45,341.0,39.5,2.7,20.0,89.5,246.91,192.53
2016,6,26,19,0,247.0,29.0,2.5,19.0,50.0,175.78,121.85
2016,6,26,19,15,123.5,14.5,2.5,18.5,25.0,82.38,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,179.5,15.5,1.7,14.5,35.0,11.8,0.0
2016,6,27,5,30,359.0,31.0,1.7,15.0,70.0,24.29,14.76
2016,6,27,5,45,445.5,39.0,1.75,15.5,113.0,29.45,20.08
2016,6,27,6,0,532.0,47.0,1.8,16.0,156.0,34.37,24.75
2016,6,27,6,15,588.5,53.0,1.75,16.5,204.0,37.36,27.55
2016,6,27,6,30,645.0,59.0,1.7,17.0,252.0,44.12,33.55
2016,6,27,6,45,683.5,63.5,1.7,18.0,302.0,45.85,34.9
2016,6,27,7,0,722.0,68.0,1.7,19.0,352.0,47.5,36.11
2016,6,27,7,15,750.5,71.5,1.7,20.0,402.5,68.54,37.86
2016,6,27,7,30,779.0,75.0,1.7,21.0,453.0,111.75,57.44
2016,6,27,7,45,799.5,78.5,1.7,22.0,502.0,157.26,87.82
2016,6,27,8,0,820.0,82.0,1.7,23.0,551.0,205.18,125.09
2016,6,27,8,15,836.5,84.5,1.8,23.5,598.0,260.55,171.05
2016,6,27,8,30,853.0,87.0,1.9,24.0,645.0,310.41,213.6
2016,6,27,8,45,865.0,89.0,2.05,25.0,688.0,359.79,255.42
2016,6,27,9,0,877.0,91.0,2.2,26.0,731.0,409.94,296.99
2016,6,27,9,15,887.0,93.0,2.3,26.5,769.5,459.8,337.81
2016,6,27,9,30,897.0,95.0,2.4,27.0,808.0,509.84,377.64
2016,6,27,9,45,892.0,103.0,2.5,28.0,838.0,557.01,413.39
2016,6,27,10,0,887.0,111.0,2.6,29.0,868.0,602.65,446.78
2016,6,27,10,15,893.0,112.5,2.65,29.5,895.0,647.89,479.67
2016,6,27,10,30,899.0,114.0,2.7,30.0,922.0,692.19,511.02
2016,6,27,10,45,903.0,115.0,2.8,31.0,942.5,733.54,538.75
2016,6,27,11,0,907.0,116.0,2.9,32.0,963.0,773.43,563.31
2016,6,27,11,15,909.5,116.5,2.9,32.0,977.0,810.12,587.08
2016,6,27,11,30,912.0,117.0,2.9,32.0,991.0,844.94,609.48
2016,6,27,11,45,913.5,117.5,2.95,32.5,997.5,876.93,628.95
2016,6,27,12,0,915.0,118.0,3.0,33.0,1004.0,906.76,646.92
2016,6,27,12,15,915.0,118.0,3.05,33.0,1003.5,932.52,663.54
2016,6,27,12,30,915.0,118.0,3.1,33.0,1003.0,955.78,678.62
2016,6,27,12,45,916.5,115.5,3.2,33.0,996.0,975.44,691.84
2016,6,27,13,0,918.0,113.0,3.3,33.0,989.0,992.33,703.41
2016,6,27,13,15,915.5,112.5,3.4,33.0,974.0,1004.44,712.07
2016,6,27,13,30,913.0,112.0,3.5,33.0,959.0,1013.56,718.98
2016,6,27,13,45,909.5,110.5,3.6,33.0,937.5,1017.61,722.81
2016,6,27,14,0,906.0,109.0,3.7,33.0,916.0,1018.56,724.83
2016,6,27,14,15,900.0,108.0,3.75,32.5,887.5,1014.48,724.92
2016,6,27,14,30,894.0,107.0,3.8,32.0,859.0,1007.38,723.22
2016,6,27,14,45,887.0,105.0,3.85,32.0,824.5,995.24,716.9
2016,6,27,15,0,880.0,103.0,3.9,32.0,790.0,980.21,708.82
2016,6,27,15,15,869.0,101.0,3.9,31.5,750.5,958.55,697.59
2016,6,27,15,30,858.0,99.0,3.9,31.0,711.0,934.35,684.7
2016,6,27,15,45,845.5,96.0,3.95,31.0,667.0,905.22,667.35
2016,6,27,16,0,833.0,93.0,4.0,31.0,623.0,873.94,648.46
2016,6,27,16,15,815.0,90.0,3.95,30.0,575.5,843.37,631.98
2016,6,27,16,30,797.0,87.0,3.9,29.0,528.0,803.6,608.78
2016,6,27,16,45,775.0,83.0,3.85,28.5,479.0,758.01,579.82
2016,6,27,17,0,753.0,79.0,3.8,28.0,430.0,711.64,549.7
2016,6,27,17,15,721.5,75.0,3.65,27.0,379.0,657.53,513.86
2016,6,27,17,30,690.0,71.0,3.5,26.0,328.0,603.84,477.19
2016,6,27,17,45,648.5,65.5,3.35,25.0,278.5,546.01,435.52
2016,6,27,18,0,607.0,60.0,3.2,24.0,229.0,486.73,390.0
2016,6,27,18,15,543.5,53.5,2.9,23.0,181.5,415.32,332.62
2016,6,27,18,30,480.0,47.0,2.6,22.0,134.0,348.53,276.71
2016,6,27,18,45,384.0,37.5,2.3,21.0,93.5,266.65,206.87
2016,6,27,19,0,288.0,28.0,2.0,20.0,53.0,193.83,133.97
2016,6,27,19,15,144.0,14.0,2.0,19.5,26.5,90.3,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.5,17.0,2.2,14.5,32.5,13.15,0.0
2016,6,28,5,30,291.0,34.0,2.2,15.0,65.0,27.12,17.07
2016,6,28,5,45,380.5,43.5,2.25,15.5,106.5,33.47,23.56
2016,6,28,6,0,470.0,53.0,2.3,16.0,148.0,39.5,29.25
2016,6,28,6,15,529.5,60.0,2.25,16.5,195.5,43.03,32.55
2016,6,28,6,30,589.0,67.0,2.2,17.0,243.0,46.38,35.53
2016,6,28,6,45,633.5,72.0,2.15,18.0,293.0,47.95,36.74
2016,6,28,7,0,678.0,77.0,2.1,19.0,343.0,49.41,37.78
2016,6,28,7,15,708.5,81.0,2.05,19.5,393.0,73.9,43.66
2016,6,28,7,30,739.0,85.0,2.0,20.0,443.0,115.53,62.48
2016,6,28,7,45,763.5,88.0,2.0,21.0,492.5,159.15,91.32
2016,6,28,8,0,788.0,91.0,2.0,22.0,542.0,205.58,127.27
2016,6,28,8,15,806.0,94.0,2.0,22.5,588.5,253.21,167.14
2016,6,28,8,30,824.0,97.0,2.0,23.0,635.0,302.67,209.36
2016,6,28,8,45,838.0,99.0,2.05,24.0,678.5,357.92,255.44
2016,6,28,9,0,852.0,101.0,2.1,25.0,722.0,407.59,296.41
2016,6,28,9,15,863.0,102.5,2.1,25.5,760.5,456.35,336.18
2016,6,28,9,30,874.0,104.0,2.1,26.0,799.0,505.4,374.97
2016,6,28,9,45,884.5,104.0,2.15,26.5,833.0,553.02,411.77
2016,6,28,10,0,895.0,104.0,2.2,27.0,867.0,600.46,447.36
2016,6,28,10,15,901.0,105.5,2.3,27.5,894.5,646.03,480.83
2016,6,28,10,30,907.0,107.0,2.4,28.0,922.0,690.64,512.79
2016,6,28,10,45,911.5,107.5,2.5,28.5,943.0,732.21,541.88
2016,6,28,11,0,916.0,108.0,2.6,29.0,964.0,772.34,567.78
2016,6,28,11,15,918.5,108.5,2.7,29.0,978.0,809.31,592.51
2016,6,28,11,30,921.0,109.0,2.8,29.0,992.0,844.39,615.91
2016,6,28,11,45,922.0,109.5,2.9,29.0,998.5,876.2,637.09
2016,6,28,12,0,923.0,110.0,3.0,29.0,1005.0,905.79,656.82
2016,6,28,12,15,923.0,110.0,3.1,29.0,1004.0,931.68,674.16
2016,6,28,12,30,923.0,110.0,3.2,29.0,1003.0,955.06,689.93
2016,6,28,12,45,912.0,116.0,3.3,29.0,992.5,971.28,701.15
2016,6,28,13,0,901.0,122.0,3.4,29.0,982.0,984.52,710.58
2016,6,28,13,15,898.5,121.5,3.45,29.0,967.0,996.59,719.04
2016,6,28,13,30,896.0,121.0,3.5,29.0,952.0,1005.71,725.71
2016,6,28,13,45,892.0,119.5,3.55,29.0,930.0,1009.34,728.97
2016,6,28,14,0,888.0,118.0,3.6,29.0,908.0,1009.92,730.43
2016,6,28,14,15,881.5,116.5,3.55,28.5,879.5,1004.99,729.23
2016,6,28,14,30,875.0,115.0,3.5,28.0,851.0,997.07,726.23
2016,6,28,14,45,867.5,112.5,3.5,28.0,817.0,984.16,719.0
2016,6,28,15,0,860.0,110.0,3.5,28.0,783.0,968.42,710.03
2016,6,28,15,15,849.0,108.0,3.45,27.5,743.5,947.13,698.54
2016,6,28,15,30,838.0,106.0,3.4,27.0,704.0,923.37,685.41
2016,6,28,15,45,825.5,102.5,3.35,26.5,660.5,902.19,674.0
2016,6,28,16,0,813.0,99.0,3.3,26.0,617.0,870.72,655.5
2016,6,28,16,15,794.5,96.0,3.25,25.5,570.0,832.56,632.24
2016,6,28,16,30,776.0,93.0,3.2,25.0,523.0,792.94,607.66
2016,6,28,16,45,754.5,88.5,3.15,24.5,474.0,747.82,578.71
2016,6,28,17,0,733.0,84.0,3.1,24.0,425.0,701.91,548.6
2016,6,28,17,15,700.5,79.5,3.0,23.0,374.5,650.64,514.56
2016,6,28,17,30,668.0,75.0,2.9,22.0,324.0,596.71,477.39
2016,6,28,17,45,626.0,69.0,2.85,21.0,274.5,535.3,432.49
2016,6,28,18,0,584.0,63.0,2.8,20.0,225.0,475.94,386.58
2016,6,28,18,15,519.5,56.0,2.75,19.0,178.5,404.21,328.62
2016,6,28,18,30,455.0,49.0,2.7,18.0,132.0,337.17,272.05
2016,6,28,18,45,359.0,39.0,2.65,17.5,92.0,255.74,201.35
2016,6,28,19,0,263.0,29.0,2.6,17.0,52.0,183.35,128.28
2016,6,28,19,15,131.5,14.5,2.6,16.5,26.0,85.78,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.0,15.5,3.35,13.5,35.0,11.87,0.0
2016,6,29,5,30,364.0,31.0,3.4,14.0,70.0,24.41,14.81
2016,6,29,5,45,455.0,39.0,3.45,14.5,113.5,29.58,20.23
2016,6,29,6,0,546.0,47.0,3.5,15.0,157.0,34.51,24.94
2016,6,29,6,15,604.0,53.0,3.5,15.5,206.0,37.5,27.76
2016,6,29,6,30,662.0,59.0,3.5,16.0,255.0,44.28,33.8
2016,6,29,6,45,702.0,63.0,3.55,16.5,306.5,45.6,34.89
2016,6,29,7,0,742.0,67.0,3.6,17.0,358.0,46.88,35.86
2016,6,29,7,15,771.0,70.5,3.6,17.0,409.5,66.33,37.3
2016,6,29,7,30,800.0,74.0,3.6,17.0,461.0,110.54,57.18
2016,6,29,7,45,823.0,76.5,3.6,17.5,511.5,156.62,88.21
2016,6,29,8,0,846.0,79.0,3.6,18.0,562.0,212.46,132.77
2016,6,29,8,15,862.5,81.0,3.6,18.5,609.5,261.63,175.04
2016,6,29,8,30,879.0,83.0,3.6,19.0,657.0,312.38,219.67
2016,6,29,8,45,892.0,85.0,3.65,19.5,701.0,363.38,264.6
2016,6,29,9,0,905.0,87.0,3.7,20.0,745.0,415.24,309.51
2016,6,29,9,15,914.5,88.5,3.7,20.5,784.5,465.85,352.41
2016,6,29,9,30,924.0,90.0,3.7,21.0,824.0,516.57,394.16
2016,6,29,9,45,927.0,94.0,3.75,21.5,857.0,565.89,433.71
2016,6,29,10,0,930.0,98.0,3.8,22.0,890.0,614.35,471.43
2016,6,29,10,15,935.5,99.0,3.8,22.0,918.0,660.72,507.45
2016,6,29,10,30,941.0,100.0,3.8,22.0,946.0,706.03,541.88
2016,6,29,10,45,945.5,100.5,3.85,22.5,967.5,748.96,572.62
2016,6,29,11,0,950.0,101.0,3.9,23.0,989.0,790.38,600.15
2016,6,29,11,15,953.0,101.5,3.9,23.0,1003.0,828.95,626.4
2016,6,29,11,30,956.0,102.0,3.9,23.0,1017.0,865.59,651.14
2016,6,29,11,45,957.0,102.5,3.95,23.0,1024.0,898.47,673.46
2016,6,29,12,0,958.0,103.0,4.0,23.0,1031.0,929.03,694.16
2016,6,29,12,15,958.5,103.0,4.05,22.5,1030.5,956.23,713.97
2016,6,29,12,30,959.0,103.0,4.1,22.0,1030.0,980.83,732.13
2016,6,29,12,45,951.5,106.5,4.15,22.0,1020.0,998.61,744.39
2016,6,29,13,0,944.0,110.0,4.2,22.0,1010.0,1013.36,754.76
2016,6,29,13,15,941.5,109.5,4.2,21.5,995.0,1025.88,764.93
2016,6,29,13,30,939.0,109.0,4.2,21.0,980.0,1035.32,773.19
2016,6,29,13,45,934.5,108.5,4.25,21.0,957.5,1039.66,777.02
2016,6,29,14,0,930.0,108.0,4.3,21.0,935.0,1040.84,778.91
2016,6,29,14,15,924.0,106.5,4.25,20.5,906.0,1036.32,777.99
2016,6,29,14,30,918.0,105.0,4.2,20.0,877.0,1028.68,775.13
2016,6,29,14,45,909.5,103.5,4.2,20.0,842.0,1015.53,767.49
2016,6,29,15,0,901.0,102.0,4.2,20.0,807.0,999.45,758.0
2016,6,29,15,15,890.5,100.5,4.15,19.5,767.0,978.63,746.48
2016,6,29,15,30,880.0,99.0,4.1,19.0,727.0,955.21,733.18
2016,6,29,15,45,866.0,96.5,4.05,19.0,682.0,924.93,713.69
2016,6,29,16,0,852.0,94.0,4.0,19.0,637.0,892.49,692.65
2016,6,29,16,15,834.0,91.0,3.95,18.5,589.0,861.55,673.85
2016,6,29,16,30,816.0,88.0,3.9,18.0,541.0,821.3,648.06
2016,6,29,16,45,793.0,84.5,3.85,17.5,490.0,774.97,617.42
2016,6,29,17,0,770.0,81.0,3.8,17.0,439.0,727.85,585.56
2016,6,29,17,15,737.5,77.0,3.75,16.5,387.5,672.38,546.55
2016,6,29,17,30,705.0,73.0,3.7,16.0,336.0,617.35,506.75
2016,6,29,17,45,660.0,68.0,3.65,15.5,285.0,557.4,461.19
2016,6,29,18,0,615.0,63.0,3.6,15.0,234.0,496.0,411.63
2016,6,29,18,15,549.0,56.0,3.5,14.5,185.5,422.03,349.76
2016,6,29,18,30,483.0,49.0,3.4,14.0,137.0,352.82,289.56
2016,6,29,18,45,380.5,39.0,3.35,13.5,95.5,266.78,213.65
2016,6,29,19,0,278.0,29.0,3.3,13.0,54.0,190.36,135.47
2016,6,29,19,15,139.0,14.5,3.25,13.0,27.0,88.92,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,151.0,17.0,2.9,13.5,33.0,13.24,0.0
2016,6,30,5,30,302.0,34.0,2.9,14.0,66.0,27.29,17.15
2016,6,30,5,45,397.5,43.5,2.95,14.5,108.5,33.65,23.77
2016,6,30,6,0,493.0,53.0,3.0,15.0,151.0,39.69,29.51
2016,6,30,6,15,246.5,70.0,2.9,15.5,119.0,50.82,39.57
2016,6,30,6,30,0.0,87.0,2.8,16.0,87.0,77.93,63.52
2016,6,30,6,45,0.0,105.0,2.75,16.5,105.0,93.28,76.79
2016,6,30,7,0,0.0,123.0,2.7,17.0,123.0,108.49,89.69
2016,6,30,7,15,3.5,140.5,2.6,17.5,142.5,123.68,97.56
2016,6,30,7,30,7.0,158.0,2.5,18.0,162.0,139.77,109.97
2016,6,30,7,45,27.0,193.0,2.45,18.5,208.5,164.36,128.3
2016,6,30,8,0,47.0,228.0,2.4,19.0,255.0,197.58,153.27
2016,6,30,8,15,100.0,261.0,2.3,19.5,324.5,239.26,183.5
2016,6,30,8,30,153.0,294.0,2.2,20.0,394.0,279.08,212.47
2016,6,30,8,45,508.0,200.5,2.1,21.0,564.5,320.52,236.59
2016,6,30,9,0,863.0,107.0,2.0,22.0,735.0,414.5,304.55
2016,6,30,9,15,874.0,109.0,1.95,22.5,774.5,464.3,345.12
2016,6,30,9,30,885.0,111.0,1.9,23.0,814.0,514.39,384.83
2016,6,30,9,45,896.5,111.0,1.9,23.5,849.0,563.17,422.52
2016,6,30,10,0,908.0,111.0,1.9,24.0,884.0,611.85,458.96
2016,6,30,10,15,914.0,112.5,1.95,24.5,911.5,658.12,492.85
2016,6,30,10,30,920.0,114.0,2.0,25.0,939.0,703.42,525.13
2016,6,30,10,45,923.5,115.0,2.1,25.5,960.0,745.4,554.67
2016,6,30,11,0,927.0,116.0,2.2,26.0,981.0,785.84,581.06
2016,6,30,11,15,930.0,116.5,2.3,26.0,995.5,823.76,606.51
2016,6,30,11,30,933.0,117.0,2.4,26.0,1010.0,859.82,630.64
2016,6,30,11,45,934.0,117.5,2.5,26.5,1016.5,892.19,651.0
2016,6,30,12,0,935.0,118.0,2.6,27.0,1023.0,922.31,669.82
2016,6,30,12,15,934.5,118.0,2.65,27.0,1022.5,948.28,686.82
2016,6,30,12,30,934.0,118.0,2.7,27.0,1022.0,971.68,702.22
2016,6,30,12,45,924.0,123.0,2.8,27.5,1011.0,988.29,712.34
2016,6,30,13,0,914.0,128.0,2.9,28.0,1000.0,1001.9,720.65
2016,6,30,13,15,910.5,127.5,2.95,28.0,984.0,1013.38,728.71
2016,6,30,13,30,907.0,127.0,3.0,28.0,968.0,1021.84,734.97
2016,6,30,13,45,902.0,126.0,3.15,28.0,945.5,1025.27,739.0
2016,6,30,14,0,897.0,125.0,3.3,28.0,923.0,1025.62,741.16
2016,6,30,14,15,889.5,123.5,3.35,27.5,893.5,1019.9,740.23
2016,6,30,14,30,882.0,122.0,3.4,27.0,864.0,1011.16,737.48
2016,6,30,14,45,872.5,120.5,3.45,27.0,828.5,997.52,730.17
2016,6,30,15,0,863.0,119.0,3.5,27.0,793.0,981.07,721.12
2016,6,30,15,15,850.5,116.5,3.45,26.5,753.0,957.95,708.42
2016,6,30,15,30,838.0,114.0,3.4,26.0,713.0,940.76,699.73
2016,6,30,15,45,822.0,111.5,3.4,26.0,668.0,909.49,680.45
2016,6,30,16,0,806.0,109.0,3.4,26.0,623.0,876.18,659.78
2016,6,30,16,15,785.5,105.5,3.35,25.5,574.5,835.9,635.08
2016,6,30,16,30,765.0,102.0,3.3,25.0,526.0,794.25,609.07
2016,6,30,16,45,738.5,98.0,3.3,24.5,476.0,749.87,580.87
2016,6,30,17,0,712.0,94.0,3.3,24.0,426.0,701.35,549.02
2016,6,30,17,15,677.0,89.0,3.2,23.0,374.5,645.0,511.13
2016,6,30,17,30,642.0,84.0,3.1,22.0,323.0,589.43,472.6
2016,6,30,17,45,594.0,77.5,3.05,21.5,273.0,524.23,423.22
2016,6,30,18,0,546.0,71.0,3.0,21.0,223.0,461.51,373.88
2016,6,30,18,15,478.0,62.5,2.95,20.0,176.0,387.25,314.01
2016,6,30,18,30,410.0,54.0,2.9,19.0,129.0,317.92,255.79
2016,6,30,18,45,307.0,42.5,2.85,18.0,89.0,231.46,181.84
2016,6,30,19,0,204.0,31.0,2.8,17.0,49.0,158.06,109.95
2016,6,30,19,15,102.0,15.5,2.85,16.5,24.5,72.84,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,129.5,17.5,3.35,13.5,31.0,13.7,0.0
2016,7,1,5,30,259.0,35.0,3.4,14.0,62.0,27.27,17.05
2016,7,1,5,45,355.0,45.0,3.5,14.5,103.5,35.07,24.98
2016,7,1,6,0,451.0,55.0,3.6,15.0,145.0,41.49,31.08
2016,7,1,6,15,514.0,63.0,3.6,15.5,193.0,45.77,35.08
2016,7,1,6,30,577.0,71.0,3.6,16.0,241.0,49.82,38.71
2016,7,1,6,45,623.0,76.0,3.65,16.5,291.5,51.21,39.84
2016,7,1,7,0,669.0,81.0,3.7,17.0,342.0,52.52,40.83
2016,7,1,7,15,701.5,85.5,3.65,17.5,392.5,68.73,41.57
2016,7,1,7,30,734.0,90.0,3.6,18.0,443.0,116.11,64.5
2016,7,1,7,45,759.0,93.5,3.55,18.5,493.0,159.86,93.37
2016,7,1,8,0,784.0,97.0,3.5,19.0,543.0,206.51,129.91
2016,7,1,8,15,803.0,100.0,3.5,19.5,590.5,254.16,170.32
2016,7,1,8,30,822.0,103.0,3.5,20.0,638.0,303.77,213.41
2016,7,1,8,45,837.0,105.0,3.5,20.5,682.0,353.06,256.41
2016,7,1,9,0,852.0,107.0,3.5,21.0,726.0,409.31,304.02
2016,7,1,9,15,863.0,109.0,3.45,21.5,765.5,458.59,345.31
2016,7,1,9,30,874.0,111.0,3.4,22.0,805.0,508.17,385.67
2016,7,1,9,45,883.0,112.5,3.4,22.5,839.0,556.4,423.95
2016,7,1,10,0,892.0,114.0,3.4,23.0,873.0,604.34,460.88
2016,7,1,10,15,898.5,115.5,3.4,23.5,900.5,650.26,495.29
2016,7,1,10,30,905.0,117.0,3.4,24.0,928.0,695.28,528.11
