Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,45,909.5,118.0,3.45,24.5,949.5,737.41,558.25
2016,7,1,11,0,914.0,119.0,3.5,25.0,971.0,778.11,585.39
2016,7,1,11,15,917.0,119.5,3.55,25.0,985.0,815.63,610.88
2016,7,1,11,30,920.0,120.0,3.6,25.0,999.0,851.32,634.99
2016,7,1,11,45,921.5,120.0,3.7,25.0,1006.0,883.32,656.79
2016,7,1,12,0,923.0,120.0,3.8,25.0,1013.0,913.14,677.11
2016,7,1,12,15,923.0,120.0,3.85,25.0,1012.5,939.31,694.72
2016,7,1,12,30,923.0,120.0,3.9,25.0,1012.0,962.97,710.7
2016,7,1,12,45,918.0,122.0,4.0,25.5,1003.0,981.23,722.04
2016,7,1,13,0,913.0,124.0,4.1,26.0,994.0,996.63,731.56
2016,7,1,13,15,909.5,123.0,4.1,25.5,978.5,1007.58,740.54
2016,7,1,13,30,906.0,122.0,4.1,25.0,963.0,1015.5,747.69
2016,7,1,13,45,901.5,121.0,4.15,25.0,940.5,1019.37,751.15
2016,7,1,14,0,897.0,120.0,4.2,25.0,918.0,1020.17,752.74
2016,7,1,14,15,890.0,118.5,4.2,24.5,889.0,1014.9,751.63
2016,7,1,14,30,883.0,117.0,4.2,24.0,860.0,1006.62,748.65
2016,7,1,14,45,874.0,115.0,4.25,24.0,825.0,992.88,740.97
2016,7,1,15,0,865.0,113.0,4.3,24.0,790.0,976.31,731.49
2016,7,1,15,15,853.0,111.0,4.25,23.5,750.0,954.15,719.11
2016,7,1,15,30,841.0,109.0,4.2,23.0,710.0,937.74,710.73
2016,7,1,15,45,826.0,106.5,4.2,22.5,665.5,907.33,692.87
2016,7,1,16,0,811.0,104.0,4.2,22.0,621.0,874.86,673.47
2016,7,1,16,15,791.0,100.5,4.15,21.5,573.0,834.91,648.29
2016,7,1,16,30,771.0,97.0,4.1,21.0,525.0,793.56,621.76
2016,7,1,16,45,745.0,93.5,4.05,20.5,474.5,746.09,590.26
2016,7,1,17,0,719.0,90.0,4.0,20.0,424.0,701.95,560.6
2016,7,1,17,15,684.5,85.0,3.9,19.5,373.5,645.75,520.9
2016,7,1,17,30,650.0,80.0,3.8,19.0,323.0,590.31,480.71
2016,7,1,17,45,603.0,74.0,3.7,18.5,273.0,526.15,431.3
2016,7,1,18,0,556.0,68.0,3.6,18.0,223.0,464.4,381.73
2016,7,1,18,15,488.0,60.0,3.5,17.5,176.0,390.4,320.36
2016,7,1,18,30,420.0,52.0,3.4,17.0,129.0,321.36,261.0
2016,7,1,18,45,319.0,41.0,3.3,16.5,89.0,237.67,188.03
2016,7,1,19,0,218.0,30.0,3.2,16.0,49.0,162.98,113.79
2016,7,1,19,15,109.0,15.0,3.1,15.5,24.5,74.91,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,16.5,3.15,13.5,29.5,12.91,0.0
2016,7,2,5,30,251.0,33.0,3.3,14.0,59.0,25.67,15.64
2016,7,2,5,45,340.0,44.5,3.45,14.5,100.0,34.67,24.61
2016,7,2,6,0,429.0,56.0,3.6,15.0,141.0,42.44,31.91
2016,7,2,6,15,491.0,64.0,3.6,15.5,187.5,46.66,35.87
2016,7,2,6,30,553.0,72.0,3.6,16.0,234.0,50.66,39.45
2016,7,2,6,45,594.0,79.0,3.65,16.5,283.5,53.56,41.92
2016,7,2,7,0,635.0,86.0,3.7,17.0,333.0,56.24,44.1
2016,7,2,7,15,668.0,91.0,3.7,17.5,383.0,70.92,44.54
2016,7,2,7,30,701.0,96.0,3.7,18.0,433.0,111.68,62.3
2016,7,2,7,45,723.5,101.0,3.7,19.0,481.5,154.95,90.79
2016,7,2,8,0,746.0,106.0,3.7,20.0,530.0,206.14,130.67
2016,7,2,8,15,765.0,109.5,3.65,20.5,576.5,252.26,169.47
2016,7,2,8,30,784.0,113.0,3.6,21.0,623.0,300.38,210.96
2016,7,2,8,45,797.5,117.0,3.55,21.5,666.0,348.94,252.98
2016,7,2,9,0,811.0,121.0,3.5,22.0,709.0,398.59,295.21
2016,7,2,9,15,822.5,123.5,3.5,22.5,748.0,447.04,335.67
2016,7,2,9,30,834.0,126.0,3.5,23.0,787.0,495.99,375.41
2016,7,2,9,45,842.5,128.0,3.55,23.5,820.0,547.07,415.63
2016,7,2,10,0,851.0,130.0,3.6,24.0,853.0,593.44,451.39
2016,7,2,10,15,858.0,131.5,3.6,24.0,881.0,638.01,485.72
2016,7,2,10,30,865.0,133.0,3.6,24.0,909.0,681.8,518.72
2016,7,2,10,45,869.0,135.0,3.65,24.5,929.5,722.96,548.27
2016,7,2,11,0,873.0,137.0,3.7,25.0,950.0,762.77,575.66
2016,7,2,11,15,876.0,137.5,3.75,25.0,964.5,799.01,600.43
2016,7,2,11,30,879.0,138.0,3.8,25.0,979.0,833.52,623.9
2016,7,2,11,45,880.0,139.0,3.9,25.5,985.5,864.95,644.17
2016,7,2,12,0,881.0,140.0,4.0,26.0,992.0,894.3,662.95
2016,7,2,12,15,881.0,140.0,4.05,26.0,991.5,919.69,680.08
2016,7,2,12,30,881.0,140.0,4.1,26.0,991.0,942.71,695.68
2016,7,2,12,45,885.5,136.0,4.2,26.0,985.5,963.67,710.23
2016,7,2,13,0,890.0,132.0,4.3,26.0,980.0,982.02,723.14
2016,7,2,13,15,886.5,131.0,4.35,25.5,964.5,992.82,732.32
2016,7,2,13,30,883.0,130.0,4.4,25.0,949.0,1000.66,739.71
2016,7,2,13,45,877.5,129.5,4.45,25.0,927.0,1004.05,742.84
2016,7,2,14,0,872.0,129.0,4.5,25.0,905.0,1004.44,744.13
2016,7,2,14,15,865.5,127.5,4.5,24.5,876.5,999.82,743.4
2016,7,2,14,30,859.0,126.0,4.5,24.0,848.0,992.26,740.78
2016,7,2,14,45,849.5,124.0,4.55,24.0,813.5,978.34,733.03
2016,7,2,15,0,840.0,122.0,4.6,24.0,779.0,961.66,723.51
2016,7,2,15,15,828.0,119.5,4.55,23.5,739.5,947.97,716.74
2016,7,2,15,30,816.0,117.0,4.5,23.0,700.0,923.2,702.35
2016,7,2,15,45,801.0,114.0,4.5,23.0,656.0,892.75,683.01
2016,7,2,16,0,786.0,111.0,4.5,23.0,612.0,860.27,662.17
2016,7,2,16,15,766.0,107.5,4.4,22.0,565.0,820.96,638.19
2016,7,2,16,30,746.0,104.0,4.3,21.0,518.0,780.29,613.0
2016,7,2,16,45,721.0,99.5,4.25,20.5,468.5,737.3,584.59
2016,7,2,17,0,696.0,95.0,4.2,20.0,419.0,689.94,552.32
2016,7,2,17,15,661.5,90.0,4.1,19.5,368.5,634.53,513.0
2016,7,2,17,30,627.0,85.0,4.0,19.0,318.0,579.89,473.13
2016,7,2,17,45,581.0,78.0,3.9,18.5,269.0,516.03,423.52
2016,7,2,18,0,535.0,71.0,3.8,18.0,220.0,454.52,374.02
2016,7,2,18,15,469.5,62.0,3.65,17.5,173.5,381.65,313.4
2016,7,2,18,30,404.0,53.0,3.5,17.0,127.0,313.58,254.76
2016,7,2,18,45,310.0,41.0,3.4,16.5,87.5,233.1,184.38
2016,7,2,19,0,216.0,29.0,3.3,16.0,48.0,160.47,111.72
2016,7,2,19,15,108.0,14.5,3.15,15.5,24.0,73.62,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,2.65,13.5,29.5,12.93,0.0
2016,7,3,5,30,262.0,33.0,2.8,14.0,59.0,26.54,16.28
2016,7,3,5,45,354.0,43.5,2.95,14.5,100.5,33.84,23.88
2016,7,3,6,0,446.0,54.0,3.1,15.0,142.0,40.75,30.41
2016,7,3,6,15,507.5,62.0,3.1,15.5,189.0,45.06,34.45
2016,7,3,6,30,569.0,70.0,3.1,16.0,236.0,49.14,38.1
2016,7,3,6,45,340.0,112.0,3.1,16.5,216.5,78.53,63.91
2016,7,3,7,0,111.0,154.0,3.1,17.0,197.0,118.03,98.02
2016,7,3,7,15,146.5,176.0,3.1,17.5,241.0,136.59,106.36
2016,7,3,7,30,182.0,198.0,3.1,18.0,285.0,165.23,124.62
2016,7,3,7,45,241.0,213.0,3.15,19.0,341.5,187.96,138.0
2016,7,3,8,0,300.0,228.0,3.2,20.0,398.0,224.54,163.67
2016,7,3,8,15,552.5,167.0,3.2,20.5,513.5,244.36,170.66
2016,7,3,8,30,805.0,106.0,3.2,21.0,629.0,299.29,209.16
2016,7,3,8,45,818.5,109.0,3.2,21.5,672.0,348.08,251.46
2016,7,3,9,0,832.0,112.0,3.2,22.0,715.0,397.93,293.97
2016,7,3,9,15,843.5,114.0,3.2,22.5,754.0,452.22,338.8
2016,7,3,9,30,855.0,116.0,3.2,23.0,793.0,501.19,378.51
2016,7,3,9,45,881.5,108.0,3.25,23.5,832.0,549.85,417.13
2016,7,3,10,0,908.0,100.0,3.3,24.0,871.0,599.62,455.61
2016,7,3,10,15,914.0,101.0,3.3,24.5,898.5,645.48,489.93
2016,7,3,10,30,920.0,102.0,3.3,25.0,926.0,690.37,522.61
2016,7,3,10,45,923.5,103.0,3.35,25.5,947.0,732.38,552.58
2016,7,3,11,0,927.0,104.0,3.4,26.0,968.0,772.84,579.08
2016,7,3,11,15,930.0,104.5,3.45,26.0,982.0,810.79,604.75
2016,7,3,11,30,933.0,105.0,3.5,26.0,996.0,846.85,629.02
2016,7,3,11,45,933.5,105.5,3.55,26.5,1002.5,878.81,649.15
2016,7,3,12,0,934.0,106.0,3.6,27.0,1009.0,908.47,667.63
2016,7,3,12,15,934.0,106.0,3.65,27.0,1008.5,934.83,685.19
2016,7,3,12,30,934.0,106.0,3.7,27.0,1008.0,958.62,701.11
2016,7,3,12,45,916.5,116.0,3.75,27.0,995.0,973.06,710.92
2016,7,3,13,0,899.0,126.0,3.8,27.0,982.0,984.32,718.82
2016,7,3,13,15,895.5,125.0,3.85,27.0,967.0,995.19,726.59
2016,7,3,13,30,892.0,124.0,3.9,27.0,952.0,1003.07,732.52
2016,7,3,13,45,887.5,123.0,3.95,27.0,929.5,1006.95,735.96
2016,7,3,14,0,883.0,122.0,4.0,27.0,907.0,1007.79,737.57
2016,7,3,14,15,876.0,120.5,4.0,26.5,878.5,1002.62,736.51
2016,7,3,14,30,869.0,119.0,4.0,26.0,850.0,994.47,733.63
2016,7,3,14,45,860.5,117.0,4.0,26.0,815.5,981.4,726.15
2016,7,3,15,0,852.0,115.0,4.0,26.0,781.0,965.53,716.92
2016,7,3,15,15,840.0,112.5,3.95,25.5,741.0,943.05,704.43
2016,7,3,15,30,828.0,110.0,3.9,25.0,701.0,926.38,695.91
2016,7,3,15,45,814.0,107.0,3.9,25.0,657.5,896.61,677.32
2016,7,3,16,0,800.0,104.0,3.9,25.0,614.0,864.76,657.28
2016,7,3,16,15,780.5,100.5,3.85,24.5,566.5,825.55,632.93
2016,7,3,16,30,761.0,97.0,3.8,24.0,519.0,784.94,607.26
2016,7,3,16,45,737.0,93.0,3.75,23.5,469.5,738.86,577.17
2016,7,3,17,0,713.0,89.0,3.7,23.0,420.0,695.92,548.77
2016,7,3,17,15,679.5,84.0,3.6,22.0,370.0,640.7,511.29
2016,7,3,17,30,646.0,79.0,3.5,21.0,320.0,586.18,473.16
2016,7,3,17,45,601.5,72.5,3.4,20.5,270.5,523.28,425.23
2016,7,3,18,0,557.0,66.0,3.3,20.0,221.0,462.63,377.01
2016,7,3,18,15,492.0,58.0,3.15,19.0,174.5,390.43,318.18
2016,7,3,18,30,427.0,50.0,3.0,18.0,128.0,323.01,260.99
2016,7,3,18,45,332.0,39.0,2.9,17.5,88.5,242.17,190.62
2016,7,3,19,0,237.0,28.0,2.8,17.0,49.0,170.49,117.96
2016,7,3,19,15,118.5,14.0,2.8,16.5,24.5,77.09,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,15.5,2.8,13.5,29.5,12.06,0.0
2016,7,4,5,30,288.0,31.0,2.9,14.0,59.0,24.72,14.67
2016,7,4,5,45,384.0,40.0,3.05,14.5,100.5,30.73,21.15
2016,7,4,6,0,480.0,49.0,3.2,15.0,142.0,36.46,26.61
2016,7,4,6,15,249.5,75.5,3.2,15.5,125.0,55.2,43.41
2016,7,4,6,30,19.0,102.0,3.2,16.0,108.0,89.21,73.42
2016,7,4,6,45,25.0,122.0,3.2,16.5,131.0,101.25,83.77
2016,7,4,7,0,31.0,142.0,3.2,17.0,154.0,116.38,96.58
2016,7,4,7,15,135.5,166.5,3.15,17.5,230.0,130.06,101.31
2016,7,4,7,30,240.0,191.0,3.1,18.0,306.0,156.34,115.46
2016,7,4,7,45,264.5,210.0,3.1,19.0,349.5,188.19,137.22
2016,7,4,8,0,289.0,229.0,3.1,20.0,393.0,222.82,162.73
2016,7,4,8,15,565.5,159.0,3.1,20.5,513.5,239.9,166.56
2016,7,4,8,30,842.0,89.0,3.1,21.0,634.0,301.16,209.34
2016,7,4,8,45,562.5,204.0,3.15,21.5,578.5,337.73,248.65
2016,7,4,9,0,283.0,319.0,3.2,22.0,523.0,360.68,272.77
2016,7,4,9,15,588.0,207.5,3.25,22.5,662.5,410.77,309.57
2016,7,4,9,30,893.0,96.0,3.3,23.0,802.0,501.52,379.11
2016,7,4,9,45,890.5,103.5,3.35,23.5,833.0,549.69,417.22
2016,7,4,10,0,888.0,111.0,3.4,24.0,864.0,596.56,453.38
2016,7,4,10,15,894.5,112.0,3.5,24.0,891.5,641.97,488.67
2016,7,4,10,30,901.0,113.0,3.6,24.0,919.0,686.49,522.59
2016,7,4,10,45,904.5,114.5,3.7,24.5,940.0,728.28,552.83
2016,7,4,11,0,908.0,116.0,3.8,25.0,961.0,768.59,580.12
2016,7,4,11,15,911.0,117.0,3.9,25.0,975.5,806.44,606.21
2016,7,4,11,30,914.0,118.0,4.0,25.0,990.0,842.48,630.95
2016,7,4,11,45,913.5,119.5,4.1,25.0,996.5,874.1,652.6
2016,7,4,12,0,913.0,121.0,4.2,25.0,1003.0,903.45,672.72
2016,7,4,12,15,913.0,121.0,4.25,25.0,1002.5,929.51,690.38
2016,7,4,12,30,913.0,121.0,4.3,25.0,1002.0,953.08,706.4
2016,7,4,12,45,918.0,116.5,4.35,25.0,996.5,974.4,720.98
2016,7,4,13,0,923.0,112.0,4.4,25.0,991.0,993.0,733.82
2016,7,4,13,15,920.0,111.0,4.4,25.0,975.5,1004.5,741.76
2016,7,4,13,30,917.0,110.0,4.4,25.0,960.0,1012.94,747.83
2016,7,4,13,45,912.5,109.0,4.45,25.0,938.0,1016.82,751.29
2016,7,4,14,0,908.0,108.0,4.5,25.0,916.0,1017.59,752.84
2016,7,4,14,15,901.5,107.0,4.45,24.5,887.5,1013.28,752.06
2016,7,4,14,30,895.0,106.0,4.4,24.0,859.0,1005.93,749.4
2016,7,4,14,45,886.5,104.5,4.4,24.0,824.0,993.1,742.0
2016,7,4,15,0,878.0,103.0,4.4,24.0,789.0,977.4,732.79
2016,7,4,15,15,867.0,101.0,4.35,23.5,749.0,955.98,720.92
2016,7,4,15,30,856.0,99.0,4.3,23.0,709.0,932.01,707.31
2016,7,4,15,45,841.0,97.0,4.25,23.0,665.0,901.94,688.08
2016,7,4,16,0,826.0,95.0,4.2,23.0,621.0,877.58,672.84
2016,7,4,16,15,807.5,92.0,4.15,22.5,573.0,839.2,648.85
2016,7,4,16,30,789.0,89.0,4.1,22.0,525.0,799.32,623.52
2016,7,4,16,45,763.5,85.5,4.05,21.5,475.0,751.79,592.17
2016,7,4,17,0,738.0,82.0,4.0,21.0,425.0,703.68,559.74
2016,7,4,17,15,705.5,77.5,3.85,20.5,374.5,648.75,521.05
2016,7,4,17,30,673.0,73.0,3.7,20.0,324.0,598.02,484.54
2016,7,4,17,45,625.5,68.0,3.6,19.5,273.5,533.96,435.89
2016,7,4,18,0,578.0,63.0,3.5,19.0,223.0,472.36,386.64
2016,7,4,18,15,512.5,55.5,3.4,18.0,176.0,399.64,327.18
2016,7,4,18,30,447.0,48.0,3.3,17.0,129.0,331.76,269.3
2016,7,4,18,45,345.5,38.0,3.2,16.5,89.0,247.91,195.99
2016,7,4,19,0,244.0,28.0,3.1,16.0,49.0,173.72,120.3
2016,7,4,19,15,122.0,14.0,3.0,15.5,24.5,64.0,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,141.5,15.5,2.95,13.5,29.5,12.11,0.0
2016,7,5,5,30,283.0,31.0,3.0,14.0,59.0,24.8,14.63
2016,7,5,5,45,382.0,40.0,3.1,14.5,100.5,30.81,21.19
2016,7,5,6,0,481.0,49.0,3.2,15.0,142.0,36.54,26.67
2016,7,5,6,15,256.0,76.5,3.2,15.5,127.5,56.03,44.14
2016,7,5,6,30,31.0,104.0,3.2,16.0,113.0,87.14,71.6
2016,7,5,6,45,37.5,124.5,3.2,16.5,137.5,102.88,85.2
2016,7,5,7,0,44.0,145.0,3.2,17.0,162.0,118.31,98.26
2016,7,5,7,15,47.0,166.0,3.15,17.5,186.5,135.09,106.57
2016,7,5,7,30,50.0,187.0,3.1,18.0,211.0,155.83,121.69
2016,7,5,7,45,71.5,214.0,3.1,18.5,252.5,183.33,141.86
2016,7,5,8,0,93.0,241.0,3.1,19.0,294.0,213.42,164.16
2016,7,5,8,15,138.5,265.5,3.1,19.5,351.5,241.85,184.43
2016,7,5,8,30,184.0,290.0,3.1,20.0,409.0,282.9,215.07
2016,7,5,8,45,180.0,312.0,3.1,20.5,435.5,311.26,237.32
2016,7,5,9,0,176.0,334.0,3.1,21.0,462.0,339.45,259.11
2016,7,5,9,15,534.5,214.0,3.15,21.0,630.5,392.89,298.18
2016,7,5,9,30,893.0,94.0,3.2,21.0,799.0,498.71,379.76
2016,7,5,9,45,903.5,94.0,3.3,21.5,834.0,547.34,418.67
2016,7,5,10,0,914.0,94.0,3.4,22.0,869.0,595.78,456.62
2016,7,5,10,15,920.5,95.0,3.5,22.0,897.0,642.25,493.06
2016,7,5,10,30,927.0,96.0,3.6,22.0,925.0,687.77,528.05
2016,7,5,10,45,930.5,97.5,3.7,22.5,946.5,730.54,559.19
2016,7,5,11,0,934.0,99.0,3.8,23.0,968.0,771.76,586.89
2016,7,5,11,15,937.0,99.5,3.9,23.0,982.5,810.01,613.43
2016,7,5,11,30,940.0,100.0,4.0,23.0,997.0,846.36,638.56
2016,7,5,11,45,940.0,101.5,4.15,23.0,1004.0,879.08,661.36
2016,7,5,12,0,940.0,103.0,4.3,23.0,1011.0,909.48,682.58
2016,7,5,12,15,940.0,102.5,4.35,23.0,1010.5,935.57,700.39
2016,7,5,12,30,940.0,102.0,4.4,23.0,1010.0,959.07,716.49
2016,7,5,12,45,932.5,106.0,4.5,23.0,1000.5,977.23,729.36
2016,7,5,13,0,925.0,110.0,4.6,23.0,991.0,992.42,740.62
2016,7,5,13,15,922.0,109.5,4.6,22.5,976.0,1004.45,750.53
2016,7,5,13,30,919.0,109.0,4.6,22.0,961.0,1013.45,758.55
2016,7,5,13,45,915.0,108.0,4.65,22.0,939.0,1017.86,762.57
2016,7,5,14,0,911.0,107.0,4.7,22.0,917.0,1019.15,764.65
2016,7,5,14,15,905.0,105.5,4.7,21.5,888.5,1014.83,764.17
2016,7,5,14,30,899.0,104.0,4.7,21.0,860.0,1007.44,761.74
2016,7,5,14,45,891.0,102.5,4.7,21.0,825.5,995.08,754.54
2016,7,5,15,0,883.0,101.0,4.7,21.0,791.0,979.82,745.48
2016,7,5,15,15,872.5,99.0,4.65,20.5,751.5,958.82,733.58
2016,7,5,15,30,862.0,97.0,4.6,20.0,712.0,935.24,719.91
2016,7,5,15,45,848.5,94.5,4.6,19.5,668.0,905.86,702.5
2016,7,5,16,0,835.0,92.0,4.6,19.0,624.0,874.35,683.42
2016,7,5,16,15,817.5,89.5,4.55,18.5,576.5,844.91,665.31
2016,7,5,16,30,800.0,87.0,4.5,18.0,529.0,806.23,640.21
2016,7,5,16,45,777.5,83.0,4.45,18.0,479.5,760.25,608.16
2016,7,5,17,0,755.0,79.0,4.4,18.0,430.0,713.48,575.04
2016,7,5,17,15,723.5,75.0,4.3,17.5,379.5,659.35,536.47
2016,7,5,17,30,692.0,71.0,4.2,17.0,329.0,605.62,497.18
2016,7,5,17,45,648.0,66.0,4.15,16.5,278.5,546.7,452.24
2016,7,5,18,0,604.0,61.0,4.1,16.0,228.0,486.47,403.45
2016,7,5,18,15,539.0,54.0,4.0,15.5,180.5,413.61,342.33
2016,7,5,18,30,474.0,47.0,3.9,15.0,133.0,345.5,282.93
2016,7,5,18,45,367.5,37.5,3.8,14.5,92.0,258.5,206.14
2016,7,5,19,0,261.0,28.0,3.7,14.0,51.0,181.56,126.34
2016,7,5,19,15,130.5,14.0,3.6,13.5,25.5,67.51,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.0,3.65,13.0,28.0,12.57,0.0
2016,7,6,5,30,248.0,32.0,3.7,13.0,56.0,24.98,14.71
2016,7,6,5,45,343.0,42.0,3.75,13.5,96.5,32.71,22.91
2016,7,6,6,0,438.0,52.0,3.8,14.0,137.0,39.22,29.14
2016,7,6,6,15,501.5,59.5,3.8,14.5,183.5,43.17,32.89
2016,7,6,6,30,565.0,67.0,3.8,15.0,230.0,46.92,36.28
2016,7,6,6,45,611.0,72.0,3.8,15.5,279.5,48.44,37.56
2016,7,6,7,0,657.0,77.0,3.8,16.0,329.0,49.88,38.69
2016,7,6,7,15,689.0,81.5,3.75,16.5,379.0,59.84,38.37
2016,7,6,7,30,721.0,86.0,3.7,17.0,429.0,106.18,58.64
2016,7,6,7,45,748.0,88.5,3.65,17.5,478.5,148.65,85.47
2016,7,6,8,0,775.0,91.0,3.6,18.0,528.0,194.23,120.63
2016,7,6,8,15,793.5,94.0,3.55,18.0,574.5,241.31,160.83
2016,7,6,8,30,812.0,97.0,3.5,18.0,621.0,290.3,204.03
2016,7,6,8,45,829.5,97.5,3.5,18.5,665.5,345.03,251.58
2016,7,6,9,0,847.0,98.0,3.5,19.0,710.0,394.48,294.46
2016,7,6,9,15,858.0,100.0,3.55,19.5,748.5,443.56,336.32
2016,7,6,9,30,869.0,102.0,3.6,20.0,787.0,492.97,377.33
2016,7,6,9,45,877.0,104.0,3.65,20.5,821.0,540.95,416.14
2016,7,6,10,0,885.0,106.0,3.7,21.0,855.0,588.57,453.57
2016,7,6,10,15,891.5,107.0,3.75,21.0,882.5,633.89,489.25
2016,7,6,10,30,898.0,108.0,3.8,21.0,910.0,678.32,523.51
2016,7,6,10,45,905.5,107.0,3.85,21.5,932.5,720.63,554.56
2016,7,6,11,0,913.0,106.0,3.9,22.0,955.0,761.73,582.53
2016,7,6,11,15,916.0,106.5,3.95,22.0,969.0,799.32,608.6
2016,7,6,11,30,919.0,107.0,4.0,22.0,983.0,835.06,633.26
2016,7,6,11,45,923.0,105.5,4.05,22.0,991.0,867.83,655.77
2016,7,6,12,0,927.0,104.0,4.1,22.0,999.0,898.5,676.79
2016,7,6,12,15,926.5,104.0,4.15,22.0,998.5,924.34,694.5
2016,7,6,12,30,926.0,104.0,4.2,22.0,998.0,947.6,710.51
2016,7,6,12,45,922.0,105.5,4.3,22.0,989.5,966.38,723.81
2016,7,6,13,0,918.0,107.0,4.4,22.0,981.0,982.29,735.29
2016,7,6,13,15,914.5,106.5,4.45,22.0,965.5,993.73,743.54
2016,7,6,13,30,911.0,106.0,4.5,22.0,950.0,1002.14,750.11
2016,7,6,13,45,905.5,105.5,4.55,22.0,927.5,1005.52,753.44
2016,7,6,14,0,900.0,105.0,4.6,22.0,905.0,1005.81,754.84
2016,7,6,14,15,893.0,103.5,4.6,21.5,876.0,1000.48,753.64
2016,7,6,14,30,886.0,102.0,4.6,21.0,847.0,992.12,750.52
2016,7,6,14,45,876.5,101.0,4.6,21.0,812.0,978.9,742.71
2016,7,6,15,0,867.0,100.0,4.6,21.0,777.0,962.87,733.08
2016,7,6,15,15,855.5,98.0,4.5,20.5,737.5,941.11,720.18
2016,7,6,15,30,844.0,96.0,4.4,20.0,698.0,916.84,705.57
2016,7,6,15,45,828.5,94.0,4.35,19.5,654.0,886.52,687.11
2016,7,6,16,0,813.0,92.0,4.3,19.0,610.0,861.87,672.63
2016,7,6,16,15,795.0,89.5,4.2,18.5,563.0,824.87,648.85
2016,7,6,16,30,777.0,87.0,4.1,18.0,516.0,786.38,623.76
2016,7,6,16,45,753.0,83.5,4.05,17.5,467.0,740.46,592.93
2016,7,6,17,0,729.0,80.0,4.0,17.0,418.0,693.91,561.02
2016,7,6,17,15,697.0,75.5,3.9,16.5,368.0,639.7,522.28
2016,7,6,17,30,665.0,71.0,3.8,16.0,318.0,589.47,485.58
2016,7,6,17,45,620.5,66.0,3.7,15.5,269.0,527.8,437.94
2016,7,6,18,0,576.0,61.0,3.6,15.0,220.0,468.39,389.56
2016,7,6,18,15,511.5,54.0,3.5,14.5,173.5,397.04,329.51
2016,7,6,18,30,447.0,47.0,3.4,14.0,127.0,330.44,271.28
2016,7,6,18,45,348.5,37.0,3.35,14.0,87.5,248.19,197.96
2016,7,6,19,0,250.0,27.0,3.3,14.0,48.0,175.34,121.11
2016,7,6,19,15,125.0,13.5,3.25,13.5,24.0,64.71,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,3.3,14.0,28.0,10.85,0.0
2016,7,7,5,30,297.0,28.0,3.3,14.0,56.0,22.13,12.2
2016,7,7,5,45,393.0,36.5,3.35,14.5,97.0,27.82,18.54
2016,7,7,6,0,489.0,45.0,3.4,15.0,138.0,33.24,23.74
2016,7,7,6,15,549.0,51.0,3.35,15.0,185.0,36.25,26.68
2016,7,7,6,30,609.0,57.0,3.3,15.0,232.0,39.13,29.36
2016,7,7,6,45,643.0,63.5,3.3,15.5,280.0,42.14,31.98
2016,7,7,7,0,677.0,70.0,3.3,16.0,328.0,49.56,38.41
2016,7,7,7,15,708.0,74.0,3.35,16.5,378.0,58.33,37.83
2016,7,7,7,30,739.0,78.0,3.4,17.0,428.0,99.74,53.07
2016,7,7,7,45,765.5,80.0,3.45,17.5,477.5,142.68,79.92
2016,7,7,8,0,792.0,82.0,3.5,18.0,527.0,188.65,115.34
2016,7,7,8,15,809.5,84.5,3.55,18.0,573.5,242.91,161.4
2016,7,7,8,30,827.0,87.0,3.6,18.0,620.0,291.77,204.61
2016,7,7,8,45,844.0,87.5,3.65,18.5,664.0,340.4,247.63
2016,7,7,9,0,861.0,88.0,3.7,19.0,708.0,390.3,291.16
2016,7,7,9,15,871.5,89.5,3.75,19.5,747.0,439.39,333.27
2016,7,7,9,30,882.0,91.0,3.8,20.0,786.0,488.74,374.46
2016,7,7,9,45,890.5,92.0,3.9,20.5,819.5,536.7,413.57
2016,7,7,10,0,899.0,93.0,4.0,21.0,853.0,584.33,451.35
2016,7,7,10,15,905.0,94.0,4.05,21.0,881.0,629.9,487.42
2016,7,7,10,30,911.0,95.0,4.1,21.0,909.0,674.52,522.01
2016,7,7,10,45,914.5,96.5,4.2,21.0,930.0,716.71,554.28
2016,7,7,11,0,918.0,98.0,4.3,21.0,951.0,757.4,583.17
2016,7,7,11,15,920.5,98.5,4.3,21.0,965.0,794.76,609.14
2016,7,7,11,30,923.0,99.0,4.3,21.0,979.0,830.22,633.63
2016,7,7,11,45,924.0,99.5,4.35,21.0,986.0,862.41,655.93
2016,7,7,12,0,925.0,100.0,4.4,21.0,993.0,892.34,676.6
2016,7,7,12,15,925.0,100.0,4.35,21.0,992.5,918.56,694.27
2016,7,7,12,30,925.0,100.0,4.3,21.0,992.0,942.23,710.16
2016,7,7,12,45,913.5,106.5,4.3,21.0,981.5,958.85,721.53
2016,7,7,13,0,902.0,113.0,4.3,21.0,971.0,972.46,730.96
2016,7,7,13,15,899.0,112.5,4.2,21.0,956.0,984.3,738.74
2016,7,7,13,30,896.0,112.0,4.1,21.0,941.0,993.16,744.59
2016,7,7,13,45,892.5,110.5,4.1,21.0,920.0,997.49,748.1
2016,7,7,14,0,889.0,109.0,4.1,21.0,899.0,998.76,749.7
2016,7,7,14,15,882.5,107.5,4.05,20.5,870.5,994.02,748.52
2016,7,7,14,30,876.0,106.0,4.0,20.0,842.0,986.27,745.46
2016,7,7,14,45,869.0,103.5,4.0,20.0,808.5,974.0,738.32
2016,7,7,15,0,862.0,101.0,4.0,20.0,775.0,958.86,729.34
2016,7,7,15,15,851.0,99.5,4.0,19.5,735.5,938.24,718.03
2016,7,7,15,30,840.0,98.0,4.0,19.0,696.0,915.13,705.0
2016,7,7,15,45,827.5,95.0,4.0,19.0,653.0,886.55,686.75
2016,7,7,16,0,815.0,92.0,4.0,19.0,610.0,863.5,672.4
2016,7,7,16,15,797.0,89.0,4.0,18.5,563.0,825.86,648.69
2016,7,7,16,30,779.0,86.0,4.0,18.0,516.0,786.72,623.6
2016,7,7,16,45,756.5,82.0,4.05,17.5,467.5,741.37,593.63
2016,7,7,17,0,734.0,78.0,4.1,17.0,419.0,695.3,562.41
2016,7,7,17,15,702.5,74.0,4.05,16.5,369.0,641.92,524.43
2016,7,7,17,30,671.0,70.0,4.0,16.0,319.0,592.37,488.35
2016,7,7,17,45,629.0,64.5,3.95,15.5,270.0,531.53,441.51
2016,7,7,18,0,587.0,59.0,3.9,15.0,221.0,472.75,393.65
2016,7,7,18,15,522.5,52.5,3.75,14.5,174.5,401.61,333.56
2016,7,7,18,30,458.0,46.0,3.6,14.0,128.0,335.22,275.3
2016,7,7,18,45,360.0,36.5,3.5,13.5,88.5,253.38,202.44
2016,7,7,19,0,262.0,27.0,3.4,13.0,49.0,180.49,124.39
2016,7,7,19,15,131.0,13.5,3.35,13.0,24.5,67.16,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,5,15,148.5,13.5,3.2,14.0,27.5,10.45,0.0
2016,7,8,5,30,297.0,27.0,3.3,14.0,55.0,21.27,11.37
2016,7,8,5,45,396.5,34.5,3.45,14.5,95.5,26.12,17.04
2016,7,8,6,0,496.0,42.0,3.6,15.0,136.0,30.77,21.54
2016,7,8,6,15,554.5,48.0,3.55,15.0,182.0,33.91,24.59
2016,7,8,6,30,613.0,54.0,3.5,15.0,228.0,40.41,30.49
2016,7,8,6,45,640.5,61.5,3.5,15.5,275.5,44.74,34.28
2016,7,8,7,0,668.0,69.0,3.5,16.0,323.0,48.79,37.73
2016,7,8,7,15,698.5,73.0,3.45,16.5,372.0,56.14,44.0
2016,7,8,7,30,729.0,77.0,3.4,17.0,421.0,97.02,51.56
2016,7,8,7,45,754.0,79.0,3.35,17.5,469.5,139.28,77.74
2016,7,8,8,0,779.0,81.0,3.3,18.0,518.0,184.42,112.4
2016,7,8,8,15,796.5,83.5,3.25,18.5,563.5,238.03,157.47
2016,7,8,8,30,814.0,86.0,3.2,19.0,609.0,286.23,199.53
2016,7,8,8,45,833.0,85.0,3.2,19.5,653.0,333.64,241.22
2016,7,8,9,0,852.0,84.0,3.2,20.0,697.0,382.48,283.6
2016,7,8,9,15,862.0,85.5,3.2,20.5,735.0,430.92,324.89
2016,7,8,9,30,872.0,87.0,3.2,21.0,773.0,479.57,365.21
2016,7,8,9,45,882.0,87.0,3.25,21.5,807.0,526.98,403.55
2016,7,8,10,0,892.0,87.0,3.3,22.0,841.0,574.19,440.64
2016,7,8,10,15,898.0,88.0,3.35,22.0,868.0,619.44,476.18
2016,7,8,10,30,904.0,89.0,3.4,22.0,895.0,663.75,510.24
2016,7,8,10,45,909.0,89.0,3.45,22.5,916.0,705.36,540.53
2016,7,8,11,0,914.0,89.0,3.5,23.0,937.0,745.57,567.45
2016,7,8,11,15,916.5,89.5,3.55,23.0,951.5,782.74,593.1
2016,7,8,11,30,919.0,90.0,3.6,23.0,966.0,818.02,617.32
2016,7,8,11,45,921.0,90.0,3.65,23.5,973.0,850.39,638.2
2016,7,8,12,0,923.0,90.0,3.7,24.0,980.0,880.55,657.46
2016,7,8,12,15,923.0,90.0,3.75,24.0,980.0,906.61,675.16
2016,7,8,12,30,923.0,90.0,3.8,24.0,980.0,930.12,691.19
2016,7,8,12,45,915.5,94.0,3.9,24.5,971.0,947.92,702.36
2016,7,8,13,0,908.0,98.0,4.0,25.0,962.0,962.79,711.65
2016,7,8,13,15,905.5,97.5,4.05,24.5,947.5,974.97,721.77
2016,7,8,13,30,903.0,97.0,4.1,24.0,933.0,984.18,730.06
2016,7,8,13,45,899.0,96.0,4.15,24.0,911.5,988.36,733.72
2016,7,8,14,0,895.0,95.0,4.2,24.0,890.0,989.48,735.5
2016,7,8,14,15,889.5,94.0,4.2,24.0,862.5,986.07,734.1
2016,7,8,14,30,884.0,93.0,4.2,24.0,835.0,979.65,730.83
2016,7,8,14,45,876.0,91.5,4.25,24.0,801.5,967.27,723.95
2016,7,8,15,0,868.0,90.0,4.3,24.0,768.0,952.04,715.26
2016,7,8,15,15,857.5,88.5,4.3,23.5,729.0,931.69,704.24
2016,7,8,15,30,847.0,87.0,4.3,23.0,690.0,908.81,691.49
2016,7,8,15,45,834.5,84.5,4.3,23.0,647.0,880.52,673.6
2016,7,8,16,0,822.0,82.0,4.3,23.0,604.0,850.1,654.16
2016,7,8,16,15,804.5,79.5,4.2,22.5,558.0,813.32,630.87
2016,7,8,16,30,787.0,77.0,4.1,22.0,512.0,782.22,611.42
2016,7,8,16,45,766.0,73.5,4.1,21.5,463.5,738.46,582.76
2016,7,8,17,0,745.0,70.0,4.1,21.0,415.0,693.88,552.93
2016,7,8,17,15,714.5,66.5,3.9,20.5,365.5,641.54,515.87
2016,7,8,17,30,684.0,63.0,3.7,20.0,316.0,589.61,478.18
2016,7,8,17,45,643.5,58.0,3.55,19.5,267.5,529.67,433.1
2016,7,8,18,0,603.0,53.0,3.4,19.0,219.0,471.57,386.4
2016,7,8,18,15,540.5,47.0,3.2,18.5,173.0,404.96,330.76
2016,7,8,18,30,478.0,41.0,3.0,18.0,127.0,339.77,274.34
2016,7,8,18,45,383.0,32.5,2.9,17.5,87.5,259.95,204.2
2016,7,8,19,0,288.0,24.0,2.8,17.0,48.0,188.59,126.89
2016,7,8,19,15,144.0,12.0,2.75,16.5,24.0,71.05,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,171.0,12.0,1.9,15.5,27.5,9.17,0.0
2016,7,9,5,30,342.0,24.0,2.0,16.0,55.0,18.62,9.02
2016,7,9,5,45,432.5,31.0,2.15,16.5,95.5,23.19,14.35
2016,7,9,6,0,523.0,38.0,2.3,17.0,136.0,30.01,20.69
2016,7,9,6,15,580.0,43.0,2.4,17.5,182.0,32.78,23.32
2016,7,9,6,30,637.0,48.0,2.5,18.0,228.0,35.45,25.73
2016,7,9,6,45,337.5,94.5,2.6,18.5,191.5,66.16,52.63
2016,7,9,7,0,38.0,141.0,2.7,19.0,155.0,115.44,95.07
2016,7,9,7,15,62.5,167.0,2.8,19.5,194.5,134.91,111.2
2016,7,9,7,30,87.0,193.0,2.9,20.0,234.0,161.0,123.87
2016,7,9,7,45,113.5,217.5,3.0,21.0,277.0,181.64,137.44
2016,7,9,8,0,140.0,242.0,3.1,22.0,320.0,212.79,159.82
2016,7,9,8,15,492.0,156.5,3.2,22.0,466.5,219.71,152.14
2016,7,9,8,30,844.0,71.0,3.3,22.0,613.0,280.84,192.09
2016,7,9,8,45,856.0,73.0,3.4,22.5,655.5,329.83,235.05
2016,7,9,9,0,868.0,75.0,3.5,23.0,698.0,379.63,278.15
2016,7,9,9,15,878.0,76.5,3.6,23.0,737.0,428.81,320.52
2016,7,9,9,30,888.0,78.0,3.7,23.0,776.0,478.2,362.13
2016,7,9,9,45,890.0,82.5,3.8,23.5,808.0,526.07,400.84
2016,7,9,10,0,892.0,87.0,3.9,24.0,840.0,573.05,437.74
2016,7,9,10,15,898.0,88.0,4.0,24.0,867.5,618.35,473.4
2016,7,9,10,30,904.0,89.0,4.1,24.0,895.0,662.7,507.62
2016,7,9,10,45,909.0,90.0,4.2,24.5,916.5,705.24,538.79
2016,7,9,11,0,914.0,91.0,4.3,25.0,938.0,746.4,566.56
2016,7,9,11,15,917.0,91.5,4.35,25.0,952.5,784.02,592.56
2016,7,9,11,30,920.0,92.0,4.4,25.0,967.0,819.79,617.14
2016,7,9,11,45,923.0,91.0,4.5,25.0,975.0,852.16,639.52
2016,7,9,12,0,926.0,90.0,4.6,25.0,983.0,882.37,660.6
2016,7,9,12,15,926.0,90.0,4.7,25.0,983.0,908.56,678.98
2016,7,9,12,30,926.0,90.0,4.8,25.0,983.0,932.19,695.69
2016,7,9,12,45,924.0,90.5,4.9,25.0,975.0,951.77,709.74
2016,7,9,13,0,922.0,91.0,5.0,25.0,967.0,968.5,721.98
2016,7,9,13,15,919.0,91.0,5.05,24.5,952.5,980.84,732.47
2016,7,9,13,30,916.0,91.0,5.1,24.0,938.0,990.15,741.09
2016,7,9,13,45,914.0,88.5,5.15,24.0,917.0,994.75,745.19
2016,7,9,14,0,912.0,86.0,5.2,24.0,896.0,996.21,747.3
2016,7,9,14,15,906.5,85.0,5.2,23.5,868.0,992.7,747.3
2016,7,9,14,30,901.0,84.0,5.2,23.0,840.0,986.13,745.35
2016,7,9,14,45,895.0,82.0,5.2,23.0,806.5,974.93,738.86
2016,7,9,15,0,889.0,80.0,5.2,23.0,773.0,960.79,730.46
2016,7,9,15,15,879.5,78.5,5.15,22.5,734.5,941.0,719.33
2016,7,9,15,30,870.0,77.0,5.1,22.0,696.0,918.6,706.39
2016,7,9,15,45,858.5,74.5,5.1,22.0,653.0,890.67,688.47
2016,7,9,16,0,847.0,72.0,5.1,22.0,610.0,860.49,668.9
2016,7,9,16,15,831.5,70.0,5.0,21.5,564.5,825.33,646.33
2016,7,9,16,30,816.0,68.0,4.9,21.0,519.0,788.55,622.35
2016,7,9,16,45,795.0,66.0,4.85,20.5,470.5,745.83,593.87
2016,7,9,17,0,774.0,64.0,4.8,20.0,422.0,709.0,569.29
2016,7,9,17,15,747.5,60.5,4.7,19.0,373.0,658.68,534.64
2016,7,9,17,30,721.0,57.0,4.6,18.0,324.0,608.44,499.0
2016,7,9,17,45,680.0,53.5,4.5,17.5,275.0,548.68,453.6
2016,7,9,18,0,639.0,50.0,4.4,17.0,226.0,490.75,406.62
2016,7,9,18,15,581.0,44.5,4.2,16.5,179.5,422.27,348.66
2016,7,9,18,30,523.0,39.0,4.0,16.0,133.0,357.76,291.88
2016,7,9,18,45,420.0,31.5,3.8,15.5,92.0,277.29,219.81
2016,7,9,19,0,317.0,24.0,3.6,15.0,51.0,201.5,135.68
2016,7,9,19,15,158.5,12.0,3.5,14.5,25.5,76.98,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.0,13.0,3.05,13.5,28.0,10.11,0.0
2016,7,10,5,30,328.0,26.0,3.2,14.0,56.0,20.53,10.45
2016,7,10,5,45,426.0,34.0,3.4,14.5,97.5,25.87,16.77
2016,7,10,6,0,524.0,42.0,3.6,15.0,139.0,30.96,21.69
2016,7,10,6,15,585.0,48.0,3.55,15.5,187.0,34.11,24.7
2016,7,10,6,30,646.0,54.0,3.5,16.0,235.0,40.64,30.56
2016,7,10,6,45,686.5,58.5,3.5,16.5,285.5,42.53,32.18
2016,7,10,7,0,727.0,63.0,3.5,17.0,336.0,44.33,33.64
2016,7,10,7,15,757.0,66.5,3.5,17.5,387.5,48.98,37.55
2016,7,10,7,30,787.0,70.0,3.5,18.0,439.0,92.3,46.51
2016,7,10,7,45,809.5,72.5,3.5,18.5,489.0,144.84,79.93
2016,7,10,8,0,832.0,75.0,3.5,19.0,539.0,192.65,116.26
2016,7,10,8,15,510.5,180.5,3.5,19.5,473.0,240.65,169.53
2016,7,10,8,30,189.0,286.0,3.5,20.0,407.0,279.24,212.18
2016,7,10,8,45,542.0,184.0,3.55,20.5,565.5,308.53,227.36
2016,7,10,9,0,895.0,82.0,3.6,21.0,724.0,393.82,290.58
2016,7,10,9,15,905.5,84.0,3.65,21.5,764.0,445.05,334.07
2016,7,10,9,30,916.0,86.0,3.7,22.0,804.0,496.54,376.69
2016,7,10,9,45,925.0,86.5,3.75,22.5,839.0,546.03,416.64
2016,7,10,10,0,934.0,87.0,3.8,23.0,874.0,595.17,455.18
2016,7,10,10,15,940.0,88.0,3.85,23.5,902.5,642.4,491.23
2016,7,10,10,30,946.0,89.0,3.9,24.0,931.0,688.62,525.56
2016,7,10,10,45,950.0,90.0,3.95,24.5,953.0,732.26,557.09
2016,7,10,11,0,954.0,91.0,4.0,25.0,975.0,774.36,585.03
2016,7,10,11,15,956.5,91.5,4.05,25.0,990.0,813.14,611.56
2016,7,10,11,30,959.0,92.0,4.1,25.0,1005.0,849.93,636.59
2016,7,10,11,45,960.5,92.5,4.2,25.5,1012.5,883.76,658.43
2016,7,10,12,0,962.0,93.0,4.3,26.0,1020.0,915.26,678.59
2016,7,10,12,15,962.5,93.0,4.35,26.0,1020.0,942.95,697.23
2016,7,10,12,30,963.0,93.0,4.4,26.0,1020.0,968.0,714.14
2016,7,10,12,45,955.0,97.5,4.5,26.0,1010.5,986.79,727.21
2016,7,10,13,0,947.0,102.0,4.6,26.0,1001.0,1002.52,738.48
2016,7,10,13,15,944.5,101.5,4.6,26.0,986.5,1015.43,747.34
2016,7,10,13,30,942.0,101.0,4.6,26.0,972.0,1025.23,754.27
2016,7,10,13,45,939.5,99.0,4.6,26.0,950.5,1030.31,758.22
2016,7,10,14,0,937.0,97.0,4.6,26.0,929.0,1032.16,760.2
2016,7,10,14,15,931.5,96.0,4.55,26.0,900.5,1028.91,758.59
2016,7,10,14,30,926.0,95.0,4.5,26.0,872.0,1022.51,755.13
2016,7,10,14,45,919.5,93.0,4.5,26.0,837.5,1010.92,748.66
2016,7,10,15,0,913.0,91.0,4.5,26.0,803.0,996.29,740.29
2016,7,10,15,15,903.0,89.5,4.4,25.5,763.0,975.95,729.07
2016,7,10,15,30,893.0,88.0,4.3,25.0,723.0,952.92,716.08
2016,7,10,15,45,880.5,85.5,4.25,25.0,678.5,923.85,697.82
2016,7,10,16,0,868.0,83.0,4.2,25.0,634.0,892.5,677.96
2016,7,10,16,15,851.0,80.5,4.1,24.5,586.0,855.09,654.82
2016,7,10,16,30,834.0,78.0,4.0,24.0,538.0,816.06,630.26
2016,7,10,16,45,812.0,75.0,3.95,23.5,487.5,777.89,606.13
2016,7,10,17,0,790.0,72.0,3.9,23.0,437.0,731.67,575.63
2016,7,10,17,15,759.0,68.5,3.75,22.5,385.0,677.38,538.07
2016,7,10,17,30,728.0,65.0,3.6,22.0,333.0,623.41,499.72
2016,7,10,17,45,684.5,60.5,3.5,21.5,282.0,560.28,453.18
2016,7,10,18,0,641.0,56.0,3.4,21.0,231.0,499.07,404.73
2016,7,10,18,15,576.0,49.5,3.05,20.0,182.5,429.19,347.46
2016,7,10,18,30,511.0,43.0,2.7,19.0,134.0,360.32,288.82
2016,7,10,18,45,406.0,34.5,2.35,18.5,92.0,273.94,213.43
2016,7,10,19,0,301.0,26.0,2.0,18.0,50.0,195.85,128.22
2016,7,10,19,15,150.5,13.0,2.0,17.5,25.0,74.53,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,13.0,1.2,13.5,26.5,12.39,0.0
2016,7,11,5,30,311.0,26.0,1.3,14.0,53.0,20.6,10.33
2016,7,11,5,45,409.0,34.5,1.45,15.0,94.5,26.37,17.17
2016,7,11,6,0,507.0,43.0,1.6,16.0,136.0,31.87,22.4
2016,7,11,6,15,568.5,49.0,1.55,16.5,183.5,34.96,25.36
2016,7,11,6,30,630.0,55.0,1.5,17.0,231.0,41.55,31.26
2016,7,11,6,45,672.5,59.5,1.5,18.0,281.5,43.39,32.75
2016,7,11,7,0,715.0,64.0,1.5,19.0,332.0,45.15,34.1
2016,7,11,7,15,745.5,67.5,1.6,19.5,383.0,48.17,36.56
2016,7,11,7,30,776.0,71.0,1.7,20.0,434.0,90.94,45.83
2016,7,11,7,45,798.5,74.0,1.8,21.0,484.0,136.04,72.46
2016,7,11,8,0,821.0,77.0,1.9,22.0,534.0,190.95,113.62
2016,7,11,8,15,838.0,79.5,1.95,22.5,581.0,239.47,153.6
2016,7,11,8,30,855.0,82.0,2.0,23.0,628.0,289.66,196.46
2016,7,11,8,45,868.5,83.5,2.15,24.0,672.0,339.45,239.02
2016,7,11,9,0,882.0,85.0,2.3,25.0,716.0,390.18,281.66
2016,7,11,9,15,892.0,86.5,2.35,25.5,755.5,440.22,323.23
2016,7,11,9,30,902.0,88.0,2.4,26.0,795.0,490.46,363.77
2016,7,11,9,45,901.5,94.0,2.5,26.5,826.5,539.15,402.1
2016,7,11,10,0,901.0,100.0,2.6,27.0,858.0,586.72,438.44
