Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,15,907.0,101.0,2.65,27.0,886.0,632.62,473.41
2016,7,11,10,30,913.0,102.0,2.7,27.0,914.0,677.58,506.9
2016,7,11,10,45,916.5,103.5,2.75,27.5,935.5,720.12,536.92
2016,7,11,11,0,920.0,105.0,2.8,28.0,957.0,761.14,563.88
2016,7,11,11,15,923.0,105.5,2.85,28.0,971.5,799.24,589.3
2016,7,11,11,30,926.0,106.0,2.9,28.0,986.0,835.46,613.33
2016,7,11,11,45,927.0,106.5,2.95,28.5,993.0,868.03,633.56
2016,7,11,12,0,928.0,107.0,3.0,29.0,1000.0,898.33,652.2
2016,7,11,12,15,928.5,107.0,3.05,29.0,1000.0,925.36,669.95
2016,7,11,12,30,929.0,107.0,3.1,29.0,1000.0,949.85,686.08
2016,7,11,12,45,932.5,103.5,3.2,29.0,994.0,971.08,700.52
2016,7,11,13,0,936.0,100.0,3.3,29.0,988.0,989.5,713.26
2016,7,11,13,15,933.5,99.5,3.4,29.0,974.0,1002.25,722.46
2016,7,11,13,30,931.0,99.0,3.5,29.0,960.0,1011.92,729.83
2016,7,11,13,45,928.0,98.0,3.6,29.0,938.5,1017.46,734.67
2016,7,11,14,0,925.0,97.0,3.7,29.0,917.0,1019.84,737.63
2016,7,11,14,15,919.5,96.0,3.75,28.5,889.0,1016.6,738.23
2016,7,11,14,30,914.0,95.0,3.8,28.0,861.0,1010.25,736.95
2016,7,11,14,45,907.5,93.5,3.85,28.0,827.5,999.3,731.31
2016,7,11,15,0,901.0,92.0,3.9,28.0,794.0,985.37,723.84
2016,7,11,15,15,891.5,90.0,3.9,27.5,755.0,965.11,713.36
2016,7,11,15,30,882.0,88.0,3.9,27.0,716.0,942.16,701.1
2016,7,11,15,45,871.0,86.0,3.95,26.5,672.5,915.29,686.41
2016,7,11,16,0,860.0,84.0,4.0,26.0,629.0,886.11,670.0
2016,7,11,16,15,843.5,81.5,3.95,25.5,581.5,849.36,647.63
2016,7,11,16,30,827.0,79.0,3.9,25.0,534.0,810.98,623.84
2016,7,11,16,45,807.0,75.5,3.85,24.5,484.5,774.07,600.7
2016,7,11,17,0,787.0,72.0,3.8,24.0,435.0,728.98,571.13
2016,7,11,17,15,757.0,68.0,3.65,23.0,383.5,674.93,534.92
2016,7,11,17,30,727.0,64.0,3.5,22.0,332.0,621.14,497.74
2016,7,11,17,45,686.5,59.5,3.4,21.5,281.5,560.12,452.82
2016,7,11,18,0,646.0,55.0,3.3,21.0,231.0,500.79,405.87
2016,7,11,18,15,581.5,49.0,3.15,20.0,182.5,431.56,349.44
2016,7,11,18,30,517.0,43.0,3.0,19.0,134.0,363.4,291.51
2016,7,11,18,45,414.0,34.0,2.85,18.0,92.0,277.2,216.54
2016,7,11,19,0,311.0,25.0,2.7,17.0,50.0,198.75,129.14
2016,7,11,19,15,155.5,12.5,2.75,16.5,25.0,76.03,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.0,3.3,13.5,26.5,11.44,0.0
2016,7,12,5,30,335.0,24.0,3.4,14.0,53.0,18.84,8.71
2016,7,12,5,45,432.5,32.0,3.55,14.5,94.5,24.26,15.33
2016,7,12,6,0,530.0,40.0,3.7,15.0,136.0,29.43,20.31
2016,7,12,6,15,590.0,45.5,3.7,15.5,183.5,35.21,25.66
2016,7,12,6,30,650.0,51.0,3.7,16.0,231.0,38.21,28.4
2016,7,12,6,45,690.0,55.0,3.7,16.5,281.0,39.8,29.76
2016,7,12,7,0,730.0,59.0,3.7,17.0,331.0,41.33,31.0
2016,7,12,7,15,759.5,62.0,3.7,17.5,382.0,42.61,31.97
2016,7,12,7,30,789.0,65.0,3.7,18.0,433.0,85.61,41.98
2016,7,12,7,45,810.5,68.0,3.75,18.5,483.0,138.52,75.07
2016,7,12,8,0,832.0,71.0,3.8,19.0,533.0,186.55,111.32
2016,7,12,8,15,849.0,73.0,3.8,19.0,580.5,235.18,152.48
2016,7,12,8,30,866.0,75.0,3.8,19.0,628.0,285.47,196.88
2016,7,12,8,45,878.5,77.5,3.8,19.5,672.5,336.27,241.87
2016,7,12,9,0,891.0,80.0,3.8,20.0,717.0,387.93,287.01
2016,7,12,9,15,902.0,81.5,3.8,20.5,757.0,438.82,330.6
2016,7,12,9,30,913.0,83.0,3.8,21.0,797.0,490.0,373.24
2016,7,12,9,45,921.0,84.5,3.8,21.5,831.5,539.74,413.56
2016,7,12,10,0,929.0,86.0,3.8,22.0,866.0,589.08,452.37
2016,7,12,10,15,935.5,87.0,3.8,22.0,895.0,636.47,489.56
2016,7,12,10,30,942.0,88.0,3.8,22.0,924.0,682.91,525.17
2016,7,12,10,45,946.5,89.0,3.85,22.0,946.5,726.82,558.35
2016,7,12,11,0,951.0,90.0,3.9,22.0,969.0,769.23,587.95
2016,7,12,11,15,954.5,90.5,3.9,22.0,984.5,808.76,615.1
2016,7,12,11,30,958.0,91.0,3.9,22.0,1000.0,846.36,640.74
2016,7,12,11,45,959.5,91.5,3.95,22.5,1008.0,880.25,662.63
2016,7,12,12,0,961.0,92.0,4.0,23.0,1016.0,911.81,682.8
2016,7,12,12,15,962.0,92.0,4.0,23.0,1017.0,940.0,701.67
2016,7,12,12,30,963.0,92.0,4.0,23.0,1018.0,965.56,718.78
2016,7,12,12,45,954.0,97.5,4.0,23.0,1008.5,984.49,731.47
2016,7,12,13,0,945.0,103.0,4.0,23.0,999.0,1000.34,742.22
2016,7,12,13,15,943.0,102.5,4.05,23.0,984.5,1013.79,751.79
2016,7,12,13,30,941.0,102.0,4.1,23.0,970.0,1024.15,759.44
2016,7,12,13,45,938.0,100.5,4.15,23.0,949.0,1029.33,763.79
2016,7,12,14,0,935.0,99.0,4.2,23.0,928.0,1031.31,766.18
2016,7,12,14,15,929.5,98.0,4.2,23.0,899.5,1028.15,764.99
2016,7,12,14,30,924.0,97.0,4.2,23.0,871.0,1021.84,761.86
2016,7,12,14,45,917.0,95.5,4.25,23.0,836.5,1010.4,755.75
2016,7,12,15,0,910.0,94.0,4.3,23.0,802.0,995.96,747.73
2016,7,12,15,15,899.5,92.0,4.2,22.5,762.0,974.68,735.73
2016,7,12,15,30,889.0,90.0,4.1,22.0,722.0,950.72,721.93
2016,7,12,15,45,876.5,87.5,4.1,21.5,677.0,921.78,705.22
2016,7,12,16,0,864.0,85.0,4.1,21.0,632.0,890.57,686.78
2016,7,12,16,15,846.5,82.5,4.0,20.5,584.0,852.87,663.04
2016,7,12,16,30,829.0,80.0,3.9,20.0,536.0,820.78,643.08
2016,7,12,16,45,806.5,77.0,3.8,20.0,485.0,775.19,611.79
2016,7,12,17,0,784.0,74.0,3.7,20.0,434.0,728.76,579.46
2016,7,12,17,15,752.5,70.0,3.55,19.5,382.5,673.67,540.87
2016,7,12,17,30,721.0,66.0,3.4,19.0,331.0,618.94,501.51
2016,7,12,17,45,677.5,61.0,3.25,18.5,279.5,555.47,453.93
2016,7,12,18,0,634.0,56.0,3.1,18.0,228.0,497.81,407.51
2016,7,12,18,15,568.0,49.5,2.85,17.5,179.5,423.88,346.02
2016,7,12,18,30,502.0,43.0,2.6,17.0,131.0,354.86,286.29
2016,7,12,18,45,395.5,34.0,2.35,16.5,89.5,267.63,209.63
2016,7,12,19,0,289.0,25.0,2.1,16.0,48.0,187.98,120.28
2016,7,12,19,15,144.5,12.5,2.1,15.5,24.0,71.4,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,159.0,12.5,2.3,13.5,26.0,11.91,0.0
2016,7,13,5,30,318.0,25.0,2.4,14.0,52.0,19.85,9.23
2016,7,13,5,45,419.5,33.5,2.5,14.5,94.0,25.66,16.51
2016,7,13,6,0,521.0,42.0,2.6,15.0,136.0,31.19,21.86
2016,7,13,6,15,584.0,48.0,2.55,15.5,184.5,34.33,24.88
2016,7,13,6,30,647.0,54.0,2.5,16.0,233.0,40.88,30.77
2016,7,13,6,45,690.5,58.5,2.45,17.0,284.5,42.76,32.33
2016,7,13,7,0,734.0,63.0,2.4,18.0,336.0,44.56,33.72
2016,7,13,7,15,764.5,66.5,2.35,18.5,387.5,45.46,34.34
2016,7,13,7,30,795.0,70.0,2.3,19.0,439.0,88.13,44.27
2016,7,13,7,45,818.0,73.0,2.25,20.0,490.0,134.23,70.88
2016,7,13,8,0,841.0,76.0,2.2,21.0,541.0,190.23,112.66
2016,7,13,8,15,858.0,78.0,2.15,21.5,589.0,239.41,153.21
2016,7,13,8,30,875.0,80.0,2.1,22.0,637.0,290.24,196.76
2016,7,13,8,45,888.0,82.0,2.05,23.0,682.0,341.34,240.39
2016,7,13,9,0,901.0,84.0,2.0,24.0,727.0,393.33,283.88
2016,7,13,9,15,911.0,86.0,2.0,24.5,767.0,444.8,326.51
2016,7,13,9,30,921.0,88.0,2.0,25.0,807.0,496.46,367.99
2016,7,13,9,45,916.0,96.0,2.0,26.0,838.5,545.58,405.46
2016,7,13,10,0,911.0,104.0,2.0,27.0,870.0,593.15,440.33
2016,7,13,10,15,917.5,105.0,1.95,27.5,898.5,639.94,474.13
2016,7,13,10,30,924.0,106.0,1.9,28.0,927.0,685.8,506.17
2016,7,13,10,45,928.5,107.0,1.85,29.0,949.0,729.18,534.44
2016,7,13,11,0,933.0,108.0,1.8,30.0,971.0,771.1,559.56
2016,7,13,11,15,936.0,108.5,1.85,30.0,986.0,809.82,584.63
2016,7,13,11,30,939.0,109.0,1.9,30.0,1001.0,846.63,608.35
2016,7,13,11,45,941.0,109.5,2.0,30.5,1008.5,880.58,629.32
2016,7,13,12,0,943.0,110.0,2.1,31.0,1016.0,912.29,648.77
2016,7,13,12,15,943.0,110.0,2.2,31.0,1015.5,939.42,666.6
2016,7,13,12,30,943.0,110.0,2.3,31.0,1015.0,963.94,682.85
2016,7,13,12,45,942.5,109.0,2.45,31.5,1008.0,984.3,695.64
2016,7,13,13,0,942.0,108.0,2.6,32.0,1001.0,1001.77,706.67
2016,7,13,13,15,939.0,107.5,2.7,32.0,985.5,1014.35,715.69
2016,7,13,13,30,936.0,107.0,2.8,32.0,970.0,1023.8,722.92
2016,7,13,13,45,931.0,106.0,2.9,32.0,947.5,1027.63,726.75
2016,7,13,14,0,926.0,105.0,3.0,32.0,925.0,1028.25,728.74
2016,7,13,14,15,920.0,104.0,3.05,31.5,896.5,1024.72,729.29
2016,7,13,14,30,914.0,103.0,3.1,31.0,868.0,1018.05,728.0
2016,7,13,14,45,905.0,101.5,3.2,31.0,832.5,1004.82,721.57
2016,7,13,15,0,896.0,100.0,3.3,31.0,797.0,988.65,713.32
2016,7,13,15,15,885.0,98.0,3.3,30.5,756.5,967.17,702.37
2016,7,13,15,30,874.0,96.0,3.3,30.0,716.0,943.06,689.69
2016,7,13,15,45,859.5,94.0,3.35,30.0,671.5,913.23,672.12
2016,7,13,16,0,845.0,92.0,3.4,30.0,627.0,881.26,653.02
2016,7,13,16,15,826.5,89.0,3.35,29.5,578.5,850.16,635.06
2016,7,13,16,30,808.0,86.0,3.3,29.0,530.0,809.84,610.49
2016,7,13,16,45,784.0,83.0,3.3,28.5,479.5,763.65,581.66
2016,7,13,17,0,760.0,80.0,3.3,28.0,429.0,716.72,551.63
2016,7,13,17,15,727.0,75.5,3.15,27.0,377.0,660.69,514.6
2016,7,13,17,30,694.0,71.0,3.0,26.0,325.0,605.14,476.72
2016,7,13,17,45,649.0,65.5,2.95,25.5,274.0,545.01,432.77
2016,7,13,18,0,604.0,60.0,2.9,25.0,223.0,483.51,385.06
2016,7,13,18,15,535.5,53.0,2.55,24.0,175.0,408.7,325.01
2016,7,13,18,30,467.0,46.0,2.2,23.0,127.0,338.95,266.7
2016,7,13,18,45,361.5,36.0,1.9,22.0,86.5,252.57,193.04
2016,7,13,19,0,256.0,26.0,1.6,21.0,46.0,173.09,105.99
2016,7,13,19,15,128.0,13.0,1.7,20.0,23.0,64.98,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,144.0,13.0,1.95,14.5,24.5,12.39,0.0
2016,7,14,5,30,288.0,26.0,2.1,15.0,49.0,20.88,9.62
2016,7,14,5,45,395.5,35.0,2.3,16.0,91.0,27.08,17.57
2016,7,14,6,0,503.0,44.0,2.5,17.0,133.0,32.99,23.21
2016,7,14,6,15,568.0,50.0,2.45,17.5,181.5,36.02,26.13
2016,7,14,6,30,633.0,56.0,2.4,18.0,230.0,38.93,28.79
2016,7,14,6,45,679.0,60.5,2.35,19.0,281.5,44.48,33.56
2016,7,14,7,0,725.0,65.0,2.3,20.0,333.0,46.21,34.87
2016,7,14,7,15,756.5,68.5,2.3,20.5,385.0,47.03,35.41
2016,7,14,7,30,788.0,72.0,2.3,21.0,437.0,87.69,44.36
2016,7,14,7,45,812.0,74.5,2.35,22.0,488.0,133.17,69.91
2016,7,14,8,0,836.0,77.0,2.4,23.0,539.0,188.64,110.75
2016,7,14,8,15,853.5,79.5,2.35,23.5,587.0,238.09,151.11
2016,7,14,8,30,871.0,82.0,2.3,24.0,635.0,289.26,194.57
2016,7,14,8,45,885.0,83.5,2.3,25.0,680.0,340.12,237.77
2016,7,14,9,0,899.0,85.0,2.3,26.0,725.0,391.96,281.02
2016,7,14,9,15,909.5,87.0,2.3,26.5,765.5,443.58,323.6
2016,7,14,9,30,920.0,89.0,2.3,27.0,806.0,495.45,365.11
2016,7,14,9,45,927.0,90.5,2.35,28.0,841.0,545.18,403.16
2016,7,14,10,0,934.0,92.0,2.4,29.0,876.0,594.39,439.49
2016,7,14,10,15,940.0,93.0,2.4,29.5,904.5,641.87,474.09
2016,7,14,10,30,946.0,94.0,2.4,30.0,933.0,688.33,506.94
2016,7,14,10,45,950.0,95.0,2.4,31.0,955.0,732.23,536.02
2016,7,14,11,0,954.0,96.0,2.4,32.0,977.0,774.58,561.59
2016,7,14,11,15,957.0,96.5,2.45,32.0,992.5,814.01,587.2
2016,7,14,11,30,960.0,97.0,2.5,32.0,1008.0,851.48,611.39
2016,7,14,11,45,961.5,97.5,2.6,32.5,1015.5,885.61,632.41
2016,7,14,12,0,963.0,98.0,2.7,33.0,1023.0,917.4,651.82
2016,7,14,12,15,963.0,98.0,2.8,33.0,1023.0,944.94,669.82
2016,7,14,12,30,963.0,98.0,2.9,33.0,1023.0,969.8,686.19
2016,7,14,12,45,954.0,102.5,3.0,33.0,1013.0,987.92,698.38
2016,7,14,13,0,945.0,107.0,3.1,33.0,1003.0,1002.93,708.76
2016,7,14,13,15,942.0,106.5,3.2,32.5,987.5,1015.57,719.23
2016,7,14,13,30,939.0,106.0,3.3,32.0,972.0,1025.08,727.9
2016,7,14,13,45,934.0,105.5,3.4,32.0,949.5,1029.46,731.99
2016,7,14,14,0,929.0,105.0,3.5,32.0,927.0,1030.65,734.22
2016,7,14,14,15,922.5,104.0,3.55,31.5,897.5,1026.65,734.42
2016,7,14,14,30,916.0,103.0,3.6,31.0,868.0,1019.51,732.75
2016,7,14,14,45,906.5,101.5,3.65,31.0,833.0,1005.8,725.49
2016,7,14,15,0,897.0,100.0,3.7,31.0,798.0,989.15,716.43
2016,7,14,15,15,886.0,98.5,3.7,30.5,757.5,968.24,705.77
2016,7,14,15,30,875.0,97.0,3.7,30.0,717.0,944.71,693.37
2016,7,14,15,45,860.5,94.5,3.7,29.5,671.5,914.3,676.32
2016,7,14,16,0,846.0,92.0,3.7,29.0,626.0,881.74,657.68
2016,7,14,16,15,827.0,89.5,3.65,28.0,577.5,850.79,640.94
2016,7,14,16,30,808.0,87.0,3.6,27.0,529.0,810.64,617.45
2016,7,14,16,45,783.5,83.5,3.6,26.5,478.5,763.43,587.51
2016,7,14,17,0,759.0,80.0,3.6,26.0,428.0,715.51,556.37
2016,7,14,17,15,725.5,75.5,3.5,25.0,376.0,659.14,518.82
2016,7,14,17,30,692.0,71.0,3.4,24.0,324.0,606.93,483.11
2016,7,14,17,45,645.0,66.0,3.35,23.0,273.0,542.56,436.12
2016,7,14,18,0,598.0,61.0,3.3,22.0,222.0,480.59,388.05
2016,7,14,18,15,528.5,53.5,3.2,21.0,174.0,404.82,326.71
2016,7,14,18,30,459.0,46.0,3.1,20.0,126.0,334.24,267.04
2016,7,14,18,45,352.0,36.0,3.05,19.0,85.5,247.54,191.89
2016,7,14,19,0,245.0,26.0,3.0,18.0,45.0,167.27,101.52
2016,7,14,19,15,122.5,13.0,3.0,17.5,22.5,62.62,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.5,3.0,13.5,9.5,9.05,0.0
2016,7,15,5,30,0.0,19.0,3.1,14.0,19.0,17.63,6.97
2016,7,15,5,45,0.0,35.5,3.25,14.5,35.5,32.48,22.28
2016,7,15,6,0,0.0,52.0,3.4,15.0,52.0,46.97,35.64
2016,7,15,6,15,1.0,71.0,3.35,15.5,71.5,63.29,50.41
2016,7,15,6,30,2.0,90.0,3.3,16.0,91.0,79.47,64.81
2016,7,15,6,45,7.5,108.5,3.3,16.5,112.0,95.16,78.49
2016,7,15,7,0,13.0,127.0,3.3,17.0,133.0,110.74,91.78
2016,7,15,7,15,26.0,151.5,3.2,17.5,163.5,123.71,102.54
2016,7,15,7,30,39.0,176.0,3.1,18.0,194.0,145.57,114.1
2016,7,15,7,45,62.5,204.5,3.05,19.0,237.0,173.24,134.12
2016,7,15,8,0,86.0,233.0,3.0,20.0,280.0,203.76,156.26
2016,7,15,8,15,476.0,157.0,2.95,20.5,455.5,211.22,146.39
2016,7,15,8,30,866.0,81.0,2.9,21.0,631.0,285.66,194.51
2016,7,15,8,45,880.5,82.5,2.9,22.0,676.0,336.43,238.3
2016,7,15,9,0,895.0,84.0,2.9,23.0,721.0,388.24,282.31
2016,7,15,9,15,905.5,86.0,2.9,23.5,761.0,439.7,325.59
2016,7,15,9,30,916.0,88.0,2.9,24.0,801.0,491.41,367.84
2016,7,15,9,45,921.5,90.5,2.95,24.5,835.5,541.07,407.44
2016,7,15,10,0,927.0,93.0,3.0,25.0,870.0,590.1,445.37
2016,7,15,10,15,933.5,94.0,3.05,25.5,899.0,637.62,481.12
2016,7,15,10,30,940.0,95.0,3.1,26.0,928.0,684.18,515.2
2016,7,15,10,45,945.0,95.5,3.2,26.5,950.5,728.14,546.79
2016,7,15,11,0,950.0,96.0,3.3,27.0,973.0,770.62,575.13
2016,7,15,11,15,953.5,96.5,3.4,27.0,988.0,810.33,602.11
2016,7,15,11,30,957.0,97.0,3.5,27.0,1003.0,848.12,627.67
2016,7,15,11,45,959.0,97.0,3.6,27.5,1011.0,882.16,649.34
2016,7,15,12,0,961.0,97.0,3.7,28.0,1019.0,913.88,669.36
2016,7,15,12,15,961.5,97.0,3.75,28.0,1019.5,941.83,687.9
2016,7,15,12,30,962.0,97.0,3.8,28.0,1020.0,967.14,704.72
2016,7,15,12,45,955.0,100.5,3.85,28.0,1010.5,986.15,717.48
2016,7,15,13,0,948.0,104.0,3.9,28.0,1001.0,1002.09,728.36
2016,7,15,13,15,945.0,103.5,3.9,28.0,986.0,1014.76,736.9
2016,7,15,13,30,942.0,103.0,3.9,28.0,971.0,1024.28,743.53
2016,7,15,13,45,939.5,101.0,3.9,28.0,949.0,1029.56,747.53
2016,7,15,14,0,937.0,99.0,3.9,28.0,927.0,1031.59,749.6
2016,7,15,14,15,930.5,98.0,3.9,27.5,898.0,1027.53,749.34
2016,7,15,14,30,924.0,97.0,3.9,27.0,869.0,1020.29,747.18
2016,7,15,14,45,915.5,95.5,3.95,27.0,834.0,1007.45,740.3
2016,7,15,15,0,907.0,94.0,4.0,27.0,799.0,991.61,731.55
2016,7,15,15,15,896.5,92.5,4.0,26.5,758.5,970.99,720.82
2016,7,15,15,30,886.0,91.0,4.0,26.0,718.0,947.69,708.29
2016,7,15,15,45,869.5,89.5,4.0,26.0,672.5,916.32,688.85
2016,7,15,16,0,853.0,88.0,4.0,26.0,627.0,882.87,667.92
2016,7,15,16,15,834.5,85.5,3.95,25.5,578.5,844.62,644.5
2016,7,15,16,30,816.0,83.0,3.9,25.0,530.0,812.11,624.83
2016,7,15,16,45,788.0,81.0,3.85,24.5,478.0,763.62,593.35
2016,7,15,17,0,760.0,79.0,3.8,24.0,426.0,714.63,560.87
2016,7,15,17,15,726.5,74.5,3.7,23.0,374.5,658.23,522.89
2016,7,15,17,30,693.0,70.0,3.6,22.0,323.0,602.36,484.0
2016,7,15,17,45,640.0,66.0,3.55,21.5,271.0,538.76,436.16
2016,7,15,18,0,587.0,62.0,3.5,21.0,219.0,474.44,384.98
2016,7,15,18,15,516.5,54.5,3.4,20.0,171.5,398.56,323.13
2016,7,15,18,30,446.0,47.0,3.3,19.0,124.0,327.91,263.04
2016,7,15,18,45,333.5,36.5,3.25,18.5,83.5,238.49,184.95
2016,7,15,19,0,221.0,26.0,3.2,18.0,43.0,155.45,91.42
2016,7,15,19,15,110.5,13.0,3.2,17.5,21.5,57.6,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.0,13.0,3.6,14.5,22.5,12.39,0.0
2016,7,16,5,30,248.0,26.0,3.7,15.0,45.0,21.07,8.92
2016,7,16,5,45,358.5,35.5,3.85,15.5,85.5,27.71,18.04
2016,7,16,6,0,469.0,45.0,4.0,16.0,126.0,34.02,24.16
2016,7,16,6,15,536.5,51.5,3.9,16.5,173.5,37.38,27.42
2016,7,16,6,30,604.0,58.0,3.8,17.0,221.0,40.62,30.38
2016,7,16,6,45,347.0,101.0,3.75,17.5,199.0,71.49,57.53
2016,7,16,7,0,90.0,144.0,3.7,18.0,177.0,117.0,96.89
2016,7,16,7,15,425.0,110.0,3.65,18.5,301.0,73.8,59.02
2016,7,16,7,30,760.0,76.0,3.6,19.0,425.0,86.22,45.6
2016,7,16,7,45,494.0,153.5,3.55,19.5,390.5,155.48,102.21
2016,7,16,8,0,228.0,231.0,3.5,20.0,356.0,215.46,159.66
2016,7,16,8,15,539.5,158.0,3.5,20.5,489.5,221.85,152.37
2016,7,16,8,30,851.0,85.0,3.5,21.0,623.0,283.48,193.38
2016,7,16,8,45,868.0,85.5,3.5,21.5,668.5,333.52,237.11
2016,7,16,9,0,885.0,86.0,3.5,22.0,714.0,384.84,281.48
2016,7,16,9,15,895.5,88.0,3.5,22.5,754.0,435.86,324.82
2016,7,16,9,30,906.0,90.0,3.5,23.0,794.0,487.14,367.17
2016,7,16,9,45,913.5,91.5,3.55,23.5,829.0,536.55,407.01
2016,7,16,10,0,921.0,93.0,3.6,24.0,864.0,585.52,445.34
2016,7,16,10,15,927.0,94.5,3.65,24.5,892.5,632.95,481.46
2016,7,16,10,30,933.0,96.0,3.7,25.0,921.0,679.39,515.87
2016,7,16,10,45,937.5,97.0,3.75,25.5,943.0,723.22,547.56
2016,7,16,11,0,942.0,98.0,3.8,26.0,965.0,765.56,576.06
2016,7,16,11,15,945.0,98.5,3.85,26.0,980.5,804.66,602.7
2016,7,16,11,30,948.0,99.0,3.9,26.0,996.0,841.84,627.87
2016,7,16,11,45,949.5,99.5,4.0,26.0,1004.0,875.7,650.93
2016,7,16,12,0,951.0,100.0,4.1,26.0,1012.0,907.25,672.41
2016,7,16,12,15,951.5,100.0,4.15,26.0,1012.5,935.03,691.1
2016,7,16,12,30,952.0,100.0,4.2,26.0,1013.0,960.18,708.07
2016,7,16,12,45,947.5,102.0,4.3,26.0,1004.5,979.91,721.76
2016,7,16,13,0,943.0,104.0,4.4,26.0,996.0,996.65,733.59
2016,7,16,13,15,940.5,103.5,4.4,26.0,981.5,1009.76,742.57
2016,7,16,13,30,938.0,103.0,4.4,26.0,967.0,1019.74,749.61
2016,7,16,13,45,934.5,102.0,4.45,26.0,945.5,1025.07,754.01
2016,7,16,14,0,931.0,101.0,4.5,26.0,924.0,1027.2,756.46
2016,7,16,14,15,925.5,100.0,4.45,25.5,895.5,1024.17,756.56
2016,7,16,14,30,920.0,99.0,4.4,25.0,867.0,1017.98,754.73
2016,7,16,14,45,911.5,98.0,4.4,25.0,832.0,1005.76,747.81
2016,7,16,15,0,903.0,97.0,4.4,25.0,797.0,990.57,739.04
2016,7,16,15,15,893.0,95.0,4.35,24.5,757.0,969.96,727.85
2016,7,16,15,30,883.0,93.0,4.3,24.0,717.0,946.65,714.85
2016,7,16,15,45,868.5,91.0,4.25,24.0,672.0,916.64,695.85
2016,7,16,16,0,854.0,89.0,4.2,24.0,627.0,884.46,675.3
2016,7,16,16,15,836.0,86.5,4.1,23.5,579.0,854.09,656.97
2016,7,16,16,30,818.0,84.0,4.0,23.0,531.0,814.54,631.88
2016,7,16,16,45,794.0,81.0,3.95,22.5,480.0,768.06,601.62
2016,7,16,17,0,770.0,78.0,3.9,22.0,429.0,720.82,570.17
2016,7,16,17,15,737.0,73.5,3.8,21.5,377.0,664.46,530.91
2016,7,16,17,30,704.0,69.0,3.7,21.0,325.0,608.57,490.86
2016,7,16,17,45,658.5,64.0,3.6,20.5,273.5,548.25,445.42
2016,7,16,18,0,613.0,59.0,3.5,20.0,222.0,486.75,396.21
2016,7,16,18,15,543.0,52.0,3.4,19.0,173.5,410.78,334.05
2016,7,16,18,30,473.0,45.0,3.3,18.0,125.0,340.02,273.53
2016,7,16,18,45,363.5,35.0,3.2,17.5,84.5,251.63,195.55
2016,7,16,19,0,254.0,25.0,3.1,17.0,44.0,168.71,96.5
2016,7,16,19,15,127.0,12.5,3.05,16.5,22.0,63.76,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,147.0,12.0,3.55,14.0,23.0,11.44,0.0
2016,7,17,5,30,294.0,24.0,3.6,14.0,46.0,19.27,7.25
2016,7,17,5,45,405.5,32.0,3.7,14.5,87.5,24.65,15.46
2016,7,17,6,0,517.0,40.0,3.8,15.0,129.0,29.81,20.56
2016,7,17,6,15,581.5,46.0,3.8,15.5,177.0,36.06,26.36
2016,7,17,6,30,646.0,52.0,3.8,16.0,225.0,39.46,29.48
2016,7,17,6,45,681.0,58.5,3.8,16.5,275.5,43.04,32.64
2016,7,17,7,0,716.0,65.0,3.8,17.0,326.0,46.42,35.5
2016,7,17,7,15,747.5,68.5,3.8,17.5,377.5,47.22,36.03
2016,7,17,7,30,779.0,72.0,3.8,18.0,429.0,82.37,42.8
2016,7,17,7,45,806.0,73.5,3.8,18.5,480.0,126.91,66.81
2016,7,17,8,0,833.0,75.0,3.8,19.0,531.0,181.79,107.31
2016,7,17,8,15,850.0,77.5,3.85,19.0,579.0,231.03,148.4
2016,7,17,8,30,867.0,80.0,3.9,19.0,627.0,281.95,193.11
2016,7,17,8,45,883.5,80.0,3.95,19.5,672.5,332.23,237.64
2016,7,17,9,0,900.0,80.0,4.0,20.0,718.0,383.72,282.81
2016,7,17,9,15,910.0,82.0,4.0,20.5,758.0,435.27,327.19
2016,7,17,9,30,920.0,84.0,4.0,21.0,798.0,487.03,370.53
2016,7,17,9,45,917.0,91.0,4.05,21.5,829.5,536.51,410.96
2016,7,17,10,0,914.0,98.0,4.1,22.0,861.0,584.62,449.08
2016,7,17,10,15,920.0,99.0,4.1,22.0,889.5,631.4,486.02
2016,7,17,10,30,926.0,100.0,4.1,22.0,918.0,677.2,521.37
2016,7,17,10,45,928.5,102.0,4.2,22.0,939.5,720.34,554.31
2016,7,17,11,0,931.0,104.0,4.3,22.0,961.0,761.87,584.36
2016,7,17,11,15,933.5,104.5,4.35,22.0,975.5,800.3,611.13
2016,7,17,11,30,936.0,105.0,4.4,22.0,990.0,836.79,636.38
2016,7,17,11,45,936.5,105.5,4.5,22.5,997.0,869.56,658.11
2016,7,17,12,0,937.0,106.0,4.6,23.0,1004.0,900.0,678.16
2016,7,17,12,15,936.5,106.0,4.6,22.5,1003.5,926.65,697.6
2016,7,17,12,30,936.0,106.0,4.6,22.0,1003.0,950.67,715.33
2016,7,17,12,45,930.5,108.5,4.7,22.0,994.0,969.74,729.17
2016,7,17,13,0,925.0,111.0,4.8,22.0,985.0,985.87,741.12
2016,7,17,13,15,921.5,110.5,4.8,22.0,969.5,997.89,749.6
2016,7,17,13,30,918.0,110.0,4.8,22.0,954.0,1006.84,756.13
2016,7,17,13,45,915.5,107.5,4.85,22.0,932.5,1011.57,760.37
2016,7,17,14,0,913.0,105.0,4.9,22.0,911.0,1013.12,762.61
2016,7,17,14,15,906.0,104.0,4.9,21.5,882.0,1008.67,762.01
2016,7,17,14,30,899.0,103.0,4.9,21.0,853.0,1001.12,759.45
2016,7,17,14,45,892.0,100.5,4.95,21.0,818.5,988.89,752.7
2016,7,17,15,0,885.0,98.0,5.0,21.0,784.0,973.69,743.99
2016,7,17,15,15,874.0,96.0,4.95,20.5,743.5,952.35,731.79
2016,7,17,15,30,863.0,94.0,4.9,20.0,703.0,928.41,717.77
2016,7,17,15,45,850.0,91.0,4.85,19.5,659.0,898.99,699.83
2016,7,17,16,0,837.0,88.0,4.8,19.0,615.0,867.37,680.2
2016,7,17,16,15,818.5,85.5,4.7,18.5,567.0,836.93,660.95
2016,7,17,16,30,800.0,83.0,4.6,18.0,519.0,797.43,634.82
2016,7,17,16,45,777.5,79.0,4.6,18.0,469.0,751.48,602.92
2016,7,17,17,0,755.0,75.0,4.6,18.0,419.0,704.73,569.85
2016,7,17,17,15,722.0,71.0,4.5,17.5,367.5,649.54,530.17
2016,7,17,17,30,689.0,67.0,4.4,17.0,316.0,594.85,489.8
2016,7,17,17,45,644.5,62.0,4.35,16.5,266.0,535.63,444.05
2016,7,17,18,0,600.0,57.0,4.3,16.0,216.0,475.4,394.66
2016,7,17,18,15,531.5,50.0,4.15,15.5,168.5,400.97,331.47
2016,7,17,18,30,463.0,43.0,4.0,15.0,121.0,331.71,270.41
2016,7,17,18,45,351.5,33.5,3.9,14.5,81.0,243.58,191.33
2016,7,17,19,0,240.0,24.0,3.8,14.0,41.0,160.48,88.92
2016,7,17,19,15,120.0,12.0,3.7,13.5,20.5,60.31,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.5,12.0,3.35,13.5,21.0,11.44,0.0
2016,7,18,5,30,243.0,24.0,3.4,14.0,42.0,19.34,6.73
2016,7,18,5,45,360.5,33.0,3.5,14.5,82.5,25.61,16.23
2016,7,18,6,0,478.0,42.0,3.6,15.0,123.0,31.58,22.09
2016,7,18,6,15,543.0,48.0,3.55,15.0,170.0,34.65,25.16
2016,7,18,6,30,608.0,54.0,3.5,15.0,217.0,37.61,27.96
2016,7,18,6,45,373.5,98.0,3.5,15.5,205.0,69.52,56.25
2016,7,18,7,0,139.0,142.0,3.5,16.0,193.0,110.01,91.56
2016,7,18,7,15,168.5,163.5,3.45,16.5,234.0,124.64,103.8
2016,7,18,7,30,198.0,185.0,3.4,17.0,275.0,149.94,114.27
2016,7,18,7,45,253.5,200.0,3.35,17.5,329.5,171.6,126.02
2016,7,18,8,0,309.0,215.0,3.3,18.0,384.0,206.9,150.46
2016,7,18,8,15,160.5,211.5,3.25,18.5,300.0,203.06,153.46
2016,7,18,8,30,12.0,208.0,3.2,19.0,216.0,188.45,147.1
2016,7,18,8,45,27.5,248.5,3.2,19.5,268.0,220.59,171.48
2016,7,18,9,0,43.0,289.0,3.2,20.0,320.0,261.43,202.43
2016,7,18,9,15,32.5,285.0,3.2,20.0,309.0,259.28,200.63
2016,7,18,9,30,22.0,281.0,3.2,20.0,298.0,262.42,202.91
2016,7,18,9,45,30.5,312.5,3.25,20.5,337.5,288.92,222.65
2016,7,18,10,0,39.0,344.0,3.3,21.0,377.0,323.61,248.4
2016,7,18,10,15,71.5,384.0,3.35,21.0,446.5,380.76,291.56
2016,7,18,10,30,104.0,424.0,3.4,21.0,516.0,441.44,336.88
2016,7,18,10,45,216.0,423.5,3.45,21.5,620.5,521.09,396.65
2016,7,18,11,0,328.0,423.0,3.5,22.0,725.0,610.74,462.68
2016,7,18,11,15,629.0,259.0,3.6,22.0,849.0,708.14,540.0
2016,7,18,11,30,930.0,95.0,3.7,22.0,973.0,822.02,623.74
2016,7,18,11,45,931.0,95.5,3.8,22.5,980.5,854.93,644.79
2016,7,18,12,0,932.0,96.0,3.9,23.0,988.0,885.55,664.69
2016,7,18,12,15,932.5,96.0,3.95,23.0,988.0,912.84,683.32
2016,7,18,12,30,933.0,96.0,4.0,23.0,988.0,937.54,700.23
2016,7,18,12,45,935.0,93.5,4.1,23.0,981.5,958.47,714.93
2016,7,18,13,0,937.0,91.0,4.2,23.0,975.0,976.56,727.82
2016,7,18,13,15,935.0,90.5,4.25,23.0,960.5,989.88,737.34
2016,7,18,13,30,933.0,90.0,4.3,23.0,946.0,1000.11,744.93
2016,7,18,13,45,931.0,88.0,4.4,23.0,925.0,1005.63,749.8
2016,7,18,14,0,929.0,86.0,4.5,23.0,904.0,1007.94,752.68
2016,7,18,14,15,923.5,85.0,4.45,22.5,876.0,1004.68,752.56
2016,7,18,14,30,918.0,84.0,4.4,22.0,848.0,998.27,750.48
2016,7,18,14,45,912.5,81.5,4.4,22.0,814.5,987.08,744.12
2016,7,18,15,0,907.0,79.0,4.4,22.0,781.0,972.83,735.81
2016,7,18,15,15,897.5,77.5,4.35,21.5,742.0,952.94,724.87
2016,7,18,15,30,888.0,76.0,4.3,21.0,703.0,930.35,712.09
2016,7,18,15,45,878.0,73.5,4.25,21.0,659.5,903.53,695.0
2016,7,18,16,0,868.0,71.0,4.2,21.0,616.0,874.32,676.21
2016,7,18,16,15,851.5,69.0,4.1,20.5,568.5,837.8,653.14
2016,7,18,16,30,835.0,67.0,4.0,20.0,521.0,799.62,628.62
2016,7,18,16,45,815.5,64.0,3.95,20.0,471.5,756.31,599.01
2016,7,18,17,0,796.0,61.0,3.9,20.0,422.0,712.03,568.19
2016,7,18,17,15,766.5,58.0,3.75,19.5,371.0,665.93,536.06
2016,7,18,17,30,737.0,55.0,3.6,19.0,320.0,613.49,498.14
2016,7,18,17,45,696.5,50.5,3.5,18.5,269.5,552.22,452.19
2016,7,18,18,0,656.0,46.0,3.4,18.0,219.0,492.76,404.39
2016,7,18,18,15,592.5,41.0,3.2,17.5,171.5,421.2,344.26
2016,7,18,18,30,529.0,36.0,3.0,17.0,124.0,354.13,285.41
2016,7,18,18,45,422.0,28.5,2.9,16.5,83.5,267.34,207.58
2016,7,18,19,0,315.0,21.0,2.8,16.0,43.0,190.26,99.58
2016,7,18,19,15,157.5,10.5,2.75,15.5,21.5,73.97,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.2,12.5,22.0,10.01,0.0
2016,7,19,5,30,329.0,21.0,2.4,13.0,44.0,16.64,4.48
2016,7,19,5,45,436.5,28.5,2.6,13.5,85.5,23.66,14.6
2016,7,19,6,0,544.0,36.0,2.8,14.0,127.0,28.98,19.9
2016,7,19,6,15,606.5,41.0,2.75,14.5,175.0,31.77,22.66
2016,7,19,6,30,669.0,46.0,2.7,15.0,223.0,34.5,25.2
2016,7,19,6,45,710.5,50.0,2.7,15.5,274.0,36.27,26.77
2016,7,19,7,0,752.0,54.0,2.7,16.0,325.0,37.97,28.19
2016,7,19,7,15,781.0,56.5,2.7,16.5,376.5,45.48,34.68
2016,7,19,7,30,810.0,59.0,2.7,17.0,428.0,77.86,39.99
2016,7,19,7,45,830.5,62.0,2.7,17.5,478.0,124.4,64.54
2016,7,19,8,0,851.0,65.0,2.7,18.0,528.0,173.31,99.92
2016,7,19,8,15,867.0,66.5,2.7,18.5,575.5,222.41,140.53
2016,7,19,8,30,883.0,68.0,2.7,19.0,623.0,273.08,184.65
2016,7,19,8,45,894.5,70.5,2.75,19.5,667.0,324.63,230.23
2016,7,19,9,0,906.0,73.0,2.8,20.0,711.0,376.95,275.97
2016,7,19,9,15,915.0,74.0,2.85,20.5,751.0,427.61,319.54
2016,7,19,9,30,924.0,75.0,2.9,21.0,791.0,478.34,361.99
2016,7,19,9,45,924.5,80.5,2.95,21.5,823.5,528.57,402.76
2016,7,19,10,0,925.0,86.0,3.0,22.0,856.0,577.74,441.43
2016,7,19,10,15,930.5,87.0,3.05,22.0,884.5,624.72,478.36
2016,7,19,10,30,936.0,88.0,3.1,22.0,913.0,670.66,513.66
2016,7,19,10,45,938.0,89.5,3.15,22.5,934.0,713.45,544.87
2016,7,19,11,0,940.0,91.0,3.2,23.0,955.0,754.56,572.71
2016,7,19,11,15,943.0,91.5,3.25,23.0,969.5,793.67,599.53
2016,7,19,11,30,946.0,92.0,3.3,23.0,984.0,830.85,624.87
2016,7,19,11,45,947.5,92.0,3.4,23.5,991.5,864.25,646.55
2016,7,19,12,0,949.0,92.0,3.5,24.0,999.0,895.31,666.55
2016,7,19,12,15,949.0,92.0,3.55,24.0,999.0,922.61,684.97
2016,7,19,12,30,949.0,92.0,3.6,24.0,999.0,947.24,701.65
2016,7,19,12,45,940.5,96.5,3.7,24.0,989.5,965.68,714.57
2016,7,19,13,0,932.0,101.0,3.8,24.0,980.0,981.05,725.59
2016,7,19,13,15,929.0,100.5,3.85,24.0,965.0,993.55,734.51
2016,7,19,13,30,926.0,100.0,3.9,24.0,950.0,1002.94,741.5
2016,7,19,13,45,924.5,97.5,3.95,24.5,928.5,1008.57,744.69
2016,7,19,14,0,923.0,95.0,4.0,25.0,907.0,1011.0,745.9
2016,7,19,14,15,917.0,94.0,4.0,24.5,878.5,1007.42,745.88
2016,7,19,14,30,911.0,93.0,4.0,24.0,850.0,1000.7,743.94
2016,7,19,14,45,905.0,90.5,4.05,24.0,816.0,989.23,737.81
2016,7,19,15,0,899.0,88.0,4.1,24.0,782.0,974.72,729.76
2016,7,19,15,15,888.5,86.0,4.1,23.5,742.0,953.55,718.37
2016,7,19,15,30,878.0,84.0,4.1,23.0,702.0,929.71,705.17
2016,7,19,15,45,867.5,81.0,4.1,23.0,658.5,902.16,688.01
2016,7,19,16,0,857.0,78.0,4.1,23.0,615.0,872.24,669.15
2016,7,19,16,15,840.0,75.5,4.05,22.5,567.0,835.06,646.04
2016,7,19,16,30,823.0,73.0,4.0,22.0,519.0,796.25,621.48
2016,7,19,16,45,804.5,69.0,4.0,21.5,470.0,752.98,593.41
2016,7,19,17,0,786.0,65.0,4.0,21.0,421.0,715.31,568.89
2016,7,19,17,15,755.5,61.5,3.9,20.5,369.5,661.57,531.24
2016,7,19,17,30,725.0,58.0,3.8,20.0,318.0,608.16,492.8
2016,7,19,17,45,685.0,53.5,3.7,19.5,268.0,547.7,447.47
2016,7,19,18,0,645.0,49.0,3.6,19.0,218.0,488.98,400.05
2016,7,19,18,15,580.0,43.0,3.35,18.0,170.0,415.69,339.23
2016,7,19,18,30,515.0,37.0,3.1,17.0,122.0,347.05,279.63
2016,7,19,18,45,409.5,29.0,2.9,16.5,82.0,266.22,206.05
2016,7,19,19,0,304.0,21.0,2.7,16.0,42.0,184.31,89.94
2016,7,19,19,15,152.0,10.5,2.6,15.5,21.0,71.57,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.5,10.0,2.1,13.5,21.5,9.53,0.0
2016,7,20,5,30,331.0,20.0,2.3,14.0,43.0,17.2,4.07
2016,7,20,5,45,435.5,27.5,2.55,14.5,83.5,22.77,13.72
2016,7,20,6,0,540.0,35.0,2.8,15.0,124.0,28.12,19.03
2016,7,20,6,15,603.0,40.0,2.8,15.5,172.0,30.95,21.82
2016,7,20,6,30,666.0,45.0,2.8,16.0,220.0,33.72,24.39
2016,7,20,6,45,708.5,49.0,2.8,16.5,271.0,35.53,25.99
2016,7,20,7,0,751.0,53.0,2.8,17.0,322.0,37.26,27.44
2016,7,20,7,15,780.5,55.5,2.75,17.5,373.5,44.77,33.91
2016,7,20,7,30,810.0,58.0,2.7,18.0,425.0,75.34,38.58
2016,7,20,7,45,831.5,60.5,2.65,18.5,475.5,121.59,62.25
2016,7,20,8,0,853.0,63.0,2.6,19.0,526.0,170.3,97.01
2016,7,20,8,15,869.5,65.0,2.55,19.5,574.0,219.99,137.78
2016,7,20,8,30,886.0,67.0,2.5,20.0,622.0,271.33,182.16
2016,7,20,8,45,898.5,68.5,2.5,21.0,666.5,322.55,226.76
2016,7,20,9,0,911.0,70.0,2.5,22.0,711.0,374.62,271.43
2016,7,20,9,15,920.5,71.5,2.5,22.5,751.0,426.16,315.19
2016,7,20,9,30,930.0,73.0,2.5,23.0,791.0,477.83,357.81
2016,7,20,9,45,927.0,80.5,2.5,23.5,824.0,528.37,398.2
2016,7,20,10,0,924.0,88.0,2.5,24.0,857.0,577.53,436.17
2016,7,20,10,15,930.5,89.0,2.55,24.5,885.5,625.13,472.11
2016,7,20,10,30,937.0,90.0,2.6,25.0,914.0,671.77,506.34
2016,7,20,10,45,942.5,90.0,2.65,25.5,936.5,715.71,537.8
2016,7,20,11,0,948.0,90.0,2.7,26.0,959.0,758.21,566.09
2016,7,20,11,15,951.0,90.5,2.75,26.0,974.0,797.67,592.59
2016,7,20,11,30,954.0,91.0,2.8,26.0,989.0,835.17,617.63
2016,7,20,11,45,957.0,90.0,2.85,26.5,997.5,869.16,638.96
2016,7,20,12,0,960.0,89.0,2.9,27.0,1006.0,900.86,658.63
2016,7,20,12,15,960.0,89.0,2.95,27.0,1006.0,928.46,676.85
2016,7,20,12,30,960.0,89.0,3.0,27.0,1006.0,953.35,693.33
2016,7,20,12,45,959.0,89.0,3.15,27.0,998.5,974.5,708.21
2016,7,20,13,0,958.0,89.0,3.3,27.0,991.0,992.68,721.27
2016,7,20,13,15,956.0,88.5,3.4,27.0,976.5,1006.35,731.14
2016,7,20,13,30,954.0,88.0,3.5,27.0,962.0,1016.84,739.1
2016,7,20,13,45,950.5,87.0,3.6,27.0,940.5,1022.14,743.84
2016,7,20,14,0,947.0,86.0,3.7,27.0,919.0,1024.16,746.61
2016,7,20,14,15,941.5,85.0,3.75,26.5,890.0,1020.97,747.26
2016,7,20,14,30,936.0,84.0,3.8,26.0,861.0,1014.56,745.95
2016,7,20,14,45,928.5,82.5,3.9,26.0,826.5,1002.48,739.87
2016,7,20,15,0,921.0,81.0,4.0,26.0,792.0,987.34,731.86
2016,7,20,15,15,911.5,79.5,4.05,25.5,752.0,967.33,721.76
2016,7,20,15,30,902.0,78.0,4.1,25.0,712.0,944.56,709.79
2016,7,20,15,45,889.5,76.0,4.15,25.0,667.5,915.82,692.29
2016,7,20,16,0,877.0,74.0,4.2,25.0,623.0,884.75,673.11
2016,7,20,16,15,860.0,72.0,4.15,24.5,574.5,847.62,650.33
2016,7,20,16,30,843.0,70.0,4.1,24.0,526.0,808.83,626.08
2016,7,20,16,45,821.0,67.0,4.1,23.5,475.5,763.29,596.7
2016,7,20,17,0,799.0,64.0,4.1,23.0,425.0,723.56,570.93
2016,7,20,17,15,768.5,61.0,4.0,22.0,373.0,670.01,534.83
2016,7,20,17,30,738.0,58.0,3.9,21.0,321.0,616.77,497.73
2016,7,20,17,45,695.0,53.5,3.85,20.5,270.0,553.77,450.77
2016,7,20,18,0,652.0,49.0,3.8,20.0,219.0,492.74,401.74
2016,7,20,18,15,586.0,43.0,3.65,19.0,170.5,418.6,340.49
2016,7,20,18,30,520.0,37.0,3.5,18.0,122.0,349.15,280.37
2016,7,20,18,45,411.0,29.0,3.35,17.5,81.5,266.61,205.16
2016,7,20,19,0,302.0,21.0,3.2,17.0,41.0,182.36,81.06
2016,7,20,19,15,151.0,10.5,3.1,16.5,20.5,70.98,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,155.5,10.0,2.5,13.5,20.5,9.53,0.0
2016,7,21,5,30,311.0,20.0,2.7,14.0,41.0,15.87,2.54
2016,7,21,5,45,421.0,28.0,2.95,14.5,82.0,23.34,14.13
2016,7,21,6,0,531.0,36.0,3.2,15.0,123.0,29.14,19.9
