Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,15,368.0,64.5,3.2,15.5,135.0,48.05,36.9
2016,7,21,6,30,205.0,93.0,3.2,16.0,147.0,71.6,57.85
2016,7,21,6,45,217.0,113.0,3.25,16.5,181.0,85.24,69.81
2016,7,21,7,0,229.0,133.0,3.3,17.0,215.0,98.31,81.01
2016,7,21,7,15,517.0,97.5,3.3,17.5,320.0,63.56,50.35
2016,7,21,7,30,805.0,62.0,3.3,18.0,425.0,76.3,40.37
2016,7,21,7,45,826.5,64.0,3.3,18.5,475.0,122.01,63.15
2016,7,21,8,0,848.0,66.0,3.3,19.0,525.0,170.16,97.23
2016,7,21,8,15,864.0,68.0,3.3,19.5,573.0,219.58,137.74
2016,7,21,8,30,880.0,70.0,3.3,20.0,621.0,270.58,181.97
2016,7,21,8,45,892.5,71.5,3.3,20.5,665.0,321.57,227.01
2016,7,21,9,0,905.0,73.0,3.3,21.0,709.0,373.41,272.36
2016,7,21,9,15,914.5,74.5,3.3,21.5,748.5,424.73,316.45
2016,7,21,9,30,924.0,76.0,3.3,22.0,788.0,476.18,359.43
2016,7,21,9,45,930.0,77.5,3.35,22.5,822.5,525.85,399.9
2016,7,21,10,0,936.0,79.0,3.4,23.0,857.0,574.92,438.7
2016,7,21,10,15,942.0,80.0,3.4,23.0,885.5,622.74,476.22
2016,7,21,10,30,948.0,81.0,3.4,23.0,914.0,669.54,512.07
2016,7,21,10,45,952.5,81.5,3.45,23.5,936.0,713.68,544.33
2016,7,21,11,0,957.0,82.0,3.5,24.0,958.0,756.28,573.07
2016,7,21,11,15,960.0,82.0,3.6,24.0,973.5,795.59,600.24
2016,7,21,11,30,963.0,82.0,3.7,24.0,989.0,832.89,625.93
2016,7,21,11,45,965.0,82.0,3.8,24.5,997.0,867.23,648.23
2016,7,21,12,0,967.0,82.0,3.9,25.0,1005.0,899.2,668.8
2016,7,21,12,15,967.5,82.0,4.0,25.0,1005.5,927.36,688.08
2016,7,21,12,30,968.0,82.0,4.1,25.0,1006.0,952.81,705.59
2016,7,21,12,45,957.5,88.5,4.25,25.0,996.5,971.75,719.09
2016,7,21,13,0,947.0,95.0,4.4,25.0,987.0,987.53,730.61
2016,7,21,13,15,945.0,94.5,4.45,24.5,972.5,1001.16,741.74
2016,7,21,13,30,943.0,94.0,4.5,24.0,958.0,1011.65,750.86
2016,7,21,13,45,941.5,92.0,4.6,24.0,937.0,1017.87,756.51
2016,7,21,14,0,940.0,90.0,4.7,24.0,916.0,1020.85,760.15
2016,7,21,14,15,934.5,89.0,4.65,23.5,887.5,1017.73,760.06
2016,7,21,14,30,929.0,88.0,4.6,23.0,859.0,1011.41,757.98
2016,7,21,14,45,925.5,84.5,4.6,23.0,825.5,1001.09,752.26
2016,7,21,15,0,922.0,81.0,4.6,23.0,792.0,987.58,744.53
2016,7,21,15,15,912.5,79.5,4.5,22.5,752.0,967.56,733.07
2016,7,21,15,30,903.0,78.0,4.4,22.0,712.0,944.78,719.94
2016,7,21,15,45,894.5,74.5,4.35,22.0,668.0,917.9,702.95
2016,7,21,16,0,886.0,71.0,4.3,22.0,624.0,888.47,684.15
2016,7,21,16,15,869.5,69.0,4.15,21.5,575.5,851.51,660.74
2016,7,21,16,30,853.0,67.0,4.0,21.0,527.0,812.83,635.86
2016,7,21,16,45,834.5,63.5,3.9,21.0,477.0,769.15,606.01
2016,7,21,17,0,816.0,60.0,3.8,21.0,427.0,724.36,574.88
2016,7,21,17,15,786.5,57.0,3.65,20.5,375.0,671.16,537.68
2016,7,21,17,30,757.0,54.0,3.5,20.0,323.0,624.36,504.29
2016,7,21,17,45,716.0,49.5,3.4,19.5,271.5,562.0,457.73
2016,7,21,18,0,675.0,45.0,3.3,19.0,220.0,501.46,409.21
2016,7,21,18,15,610.0,40.0,3.05,18.0,171.5,428.34,348.5
2016,7,21,18,30,545.0,35.0,2.8,17.0,123.0,359.83,288.83
2016,7,21,18,45,434.5,27.0,2.6,16.5,81.5,270.43,207.7
2016,7,21,19,0,324.0,19.0,2.4,16.0,40.0,184.44,72.94
2016,7,21,19,15,162.0,9.5,2.35,15.5,20.0,74.26,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,9.5,2.0,13.5,20.0,9.05,0.0
2016,7,22,5,30,320.0,19.0,2.3,14.0,40.0,16.36,1.83
2016,7,22,5,45,428.5,27.0,2.6,15.0,81.0,22.46,13.29
2016,7,22,6,0,537.0,35.0,2.9,16.0,122.0,28.3,19.05
2016,7,22,6,15,602.5,40.5,2.9,16.5,170.5,31.55,22.23
2016,7,22,6,30,668.0,46.0,2.9,17.0,219.0,34.72,25.15
2016,7,22,6,45,711.0,50.0,2.9,17.5,270.5,36.47,26.71
2016,7,22,7,0,754.0,54.0,2.9,18.0,322.0,38.17,28.12
2016,7,22,7,15,784.5,57.0,2.85,18.5,374.5,45.91,34.77
2016,7,22,7,30,815.0,60.0,2.8,19.0,427.0,73.36,38.48
2016,7,22,7,45,837.5,62.5,2.8,19.5,478.0,120.02,61.17
2016,7,22,8,0,860.0,65.0,2.8,20.0,529.0,169.25,95.55
2016,7,22,8,15,877.0,67.0,2.8,20.5,578.0,219.49,136.34
2016,7,22,8,30,894.0,69.0,2.8,21.0,627.0,271.43,181.0
2016,7,22,8,45,906.5,71.0,2.85,22.0,672.0,323.57,226.29
2016,7,22,9,0,919.0,73.0,2.9,23.0,717.0,376.58,271.73
2016,7,22,9,15,929.0,74.5,2.9,23.5,758.0,428.84,316.1
2016,7,22,9,30,939.0,76.0,2.9,24.0,799.0,481.29,359.37
2016,7,22,9,45,934.5,84.0,2.95,24.5,831.0,532.1,400.18
2016,7,22,10,0,930.0,92.0,3.0,25.0,863.0,581.38,438.5
2016,7,22,10,15,936.5,93.0,3.0,25.5,892.5,629.39,474.68
2016,7,22,10,30,943.0,94.0,3.0,26.0,922.0,676.44,509.08
2016,7,22,10,45,948.5,94.0,3.05,26.5,944.5,720.78,540.88
2016,7,22,11,0,954.0,94.0,3.1,27.0,967.0,763.66,569.67
2016,7,22,11,15,956.5,94.5,3.1,27.5,982.0,803.12,594.76
2016,7,22,11,30,959.0,95.0,3.1,28.0,997.0,840.56,618.21
2016,7,22,11,45,961.5,95.0,3.15,28.5,1005.0,875.38,639.97
2016,7,22,12,0,964.0,95.0,3.2,29.0,1013.0,907.89,660.05
2016,7,22,12,15,964.0,95.0,3.25,29.0,1013.0,935.76,678.34
2016,7,22,12,30,964.0,95.0,3.3,29.0,1013.0,960.92,694.91
2016,7,22,12,45,961.5,95.0,3.35,29.0,1005.0,980.94,708.22
2016,7,22,13,0,959.0,95.0,3.4,29.0,997.0,997.92,719.68
2016,7,22,13,15,956.0,94.5,3.45,29.0,981.5,1010.8,728.61
2016,7,22,13,30,953.0,94.0,3.5,29.0,966.0,1020.48,735.63
2016,7,22,13,45,949.0,93.0,3.55,29.0,943.5,1025.43,739.75
2016,7,22,14,0,945.0,92.0,3.6,29.0,921.0,1027.1,741.94
2016,7,22,14,15,938.5,91.0,3.6,28.5,891.5,1023.05,741.71
2016,7,22,14,30,932.0,90.0,3.6,28.0,862.0,1015.79,739.57
2016,7,22,14,45,924.0,88.5,3.65,28.0,827.0,1003.36,733.05
2016,7,22,15,0,916.0,87.0,3.7,28.0,792.0,987.88,724.65
2016,7,22,15,15,905.5,85.5,3.7,27.5,751.0,967.08,713.91
2016,7,22,15,30,895.0,84.0,3.7,27.0,710.0,943.56,701.36
2016,7,22,15,45,879.5,82.5,3.7,27.0,664.5,912.87,682.55
2016,7,22,16,0,864.0,81.0,3.7,27.0,619.0,880.02,662.2
2016,7,22,16,15,846.5,78.5,3.65,26.5,570.5,842.26,639.31
2016,7,22,16,30,829.0,76.0,3.6,26.0,522.0,802.9,614.97
2016,7,22,16,45,803.5,73.5,3.6,25.5,471.0,762.57,589.72
2016,7,22,17,0,778.0,71.0,3.6,25.0,420.0,714.48,558.23
2016,7,22,17,15,745.5,67.5,3.45,24.0,368.0,659.51,521.29
2016,7,22,17,30,713.0,64.0,3.3,23.0,316.0,604.97,483.41
2016,7,22,17,45,664.5,59.0,3.2,22.0,264.5,538.57,434.57
2016,7,22,18,0,616.0,54.0,3.1,21.0,213.0,478.62,387.26
2016,7,22,18,15,545.0,47.5,2.9,20.0,164.5,402.99,325.12
2016,7,22,18,30,474.0,41.0,2.7,19.0,116.0,332.77,264.77
2016,7,22,18,45,353.5,31.0,2.5,18.5,76.0,239.83,181.82
2016,7,22,19,0,233.0,21.0,2.3,18.0,36.0,149.16,48.41
2016,7,22,19,15,116.5,10.5,2.3,17.5,18.0,56.74,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,118.0,10.5,1.45,13.5,17.5,10.01,0.0
2016,7,23,5,30,236.0,21.0,1.6,14.0,35.0,16.97,0.93
2016,7,23,5,45,355.0,30.5,1.75,15.0,75.0,23.82,14.36
2016,7,23,6,0,474.0,40.0,1.9,16.0,115.0,30.31,20.8
2016,7,23,6,15,544.5,47.0,1.75,16.5,163.0,34.28,24.63
2016,7,23,6,30,615.0,54.0,1.6,17.0,211.0,38.06,28.12
2016,7,23,6,45,665.5,58.0,1.5,18.0,263.0,43.1,32.5
2016,7,23,7,0,716.0,62.0,1.4,19.0,315.0,44.48,33.55
2016,7,23,7,15,748.5,66.0,1.35,20.0,367.0,45.76,34.43
2016,7,23,7,30,781.0,70.0,1.3,21.0,419.0,70.53,37.44
2016,7,23,7,45,806.0,72.5,1.3,22.0,470.5,115.77,58.55
2016,7,23,8,0,831.0,75.0,1.3,23.0,522.0,171.19,96.9
2016,7,23,8,15,849.0,77.5,1.45,24.0,570.5,220.69,135.78
2016,7,23,8,30,867.0,80.0,1.6,25.0,619.0,271.98,178.42
2016,7,23,8,45,880.0,82.0,1.75,26.0,664.0,323.06,221.66
2016,7,23,9,0,893.0,84.0,1.9,27.0,709.0,375.04,265.17
2016,7,23,9,15,903.5,86.0,2.05,27.5,749.5,426.77,308.15
2016,7,23,9,30,914.0,88.0,2.2,28.0,790.0,478.75,350.24
2016,7,23,9,45,922.5,88.5,2.35,29.0,825.0,528.54,388.86
2016,7,23,10,0,931.0,89.0,2.5,30.0,860.0,577.94,425.93
2016,7,23,10,15,937.0,90.0,2.6,30.5,889.0,625.74,461.4
2016,7,23,10,30,943.0,91.0,2.7,31.0,918.0,672.52,495.2
2016,7,23,10,45,941.0,95.5,2.85,32.0,938.5,715.82,524.81
2016,7,23,11,0,939.0,100.0,3.0,33.0,959.0,757.14,551.35
2016,7,23,11,15,942.0,100.5,3.05,33.0,974.0,796.52,577.21
2016,7,23,11,30,945.0,101.0,3.1,33.0,989.0,833.96,601.63
2016,7,23,11,45,942.5,103.5,3.2,33.0,995.5,866.66,623.14
2016,7,23,12,0,940.0,106.0,3.3,33.0,1002.0,896.84,643.02
2016,7,23,12,15,940.5,106.5,3.4,33.0,1002.0,925.16,661.71
2016,7,23,12,30,941.0,107.0,3.5,33.0,1002.0,950.88,678.76
2016,7,23,12,45,936.0,108.5,3.6,33.0,993.5,969.8,691.51
2016,7,23,13,0,931.0,110.0,3.7,33.0,985.0,985.7,702.47
2016,7,23,13,15,928.5,109.5,3.75,33.0,970.5,998.92,711.52
2016,7,23,13,30,926.0,109.0,3.8,33.0,956.0,1009.03,718.72
2016,7,23,13,45,923.0,107.5,3.85,33.0,934.0,1014.48,723.08
2016,7,23,14,0,920.0,106.0,3.9,33.0,912.0,1016.73,725.57
2016,7,23,14,15,914.0,105.0,3.9,32.5,883.5,1013.38,725.79
2016,7,23,14,30,908.0,104.0,3.9,32.0,855.0,1006.89,724.15
2016,7,23,14,45,904.5,100.0,3.95,32.0,821.5,996.42,718.92
2016,7,23,15,0,901.0,96.0,4.0,32.0,788.0,982.82,711.77
2016,7,23,15,15,890.5,94.5,3.95,31.5,747.5,962.34,701.05
2016,7,23,15,30,880.0,93.0,3.9,31.0,707.0,939.18,688.6
2016,7,23,15,45,870.0,89.0,3.9,30.5,663.0,911.02,673.05
2016,7,23,16,0,860.0,85.0,3.9,30.0,619.0,880.42,655.74
2016,7,23,16,15,842.0,82.5,3.8,29.0,570.5,842.39,633.9
2016,7,23,16,30,824.0,80.0,3.7,28.0,522.0,809.96,615.61
2016,7,23,16,45,801.5,76.0,3.65,27.5,471.0,763.26,585.82
2016,7,23,17,0,779.0,72.0,3.6,27.0,420.0,715.69,554.8
2016,7,23,17,15,746.0,68.5,3.45,26.0,368.0,660.31,517.87
2016,7,23,17,30,713.0,65.0,3.3,25.0,316.0,605.38,480.0
2016,7,23,17,45,665.5,60.0,3.15,24.5,264.0,539.64,430.97
2016,7,23,18,0,618.0,55.0,3.0,24.0,212.0,480.48,383.86
2016,7,23,18,15,545.5,48.0,2.85,23.0,163.5,403.27,321.31
2016,7,23,18,30,473.0,41.0,2.7,22.0,115.0,331.63,260.54
2016,7,23,18,45,349.5,31.0,2.55,21.0,75.0,237.43,177.4
2016,7,23,19,0,226.0,21.0,2.4,20.0,35.0,144.87,35.5
2016,7,23,19,15,113.0,10.5,2.45,19.0,17.5,55.18,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,10.5,2.4,14.5,16.5,10.01,0.0
2016,7,24,5,30,199.0,21.0,2.5,15.0,33.0,17.07,0.0
2016,7,24,5,45,318.0,32.0,2.6,15.5,72.0,25.3,15.45
2016,7,24,6,0,437.0,43.0,2.7,16.0,111.0,33.08,23.16
2016,7,24,6,15,511.0,50.0,2.65,16.5,158.5,36.87,26.88
2016,7,24,6,30,585.0,57.0,2.6,17.0,206.0,40.52,30.27
2016,7,24,6,45,637.0,62.0,2.6,18.0,257.5,42.37,31.85
2016,7,24,7,0,689.0,67.0,2.6,19.0,309.0,48.61,37.15
2016,7,24,7,15,723.0,71.5,2.6,19.5,361.0,50.09,38.27
2016,7,24,7,30,757.0,76.0,2.6,20.0,413.0,72.66,40.78
2016,7,24,7,45,784.0,78.5,2.65,21.0,464.5,116.82,60.94
2016,7,24,8,0,811.0,81.0,2.7,22.0,516.0,164.15,92.86
2016,7,24,8,15,830.0,84.0,2.7,22.5,565.0,213.4,132.07
2016,7,24,8,30,849.0,87.0,2.7,23.0,614.0,271.51,180.7
2016,7,24,8,45,863.0,89.5,2.7,24.0,659.0,322.47,224.21
2016,7,24,9,0,877.0,92.0,2.7,25.0,704.0,374.45,268.07
2016,7,24,9,15,888.5,93.5,2.65,25.5,744.5,425.48,310.75
2016,7,24,9,30,900.0,95.0,2.6,26.0,785.0,476.86,352.49
2016,7,24,9,45,903.5,99.5,2.6,27.0,819.0,526.99,391.36
2016,7,24,10,0,907.0,104.0,2.6,28.0,853.0,576.35,428.21
2016,7,24,10,15,913.5,105.0,2.6,28.5,882.0,623.53,463.15
2016,7,24,10,30,920.0,106.0,2.6,29.0,911.0,669.78,496.4
2016,7,24,10,45,918.5,110.5,2.65,29.5,932.0,712.61,526.48
2016,7,24,11,0,917.0,115.0,2.7,30.0,953.0,753.54,554.17
2016,7,24,11,15,920.5,116.0,2.75,30.0,968.0,793.11,580.38
2016,7,24,11,30,924.0,117.0,2.8,30.0,983.0,830.84,605.2
2016,7,24,11,45,920.0,120.5,2.85,30.5,989.0,862.75,624.82
2016,7,24,12,0,916.0,124.0,2.9,31.0,995.0,892.14,642.71
2016,7,24,12,15,916.0,124.0,2.9,31.0,995.0,919.19,659.98
2016,7,24,12,30,916.0,124.0,2.9,31.0,995.0,943.68,675.6
2016,7,24,12,45,913.0,124.5,2.9,31.5,987.0,963.22,686.69
2016,7,24,13,0,910.0,125.0,2.9,32.0,979.0,979.86,695.99
2016,7,24,13,15,906.5,124.5,2.95,32.0,963.5,992.09,704.39
2016,7,24,13,30,903.0,124.0,3.0,32.0,948.0,1001.25,711.0
2016,7,24,13,45,894.0,125.0,3.1,32.0,924.5,1003.5,713.79
2016,7,24,14,0,885.0,126.0,3.2,32.0,901.0,1002.64,714.76
2016,7,24,14,15,877.5,124.5,3.25,31.5,871.5,997.57,714.26
2016,7,24,14,30,870.0,123.0,3.3,31.0,842.0,989.45,711.92
2016,7,24,14,45,862.5,120.0,3.35,31.0,807.0,976.73,705.29
2016,7,24,15,0,855.0,117.0,3.4,31.0,772.0,961.09,696.87
2016,7,24,15,15,842.5,114.5,3.45,30.5,731.5,946.74,690.76
2016,7,24,15,30,830.0,112.0,3.5,30.0,691.0,921.51,677.45
2016,7,24,15,45,819.5,107.0,3.55,29.5,647.0,892.8,661.74
2016,7,24,16,0,809.0,102.0,3.6,29.0,603.0,861.74,644.27
2016,7,24,16,15,788.0,98.5,3.6,28.0,554.0,821.12,620.92
2016,7,24,16,30,767.0,95.0,3.6,27.0,505.0,779.09,596.09
2016,7,24,16,45,745.5,89.5,3.6,26.5,455.5,733.15,566.67
2016,7,24,17,0,724.0,84.0,3.6,26.0,406.0,686.36,535.93
2016,7,24,17,15,687.5,79.0,3.55,25.0,354.0,632.34,499.75
2016,7,24,17,30,651.0,74.0,3.5,24.0,302.0,575.55,460.14
2016,7,24,17,45,604.0,67.0,3.45,23.0,251.5,510.44,411.16
2016,7,24,18,0,557.0,60.0,3.4,22.0,201.0,447.83,361.8
2016,7,24,18,15,482.0,52.0,3.35,21.0,154.0,370.5,298.36
2016,7,24,18,30,407.0,44.0,3.3,20.0,107.0,298.92,237.05
2016,7,24,18,45,292.0,32.0,3.25,19.0,68.5,209.77,157.15
2016,7,24,19,0,177.0,20.0,3.2,18.0,30.0,120.94,17.85
2016,7,24,19,15,88.5,10.0,3.2,17.5,15.0,44.78,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,75.0,10.0,2.6,13.5,14.0,9.53,0.0
2016,7,25,5,30,150.0,20.0,2.7,14.0,28.0,15.77,0.0
2016,7,25,5,45,258.0,33.5,2.85,14.5,65.5,26.81,16.67
2016,7,25,6,0,366.0,47.0,3.0,15.0,103.0,36.85,26.51
2016,7,25,6,15,440.0,57.0,3.0,15.5,149.5,43.06,32.43
2016,7,25,6,30,514.0,67.0,3.0,16.0,196.0,48.95,37.84
2016,7,25,6,45,343.5,101.0,3.0,17.0,195.5,72.32,58.35
2016,7,25,7,0,173.0,135.0,3.0,18.0,195.0,105.34,86.82
2016,7,25,7,15,432.5,114.0,2.95,18.5,297.5,77.42,62.23
2016,7,25,7,30,692.0,93.0,2.9,19.0,400.0,76.55,46.27
2016,7,25,7,45,716.0,99.0,2.9,19.5,450.0,120.14,66.96
2016,7,25,8,0,740.0,105.0,2.9,20.0,500.0,166.6,98.71
2016,7,25,8,15,761.5,109.0,2.9,20.5,549.0,219.22,140.44
2016,7,25,8,30,783.0,113.0,2.9,21.0,598.0,268.42,181.86
2016,7,25,8,45,793.5,119.0,2.95,22.0,641.5,318.28,224.57
2016,7,25,9,0,804.0,125.0,3.0,23.0,685.0,368.99,267.5
2016,7,25,9,15,817.0,128.0,3.0,23.5,725.5,418.85,309.36
2016,7,25,9,30,830.0,131.0,3.0,24.0,766.0,469.4,350.68
2016,7,25,9,45,851.0,127.5,3.0,25.0,804.5,518.87,389.34
2016,7,25,10,0,872.0,124.0,3.0,26.0,843.0,572.88,429.95
2016,7,25,10,15,879.0,125.5,3.0,26.5,872.0,619.4,464.82
2016,7,25,10,30,886.0,127.0,3.0,27.0,901.0,665.11,498.12
2016,7,25,10,45,889.5,129.0,3.05,28.0,923.0,707.91,527.62
2016,7,25,11,0,893.0,131.0,3.1,29.0,945.0,749.25,555.25
2016,7,25,11,15,896.5,131.5,3.15,29.0,960.5,787.69,581.25
2016,7,25,11,30,900.0,132.0,3.2,29.0,976.0,824.34,605.65
2016,7,25,11,45,901.5,132.5,3.25,29.5,983.5,857.44,626.33
2016,7,25,12,0,903.0,133.0,3.3,30.0,991.0,888.37,645.44
2016,7,25,12,15,903.0,133.0,3.35,30.0,991.0,915.22,663.12
2016,7,25,12,30,903.0,133.0,3.4,30.0,991.0,939.56,679.19
2016,7,25,12,45,903.5,131.5,3.45,30.5,984.0,960.29,691.59
2016,7,25,13,0,904.0,130.0,3.5,31.0,977.0,978.23,702.23
2016,7,25,13,15,900.5,129.5,3.55,31.0,961.5,990.46,710.7
2016,7,25,13,30,897.0,129.0,3.6,31.0,946.0,999.65,717.37
2016,7,25,13,45,892.0,128.0,3.65,31.0,924.0,1003.8,720.95
2016,7,25,14,0,887.0,127.0,3.7,31.0,902.0,1004.82,722.68
2016,7,25,14,15,880.0,125.5,3.75,30.5,872.5,1000.27,722.43
2016,7,25,14,30,873.0,124.0,3.8,30.0,843.0,992.65,720.32
2016,7,25,14,45,867.5,119.5,3.85,30.0,809.0,980.25,713.77
2016,7,25,15,0,862.0,115.0,3.9,30.0,775.0,964.82,705.34
2016,7,25,15,15,849.5,113.0,3.9,29.5,734.0,942.62,693.59
2016,7,25,15,30,837.0,111.0,3.9,29.0,693.0,926.09,685.66
2016,7,25,15,45,829.0,105.0,3.9,28.5,649.5,898.35,670.11
2016,7,25,16,0,821.0,99.0,3.9,28.0,606.0,868.1,652.78
2016,7,25,16,15,800.5,96.0,3.85,27.5,557.5,828.21,628.31
2016,7,25,16,30,780.0,93.0,3.8,27.0,509.0,786.86,602.48
2016,7,25,16,45,761.5,86.5,3.75,26.5,459.0,741.76,573.47
2016,7,25,17,0,743.0,80.0,3.7,26.0,409.0,695.58,543.02
2016,7,25,17,15,707.5,75.5,3.6,25.0,357.0,638.3,504.34
2016,7,25,17,30,672.0,71.0,3.5,24.0,305.0,585.78,467.87
2016,7,25,17,45,628.0,64.0,3.4,23.0,254.5,521.87,419.98
2016,7,25,18,0,584.0,57.0,3.3,22.0,204.0,460.21,371.32
2016,7,25,18,15,509.0,49.5,3.15,21.0,156.0,382.49,307.45
2016,7,25,18,30,434.0,42.0,3.0,20.0,108.0,310.55,245.66
2016,7,25,18,45,317.5,30.5,2.85,19.5,69.5,220.23,163.52
2016,7,25,19,0,201.0,19.0,2.7,19.0,31.0,129.46,4.24
2016,7,25,19,15,100.5,9.5,2.65,18.5,15.5,48.93,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,82.5,9.5,1.2,15.5,14.0,9.05,0.0
2016,7,26,5,30,165.0,19.0,1.4,16.0,28.0,15.32,0.0
2016,7,26,5,45,276.0,31.5,1.65,16.5,65.5,25.04,14.93
2016,7,26,6,0,387.0,44.0,1.9,17.0,103.0,34.19,23.97
2016,7,26,6,15,461.5,53.5,1.8,18.0,150.0,40.09,29.49
2016,7,26,6,30,536.0,63.0,1.7,19.0,197.0,45.67,34.51
2016,7,26,6,45,586.5,70.0,1.6,20.0,247.5,48.82,37.21
2016,7,26,7,0,637.0,77.0,1.5,21.0,298.0,51.78,39.6
2016,7,26,7,15,673.5,82.0,1.4,22.0,349.5,52.99,40.38
2016,7,26,7,30,710.0,87.0,1.3,23.0,401.0,70.95,41.58
2016,7,26,7,45,735.5,92.0,1.25,24.0,451.5,120.29,65.42
2016,7,26,8,0,761.0,97.0,1.2,25.0,502.0,166.9,95.79
2016,7,26,8,15,781.5,100.5,1.15,26.0,550.5,214.3,131.9
2016,7,26,8,30,802.0,104.0,1.1,27.0,599.0,263.91,171.95
2016,7,26,8,45,816.0,107.5,1.1,28.0,643.5,313.71,212.95
2016,7,26,9,0,830.0,111.0,1.1,29.0,688.0,364.68,254.32
2016,7,26,9,15,842.5,113.0,1.1,29.5,728.5,414.81,294.63
2016,7,26,9,30,855.0,115.0,1.1,30.0,769.0,470.51,337.63
2016,7,26,9,45,865.5,116.5,1.1,31.0,804.5,519.65,373.98
2016,7,26,10,0,876.0,118.0,1.1,32.0,840.0,568.69,408.91
2016,7,26,10,15,883.0,119.0,1.1,32.5,869.0,614.97,441.56
2016,7,26,10,30,890.0,120.0,1.1,33.0,898.0,660.42,472.61
2016,7,26,10,45,894.0,122.0,1.1,34.0,919.5,703.71,500.24
2016,7,26,11,0,898.0,124.0,1.1,35.0,941.0,745.58,526.0
2016,7,26,11,15,901.5,124.5,1.2,35.0,956.5,784.17,550.93
2016,7,26,11,30,905.0,125.0,1.3,35.0,972.0,820.97,574.55
2016,7,26,11,45,906.5,125.5,1.45,35.5,979.5,854.2,595.22
2016,7,26,12,0,908.0,126.0,1.6,36.0,987.0,885.22,614.43
2016,7,26,12,15,908.0,126.0,1.75,36.0,987.0,912.15,632.36
2016,7,26,12,30,908.0,126.0,1.9,36.0,987.0,936.53,648.79
2016,7,26,12,45,903.5,127.0,2.05,36.5,978.0,955.09,660.33
2016,7,26,13,0,899.0,128.0,2.2,37.0,969.0,970.73,670.15
2016,7,26,13,15,896.0,127.5,2.3,37.0,954.0,983.35,679.1
2016,7,26,13,30,893.0,127.0,2.4,37.0,939.0,992.94,686.33
2016,7,26,13,45,889.0,125.0,2.5,37.0,917.0,996.98,690.28
2016,7,26,14,0,885.0,123.0,2.6,37.0,895.0,997.88,692.47
2016,7,26,14,15,877.5,121.5,2.65,36.5,866.0,992.78,692.07
2016,7,26,14,30,870.0,120.0,2.7,36.0,837.0,984.62,689.91
2016,7,26,14,45,862.5,117.0,2.75,36.0,802.0,971.85,683.55
2016,7,26,15,0,855.0,114.0,2.8,36.0,767.0,956.15,675.44
2016,7,26,15,15,843.0,111.5,2.8,35.5,726.5,933.93,664.24
2016,7,26,15,30,831.0,109.0,2.8,35.0,686.0,917.3,656.66
2016,7,26,15,45,817.0,105.5,2.85,34.5,641.5,887.07,640.53
2016,7,26,16,0,803.0,102.0,2.9,34.0,597.0,854.66,622.84
2016,7,26,16,15,782.0,98.5,2.9,33.5,548.0,814.18,599.14
2016,7,26,16,30,761.0,95.0,2.9,33.0,499.0,772.3,574.1
2016,7,26,16,45,735.5,90.5,2.9,32.5,448.5,724.45,544.36
2016,7,26,17,0,710.0,86.0,2.9,32.0,398.0,679.96,516.25
2016,7,26,17,15,673.0,80.5,2.75,31.0,346.5,621.78,477.81
2016,7,26,17,30,636.0,75.0,2.6,30.0,295.0,564.57,438.6
2016,7,26,17,45,585.5,68.5,2.5,29.0,245.0,498.4,390.06
2016,7,26,18,0,535.0,62.0,2.4,28.0,195.0,435.0,341.4
2016,7,26,18,15,460.0,52.5,2.05,26.5,148.0,356.92,279.32
2016,7,26,18,30,385.0,43.0,1.7,25.0,101.0,284.75,219.4
2016,7,26,18,45,271.5,30.5,1.4,24.0,64.0,197.27,141.81
2016,7,26,19,0,158.0,18.0,1.1,23.0,27.0,108.26,0.0
2016,7,26,19,15,79.0,9.0,1.1,22.5,13.5,39.8,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,38.0,7.5,2.0,17.5,9.5,7.15,0.0
2016,7,27,5,30,76.0,15.0,2.1,18.0,19.0,11.72,0.0
2016,7,27,5,45,160.5,32.0,2.25,18.5,52.5,24.83,14.46
2016,7,27,6,0,245.0,49.0,2.4,19.0,86.0,37.46,26.5
2016,7,27,6,15,311.5,63.0,2.3,19.5,128.5,47.18,35.41
2016,7,27,6,30,378.0,77.0,2.2,20.0,171.0,56.47,43.73
2016,7,27,6,45,435.5,86.5,2.15,21.0,218.5,61.95,48.42
2016,7,27,7,0,493.0,96.0,2.1,22.0,266.0,67.16,52.69
2016,7,27,7,15,532.0,104.0,2.05,23.0,315.0,69.7,54.53
2016,7,27,7,30,571.0,112.0,2.0,24.0,364.0,84.96,55.75
2016,7,27,7,45,606.5,117.0,2.0,25.0,413.0,122.38,71.84
2016,7,27,8,0,642.0,122.0,2.0,26.0,462.0,163.9,98.31
2016,7,27,8,15,665.0,127.0,2.0,27.0,508.5,207.18,130.91
2016,7,27,8,30,688.0,132.0,2.0,28.0,555.0,252.98,167.57
2016,7,27,8,45,709.5,134.5,2.0,29.0,599.5,298.77,204.97
2016,7,27,9,0,731.0,137.0,2.0,30.0,644.0,346.58,243.65
2016,7,27,9,15,745.0,140.0,2.0,30.5,683.0,398.25,285.0
2016,7,27,9,30,759.0,143.0,2.0,31.0,722.0,445.78,322.38
2016,7,27,9,45,753.5,154.5,2.05,31.5,751.5,491.76,357.74
2016,7,27,10,0,748.0,166.0,2.1,32.0,781.0,536.46,391.06
2016,7,27,10,15,756.5,168.0,2.15,32.5,809.5,579.71,422.53
2016,7,27,10,30,765.0,170.0,2.2,33.0,838.0,622.6,452.91
2016,7,27,10,45,774.0,170.5,2.25,33.5,860.5,663.98,481.54
2016,7,27,11,0,783.0,171.0,2.3,34.0,883.0,704.64,509.05
2016,7,27,11,15,787.0,172.0,2.4,34.0,897.5,741.15,534.55
2016,7,27,11,30,791.0,173.0,2.5,34.0,912.0,776.23,558.36
2016,7,27,11,45,797.0,171.0,2.65,34.5,921.0,808.63,578.85
2016,7,27,12,0,803.0,169.0,2.8,35.0,930.0,839.34,598.17
2016,7,27,12,15,803.0,169.0,2.9,35.0,930.0,864.88,615.03
2016,7,27,12,30,803.0,169.0,3.0,35.0,930.0,888.15,630.5
2016,7,27,12,45,814.0,161.0,3.1,35.5,927.0,911.25,644.61
2016,7,27,13,0,825.0,153.0,3.2,36.0,924.0,931.95,657.18
2016,7,27,13,15,821.5,152.0,3.3,35.5,909.0,943.43,666.72
2016,7,27,13,30,818.0,151.0,3.4,35.0,894.0,952.02,674.63
2016,7,27,13,45,816.5,147.0,3.55,35.0,874.0,956.48,678.97
2016,7,27,14,0,815.0,143.0,3.7,35.0,854.0,957.95,681.53
2016,7,27,14,15,807.0,141.5,3.75,34.5,825.5,952.78,680.75
2016,7,27,14,30,799.0,140.0,3.8,34.0,797.0,944.7,678.24
2016,7,27,14,45,795.0,134.5,3.9,34.0,764.5,933.28,672.54
2016,7,27,15,0,791.0,129.0,4.0,34.0,732.0,918.96,665.03
2016,7,27,15,15,777.5,126.0,4.0,33.0,692.0,895.66,653.8
2016,7,27,15,30,764.0,123.0,4.0,32.0,652.0,869.96,640.89
2016,7,27,15,45,754.5,116.5,4.0,31.5,610.0,841.73,624.84
2016,7,27,16,0,745.0,110.0,4.0,31.0,568.0,811.26,607.09
2016,7,27,16,15,723.0,106.0,3.95,30.5,521.0,770.74,581.93
2016,7,27,16,30,701.0,102.0,3.9,30.0,474.0,733.12,558.46
2016,7,27,16,45,681.0,95.0,3.85,29.5,426.0,688.66,529.61
2016,7,27,17,0,661.0,88.0,3.8,29.0,378.0,643.44,499.58
2016,7,27,17,15,623.5,82.5,3.65,28.0,328.5,586.64,460.8
2016,7,27,17,30,586.0,77.0,3.5,27.0,279.0,530.94,420.93
2016,7,27,17,45,542.5,68.5,3.4,26.0,231.0,468.97,374.18
2016,7,27,18,0,499.0,60.0,3.3,25.0,183.0,409.34,327.18
2016,7,27,18,15,425.5,51.0,3.15,24.0,138.5,334.45,265.87
2016,7,27,18,30,352.0,42.0,3.0,23.0,94.0,265.39,207.01
2016,7,27,18,45,249.0,29.5,2.9,22.5,59.0,184.82,132.91
2016,7,27,19,0,146.0,17.0,2.8,22.0,24.0,100.83,0.0
2016,7,27,19,15,73.0,8.5,2.75,21.5,12.0,36.83,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,83.0,8.5,2.3,15.5,12.5,8.1,0.0
2016,7,28,5,30,166.0,17.0,2.3,16.0,25.0,13.61,0.0
2016,7,28,5,45,277.0,28.5,2.3,16.5,61.0,22.44,12.51
2016,7,28,6,0,388.0,40.0,2.3,17.0,97.0,30.76,20.93
2016,7,28,6,15,460.5,48.0,2.25,17.5,142.0,35.5,25.5
2016,7,28,6,30,533.0,56.0,2.2,18.0,187.0,40.0,29.66
2016,7,28,6,45,275.0,88.5,2.2,19.0,157.0,63.08,49.82
2016,7,28,7,0,17.0,121.0,2.2,20.0,127.0,105.33,86.11
2016,7,28,7,15,22.5,141.0,2.15,20.5,150.5,121.93,99.87
2016,7,28,7,30,28.0,161.0,2.1,21.0,174.0,132.05,102.6
2016,7,28,7,45,40.0,186.5,2.1,22.0,206.5,155.54,119.6
2016,7,28,8,0,52.0,212.0,2.1,23.0,239.0,180.66,137.73
2016,7,28,8,15,422.0,151.5,2.1,23.5,408.0,184.23,124.63
2016,7,28,8,30,792.0,91.0,2.1,24.0,577.0,247.92,162.74
2016,7,28,8,45,806.0,94.0,2.1,25.0,620.5,296.81,204.13
2016,7,28,9,0,820.0,97.0,2.1,26.0,664.0,353.01,250.66
2016,7,28,9,15,831.5,99.0,2.15,26.5,703.5,401.79,291.36
2016,7,28,9,30,843.0,101.0,2.2,27.0,743.0,450.98,331.36
2016,7,28,9,45,852.5,102.0,2.25,28.0,777.0,498.6,368.38
2016,7,28,10,0,862.0,103.0,2.3,29.0,811.0,546.02,404.0
2016,7,28,10,15,868.5,104.5,2.4,29.5,839.0,591.75,438.26
2016,7,28,10,30,875.0,106.0,2.5,30.0,867.0,636.63,471.01
2016,7,28,10,45,875.5,109.0,2.6,31.0,887.0,677.82,499.33
2016,7,28,11,0,876.0,112.0,2.7,32.0,907.0,717.33,525.69
2016,7,28,11,15,879.0,112.5,2.8,32.0,921.5,754.68,550.72
2016,7,28,11,30,882.0,113.0,2.9,32.0,936.0,790.23,574.45
2016,7,28,11,45,879.5,116.0,3.05,32.5,942.0,821.67,594.46
2016,7,28,12,0,877.0,119.0,3.2,33.0,948.0,850.76,612.86
2016,7,28,12,15,876.5,119.0,3.3,33.0,948.0,876.36,629.94
2016,7,28,12,30,876.0,119.0,3.4,33.0,948.0,899.47,645.45
2016,7,28,12,45,869.5,121.5,3.5,33.0,938.5,916.9,657.35
2016,7,28,13,0,863.0,124.0,3.6,33.0,929.0,931.47,667.53
2016,7,28,13,15,859.5,123.5,3.65,32.5,914.0,943.03,676.96
2016,7,28,13,30,856.0,123.0,3.7,32.0,899.0,951.67,684.66
2016,7,28,13,45,849.5,122.5,3.75,32.0,877.0,954.45,687.32
2016,7,28,14,0,843.0,122.0,3.8,32.0,855.0,954.25,688.21
2016,7,28,14,15,835.5,120.5,3.85,31.5,826.5,949.06,687.38
2016,7,28,14,30,828.0,119.0,3.9,31.0,798.0,940.95,684.76
2016,7,28,14,45,820.0,116.0,3.95,31.0,764.5,927.88,677.59
2016,7,28,15,0,812.0,113.0,4.0,31.0,731.0,912.03,668.68
2016,7,28,15,15,799.0,111.0,3.95,30.5,691.5,898.04,661.92
2016,7,28,15,30,786.0,109.0,3.9,30.0,652.0,873.54,648.08
2016,7,28,15,45,773.0,104.5,3.9,30.0,609.0,843.85,629.67
2016,7,28,16,0,760.0,100.0,3.9,30.0,566.0,812.06,609.73
2016,7,28,16,15,494.0,160.0,3.8,29.5,453.5,631.7,483.86
2016,7,28,16,30,228.0,220.0,3.7,29.0,341.0,439.83,339.47
2016,7,28,16,45,450.0,151.0,3.65,28.5,358.0,561.05,437.26
2016,7,28,17,0,672.0,82.0,3.6,28.0,375.0,643.47,501.79
2016,7,28,17,15,635.0,77.0,3.5,27.0,325.5,587.32,462.78
2016,7,28,17,30,598.0,72.0,3.4,26.0,276.0,532.25,423.61
2016,7,28,17,45,550.5,65.0,3.3,25.0,228.5,469.08,375.65
2016,7,28,18,0,503.0,58.0,3.2,24.0,181.0,408.59,327.66
2016,7,28,18,15,429.5,49.0,3.1,23.0,136.5,333.66,266.08
2016,7,28,18,30,356.0,40.0,3.0,22.0,92.0,264.66,206.92
2016,7,28,18,45,249.5,28.0,2.9,21.5,57.5,183.03,130.6
2016,7,28,19,0,143.0,16.0,2.8,21.0,23.0,97.35,0.0
2016,7,28,19,15,71.5,8.0,2.8,20.5,11.5,35.65,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,7.0,2.3,16.0,9.0,6.67,0.0
2016,7,29,5,30,74.0,14.0,2.3,16.0,18.0,10.95,0.0
2016,7,29,5,45,152.0,31.0,2.3,16.5,49.5,24.11,13.67
2016,7,29,6,0,230.0,48.0,2.3,17.0,81.0,36.76,26.06
2016,7,29,6,15,296.0,62.0,2.3,17.5,122.5,46.52,35.09
2016,7,29,6,30,362.0,76.0,2.3,18.0,164.0,55.83,43.52
2016,7,29,6,45,221.5,104.0,2.3,19.0,161.5,79.17,63.82
2016,7,29,7,0,81.0,132.0,2.3,20.0,159.0,108.07,88.45
2016,7,29,7,15,105.0,155.5,2.3,20.5,197.0,118.98,97.38
2016,7,29,7,30,129.0,179.0,2.3,21.0,235.0,137.61,106.06
2016,7,29,7,45,125.0,202.0,2.3,22.0,262.0,163.76,123.29
2016,7,29,8,0,121.0,225.0,2.3,23.0,289.0,189.85,142.12
2016,7,29,8,15,175.0,245.5,2.3,23.5,348.0,224.22,165.99
2016,7,29,8,30,229.0,266.0,2.3,24.0,407.0,264.44,195.0
2016,7,29,8,45,465.0,205.5,2.3,25.0,518.0,285.49,204.76
2016,7,29,9,0,701.0,145.0,2.3,26.0,629.0,340.19,243.48
2016,7,29,9,15,715.5,148.5,2.35,26.5,668.0,386.53,281.68
2016,7,29,9,30,730.0,152.0,2.4,27.0,707.0,433.84,319.78
2016,7,29,9,45,763.0,143.0,2.45,28.0,747.0,484.06,358.33
2016,7,29,10,0,796.0,134.0,2.5,29.0,787.0,532.14,394.39
2016,7,29,10,15,804.0,136.0,2.55,29.5,815.5,577.16,427.95
2016,7,29,10,30,812.0,138.0,2.6,30.0,844.0,621.67,460.22
2016,7,29,10,45,820.0,138.0,2.7,31.0,866.0,664.72,489.92
2016,7,29,11,0,828.0,138.0,2.8,32.0,888.0,704.98,516.96
2016,7,29,11,15,831.5,139.0,2.85,32.0,903.0,741.63,542.31
2016,7,29,11,30,835.0,140.0,2.9,32.0,918.0,776.65,565.52
2016,7,29,11,45,839.5,138.5,3.0,32.5,926.5,808.51,585.62
2016,7,29,12,0,844.0,137.0,3.1,33.0,935.0,838.48,604.37
2016,7,29,12,15,844.0,137.5,3.15,33.0,935.0,864.34,621.35
2016,7,29,12,30,844.0,138.0,3.2,33.0,935.0,887.86,636.84
2016,7,29,12,45,855.0,130.0,3.3,33.0,931.5,910.87,652.37
2016,7,29,13,0,866.0,122.0,3.4,33.0,928.0,931.39,666.36
2016,7,29,13,15,863.0,121.0,3.45,33.0,913.5,942.95,674.36
2016,7,29,13,30,860.0,120.0,3.5,33.0,899.0,951.57,680.64
2016,7,29,13,45,855.5,118.5,3.6,33.0,877.5,955.25,684.2
2016,7,29,14,0,851.0,117.0,3.7,33.0,856.0,955.91,685.95
2016,7,29,14,15,844.0,116.0,3.75,32.5,828.0,951.68,685.77
2016,7,29,14,30,837.0,115.0,3.8,32.0,800.0,944.5,683.8
2016,7,29,14,45,828.0,112.5,3.85,31.5,766.0,930.9,677.72
2016,7,29,15,0,819.0,110.0,3.9,31.0,732.0,914.51,669.86
2016,7,29,15,15,806.5,108.0,3.9,30.5,692.5,900.75,663.53
2016,7,29,15,30,794.0,106.0,3.9,30.0,653.0,876.56,650.19
2016,7,29,15,45,777.5,103.0,3.9,30.0,609.0,845.26,630.7
2016,7,29,16,0,761.0,100.0,3.9,30.0,565.0,812.01,609.78
2016,7,29,16,15,740.0,97.0,3.85,29.0,518.0,773.13,586.88
2016,7,29,16,30,719.0,94.0,3.8,28.0,471.0,732.97,562.61
2016,7,29,16,45,689.0,90.0,3.8,27.5,421.5,687.04,532.66
2016,7,29,17,0,659.0,86.0,3.8,27.0,372.0,637.58,499.39
2016,7,29,17,15,622.0,80.5,3.7,26.0,322.5,581.27,460.67
2016,7,29,17,30,585.0,75.0,3.6,25.0,273.0,526.04,420.77
2016,7,29,17,45,528.5,68.5,3.5,24.5,224.5,458.07,367.9
2016,7,29,18,0,472.0,62.0,3.4,24.0,176.0,393.45,315.71
2016,7,29,18,15,398.5,52.0,3.25,23.0,132.0,318.67,254.03
2016,7,29,18,30,325.0,42.0,3.1,22.0,88.0,249.81,194.9
2016,7,29,18,45,217.5,28.5,3.0,21.0,54.0,165.32,116.23
2016,7,29,19,0,110.0,15.0,2.9,20.0,20.0,78.48,0.0
2016,7,29,19,15,55.0,7.5,2.85,19.5,10.0,28.61,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,63.5,7.5,2.2,15.5,10.5,7.15,0.0
2016,7,30,5,30,127.0,15.0,2.2,16.0,21.0,11.88,0.0
2016,7,30,5,45,236.0,28.0,2.25,16.5,55.5,22.17,11.92
2016,7,30,6,0,345.0,41.0,2.3,17.0,90.0,31.89,21.83
2016,7,30,6,15,420.0,50.5,2.3,17.5,135.0,37.87,27.53
2016,7,30,6,30,495.0,60.0,2.3,18.0,180.0,43.53,32.73
2016,7,30,6,45,247.5,78.0,2.3,19.0,138.0,55.4,43.11
2016,7,30,7,0,0.0,96.0,2.3,20.0,96.0,86.12,69.57
2016,7,30,7,15,0.0,116.5,2.3,20.5,116.5,103.39,84.09
2016,7,30,7,30,0.0,137.0,2.3,21.0,137.0,120.65,93.82
2016,7,30,7,45,14.0,166.5,2.3,22.0,173.5,146.48,113.41
2016,7,30,8,0,28.0,196.0,2.3,23.0,210.0,166.16,127.41
2016,7,30,8,15,31.0,216.5,2.3,23.5,234.0,186.28,142.4
2016,7,30,8,30,34.0,237.0,2.3,24.0,258.0,206.93,157.74
2016,7,30,8,45,63.5,273.0,2.35,25.0,315.5,246.91,186.7
2016,7,30,9,0,93.0,309.0,2.4,26.0,373.0,290.44,218.14
2016,7,30,9,15,194.5,323.5,2.5,26.5,468.0,341.41,254.56
2016,7,30,9,30,296.0,338.0,2.6,27.0,563.0,402.96,299.4
2016,7,30,9,45,584.0,220.5,2.75,28.0,690.0,457.75,339.79
2016,7,30,10,0,872.0,103.0,2.9,29.0,817.0,548.47,407.5
2016,7,30,10,15,879.5,104.5,3.05,29.0,846.0,595.33,443.65
2016,7,30,10,30,887.0,106.0,3.2,29.0,875.0,641.41,478.7
2016,7,30,10,45,889.5,108.5,3.35,29.5,896.5,684.09,509.64
2016,7,30,11,0,892.0,111.0,3.5,30.0,918.0,725.23,538.82
2016,7,30,11,15,895.0,111.5,3.65,30.0,933.0,763.27,564.9
2016,7,30,11,30,898.0,112.0,3.8,30.0,948.0,799.46,589.64
2016,7,30,11,45,895.5,115.0,3.95,30.5,954.5,831.5,610.3
2016,7,30,12,0,893.0,118.0,4.1,31.0,961.0,861.15,629.27
2016,7,30,12,15,893.5,118.5,4.15,31.0,961.5,888.57,647.55
2016,7,30,12,30,894.0,119.0,4.2,31.0,962.0,913.5,664.21
2016,7,30,12,45,880.0,126.0,4.3,31.0,950.5,928.86,674.85
2016,7,30,13,0,866.0,133.0,4.4,31.0,939.0,941.13,683.61
2016,7,30,13,15,863.0,132.5,4.4,30.5,924.5,953.38,693.39
2016,7,30,13,30,860.0,132.0,4.4,30.0,910.0,962.7,701.38
2016,7,30,13,45,856.0,130.5,4.4,30.0,888.5,967.08,704.84
2016,7,30,14,0,852.0,129.0,4.4,30.0,867.0,968.43,706.48
2016,7,30,14,15,844.5,127.0,4.4,29.5,838.5,962.85,705.09
2016,7,30,14,30,837.0,125.0,4.4,29.0,810.0,954.29,701.88
2016,7,30,14,45,834.0,120.0,4.4,29.0,777.0,943.93,696.18
2016,7,30,15,0,831.0,115.0,4.4,29.0,744.0,930.58,688.61
2016,7,30,15,15,818.5,112.5,4.3,28.5,704.0,916.34,681.41
2016,7,30,15,30,806.0,110.0,4.2,28.0,664.0,891.42,666.99
2016,7,30,15,45,800.5,103.5,4.15,28.0,622.0,865.84,651.08
2016,7,30,16,0,795.0,97.0,4.1,28.0,580.0,837.71,633.37
2016,7,30,16,15,774.5,93.5,4.05,27.0,532.5,797.82,609.74
2016,7,30,16,30,754.0,90.0,4.0,26.0,485.0,756.54,584.67
2016,7,30,16,45,738.5,83.0,3.95,25.5,436.5,713.96,556.94
2016,7,30,17,0,723.0,76.0,3.9,25.0,388.0,670.17,527.68
2016,7,30,17,15,687.5,71.5,3.8,24.0,337.0,613.69,488.88
2016,7,30,17,30,652.0,67.0,3.7,23.0,286.0,561.8,452.2
2016,7,30,17,45,611.5,59.5,3.6,22.5,237.5,500.52,404.51
2016,7,30,18,0,571.0,52.0,3.5,22.0,189.0,441.29,356.3
2016,7,30,18,15,495.5,44.5,3.4,21.0,142.5,364.45,292.43
2016,7,30,18,30,420.0,37.0,3.3,20.0,96.0,293.69,230.68
2016,7,30,18,45,306.0,26.0,3.25,19.0,59.5,207.21,145.18
2016,7,30,19,0,192.0,15.0,3.2,18.0,23.0,97.53,0.0
2016,7,30,19,15,96.0,7.5,3.15,17.5,11.5,44.45,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
