Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,81.0,7.5,1.85,14.5,11.0,7.15,0.0
2016,7,31,5,30,162.0,15.0,2.0,15.0,22.0,11.99,0.0
2016,7,31,5,45,279.5,26.5,2.15,15.5,58.0,20.91,10.77
2016,7,31,6,0,397.0,38.0,2.3,16.0,94.0,29.32,19.68
2016,7,31,6,15,472.0,46.5,2.25,16.5,139.5,34.56,24.74
2016,7,31,6,30,547.0,55.0,2.2,17.0,185.0,39.54,29.35
2016,7,31,6,45,278.0,85.0,2.2,17.5,151.5,60.74,48.08
2016,7,31,7,0,9.0,115.0,2.2,18.0,118.0,100.62,82.73
2016,7,31,7,15,23.0,139.0,2.15,18.5,149.0,120.22,99.24
2016,7,31,7,30,37.0,163.0,2.1,19.0,180.0,132.68,104.04
2016,7,31,7,45,42.5,185.5,2.1,20.0,206.5,154.2,119.51
2016,7,31,8,0,48.0,208.0,2.1,21.0,233.0,176.58,135.82
2016,7,31,8,15,80.0,238.0,2.1,21.5,285.0,209.52,159.67
2016,7,31,8,30,112.0,268.0,2.1,22.0,337.0,238.61,180.63
2016,7,31,8,45,161.5,290.0,2.15,23.0,397.0,278.27,209.14
2016,7,31,9,0,211.0,312.0,2.2,24.0,457.0,323.29,241.9
2016,7,31,9,15,522.0,212.5,2.25,24.5,600.5,364.43,269.4
2016,7,31,9,30,833.0,113.0,2.3,25.0,744.0,451.98,334.61
2016,7,31,9,45,812.5,131.0,2.4,26.0,770.0,494.87,368.48
2016,7,31,10,0,792.0,149.0,2.5,27.0,796.0,540.16,402.76
2016,7,31,10,15,800.0,151.0,2.6,27.5,824.5,585.2,436.72
2016,7,31,10,30,808.0,153.0,2.7,28.0,853.0,629.74,469.44
2016,7,31,10,45,801.5,161.5,2.8,28.5,870.5,669.75,497.99
2016,7,31,11,0,795.0,170.0,2.9,29.0,888.0,707.83,524.54
2016,7,31,11,15,799.0,171.0,2.95,29.0,903.0,744.94,550.98
2016,7,31,11,30,803.0,172.0,3.0,29.0,918.0,780.59,575.62
2016,7,31,11,45,798.5,176.5,3.15,29.5,923.5,810.97,595.26
2016,7,31,12,0,794.0,181.0,3.3,30.0,929.0,839.15,613.37
2016,7,31,12,15,794.0,181.5,3.35,30.0,929.5,865.18,630.72
2016,7,31,12,30,794.0,182.0,3.4,30.0,930.0,888.96,646.62
2016,7,31,12,45,834.5,156.0,3.5,30.0,936.5,921.38,668.55
2016,7,31,13,0,875.0,130.0,3.6,30.0,943.0,945.6,685.06
2016,7,31,13,15,871.5,129.5,3.65,30.0,927.5,957.48,693.34
2016,7,31,13,30,868.0,129.0,3.7,30.0,912.0,966.38,699.89
2016,7,31,13,45,861.5,128.0,3.8,30.0,889.5,968.88,702.71
2016,7,31,14,0,855.0,127.0,3.9,30.0,867.0,968.31,703.69
2016,7,31,14,15,847.5,125.5,3.95,29.5,838.0,963.23,702.95
2016,7,31,14,30,840.0,124.0,4.0,29.0,809.0,955.17,700.39
2016,7,31,14,45,831.0,121.5,4.05,28.5,774.5,941.69,694.32
2016,7,31,15,0,822.0,119.0,4.1,28.0,740.0,933.71,692.03
2016,7,31,15,15,809.0,116.5,4.1,27.5,699.5,910.97,679.54
2016,7,31,15,30,796.0,114.0,4.1,27.0,659.0,885.74,665.39
2016,7,31,15,45,783.0,109.0,4.15,26.5,615.5,855.3,647.78
2016,7,31,16,0,770.0,104.0,4.2,26.0,572.0,822.71,628.45
2016,7,31,16,15,748.0,100.5,4.15,25.0,524.0,782.14,603.96
2016,7,31,16,30,726.0,97.0,4.1,24.0,476.0,740.31,578.06
2016,7,31,16,45,704.5,90.5,4.05,23.5,427.0,698.21,550.24
2016,7,31,17,0,683.0,84.0,4.0,23.0,378.0,651.64,518.43
2016,7,31,17,15,645.0,79.0,3.9,22.0,327.0,594.42,478.44
2016,7,31,17,30,607.0,74.0,3.8,21.0,276.0,538.31,437.3
2016,7,31,17,45,561.5,65.5,3.7,20.5,227.5,474.33,386.8
2016,7,31,18,0,516.0,57.0,3.6,20.0,179.0,412.86,336.23
2016,7,31,18,15,438.5,48.0,3.45,19.0,134.0,335.4,271.14
2016,7,31,18,30,361.0,39.0,3.3,18.0,89.0,264.22,208.63
2016,7,31,18,45,250.0,26.5,3.15,17.5,54.5,180.5,124.07
2016,7,31,19,0,139.0,14.0,3.0,17.0,20.0,73.32,0.0
2016,7,31,19,15,69.5,7.0,2.9,16.5,10.0,6.67,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,92.0,7.0,1.65,14.5,10.5,6.67,0.0
2016,8,1,5,30,184.0,14.0,1.8,15.0,21.0,13.34,0.0
2016,8,1,5,45,308.0,24.0,1.95,15.5,57.5,18.72,8.82
2016,8,1,6,0,432.0,34.0,2.1,16.0,94.0,25.87,16.67
2016,8,1,6,15,506.5,41.0,2.1,16.5,139.5,30.02,20.74
2016,8,1,6,30,581.0,48.0,2.1,17.0,185.0,33.98,24.45
2016,8,1,6,45,293.5,80.5,2.1,17.5,150.0,57.53,45.25
2016,8,1,7,0,6.0,113.0,2.1,18.0,115.0,99.04,81.36
2016,8,1,7,15,20.0,137.0,2.05,18.5,145.5,118.67,97.91
2016,8,1,7,30,34.0,161.0,2.0,19.0,176.0,131.06,107.98
2016,8,1,7,45,60.0,190.0,2.0,20.0,220.0,157.96,121.99
2016,8,1,8,0,86.0,219.0,2.0,21.0,264.0,188.07,143.33
2016,8,1,8,15,118.5,244.0,2.0,21.5,312.5,212.06,159.97
2016,8,1,8,30,151.0,269.0,2.0,22.0,361.0,247.45,185.97
2016,8,1,8,45,507.5,174.0,2.0,22.5,516.5,269.97,193.16
2016,8,1,9,0,864.0,79.0,2.0,23.0,672.0,346.41,246.92
2016,8,1,9,15,875.5,81.0,2.05,23.5,712.0,397.42,290.12
2016,8,1,9,30,887.0,83.0,2.1,24.0,752.0,448.81,332.61
2016,8,1,9,45,887.5,88.5,2.2,25.0,784.5,498.1,371.77
2016,8,1,10,0,888.0,94.0,2.3,26.0,817.0,546.36,408.77
2016,8,1,10,15,894.5,95.0,2.4,26.5,846.0,592.97,444.27
2016,8,1,10,30,901.0,96.0,2.5,27.0,875.0,638.67,478.15
2016,8,1,10,45,905.5,97.0,2.6,27.5,897.0,681.96,509.48
2016,8,1,11,0,910.0,98.0,2.7,28.0,919.0,723.8,538.77
2016,8,1,11,15,913.5,98.5,2.8,28.0,934.0,762.83,565.3
2016,8,1,11,30,917.0,99.0,2.9,28.0,949.0,799.99,590.46
2016,8,1,11,45,918.5,99.0,3.0,28.5,957.0,833.07,611.57
2016,8,1,12,0,920.0,99.0,3.1,29.0,965.0,863.84,631.05
2016,8,1,12,15,920.5,99.0,3.15,29.0,965.0,891.32,649.27
2016,8,1,12,30,921.0,99.0,3.2,29.0,965.0,916.18,665.81
2016,8,1,12,45,916.5,101.0,3.3,29.0,956.5,935.74,679.26
2016,8,1,13,0,912.0,103.0,3.4,29.0,948.0,952.33,690.9
2016,8,1,13,15,909.0,102.0,3.5,29.0,933.0,964.29,699.64
2016,8,1,13,30,906.0,101.0,3.6,29.0,918.0,973.14,706.5
2016,8,1,13,45,903.5,99.0,3.7,29.0,896.5,978.29,711.09
2016,8,1,14,0,901.0,97.0,3.8,29.0,875.0,980.25,713.75
2016,8,1,14,15,894.5,96.0,3.85,28.5,846.0,976.25,713.76
2016,8,1,14,30,888.0,95.0,3.9,28.0,817.0,969.14,711.87
2016,8,1,14,45,882.0,92.5,3.95,28.0,783.0,957.79,705.88
2016,8,1,15,0,876.0,90.0,4.0,28.0,749.0,943.43,697.99
2016,8,1,15,15,865.0,88.0,4.0,27.5,709.0,922.04,686.54
2016,8,1,15,30,854.0,86.0,4.0,27.0,669.0,898.02,673.31
2016,8,1,15,45,841.5,83.0,4.05,26.5,625.0,868.99,656.81
2016,8,1,16,0,829.0,80.0,4.1,26.0,581.0,837.72,638.58
2016,8,1,16,15,810.0,77.5,4.1,25.0,533.0,799.44,616.1
2016,8,1,16,30,791.0,75.0,4.1,24.0,485.0,766.76,597.21
2016,8,1,16,45,767.5,71.5,4.1,23.5,435.5,720.8,566.95
2016,8,1,17,0,744.0,68.0,4.1,23.0,386.0,674.14,535.48
2016,8,1,17,15,709.5,64.0,4.0,22.0,334.5,618.35,496.84
2016,8,1,17,30,675.0,60.0,3.9,21.0,283.0,563.26,457.29
2016,8,1,17,45,626.0,54.5,3.85,20.0,233.5,497.82,406.92
2016,8,1,18,0,577.0,49.0,3.8,19.0,184.0,439.01,358.77
2016,8,1,18,15,500.0,42.0,3.7,18.0,137.5,362.01,293.59
2016,8,1,18,30,423.0,35.0,3.6,17.0,91.0,291.3,230.53
2016,8,1,18,45,296.5,24.0,3.5,16.5,55.5,198.18,133.46
2016,8,1,19,0,170.0,13.0,3.4,16.0,20.0,85.39,0.0
2016,8,1,19,15,85.0,6.5,3.3,15.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,85.5,7.0,2.0,13.5,10.0,6.67,0.0
2016,8,2,5,30,171.0,14.0,2.2,14.0,20.0,13.34,0.0
2016,8,2,5,45,300.5,24.5,2.4,14.5,57.0,19.28,9.01
2016,8,2,6,0,430.0,35.0,2.6,15.0,94.0,26.87,17.57
2016,8,2,6,15,508.5,42.5,2.6,15.5,140.5,31.39,22.02
2016,8,2,6,30,587.0,50.0,2.6,16.0,187.0,35.71,26.07
2016,8,2,6,45,327.0,88.5,2.6,16.5,168.0,63.67,50.84
2016,8,2,7,0,67.0,127.0,2.6,17.0,149.0,104.38,86.35
2016,8,2,7,15,123.5,150.0,2.6,17.5,199.5,115.42,95.54
2016,8,2,7,30,180.0,173.0,2.6,18.0,250.0,132.15,109.44
2016,8,2,7,45,184.0,196.5,2.6,19.0,284.0,161.75,121.74
2016,8,2,8,0,188.0,220.0,2.6,20.0,318.0,192.18,143.1
2016,8,2,8,15,524.5,149.0,2.6,20.5,458.5,194.32,129.75
2016,8,2,8,30,861.0,78.0,2.6,21.0,599.0,251.27,164.07
2016,8,2,8,45,877.0,79.5,2.6,21.5,645.5,302.86,208.86
2016,8,2,9,0,893.0,81.0,2.6,22.0,692.0,355.67,254.63
2016,8,2,9,15,905.0,82.5,2.6,22.5,733.5,408.0,299.38
2016,8,2,9,30,917.0,84.0,2.6,23.0,775.0,460.73,343.27
2016,8,2,9,45,921.0,88.0,2.65,24.0,810.0,511.96,384.12
2016,8,2,10,0,925.0,92.0,2.7,25.0,845.0,562.42,422.93
2016,8,2,10,15,932.0,93.0,2.75,25.5,875.0,611.06,460.0
2016,8,2,10,30,939.0,94.0,2.8,26.0,905.0,658.76,495.33
2016,8,2,10,45,943.5,95.5,2.85,26.5,928.0,704.13,528.04
2016,8,2,11,0,948.0,97.0,2.9,27.0,951.0,747.98,558.46
2016,8,2,11,15,951.5,97.5,2.95,27.0,966.5,788.5,585.75
2016,8,2,11,30,955.0,98.0,3.0,27.0,982.0,827.05,611.54
2016,8,2,11,45,956.0,98.5,3.05,27.5,990.0,861.48,633.19
2016,8,2,12,0,957.0,99.0,3.1,28.0,998.0,893.47,653.09
2016,8,2,12,15,957.0,99.0,3.15,28.0,997.5,921.56,671.66
2016,8,2,12,30,957.0,99.0,3.2,28.0,997.0,946.91,688.47
2016,8,2,12,45,949.5,102.5,3.25,28.0,987.5,966.02,701.27
2016,8,2,13,0,942.0,106.0,3.3,28.0,978.0,981.98,712.15
2016,8,2,13,15,938.5,105.5,3.35,28.0,962.0,994.49,720.92
2016,8,2,13,30,935.0,105.0,3.4,28.0,946.0,1003.79,727.77
2016,8,2,13,45,930.0,104.0,3.45,28.0,922.5,1007.9,731.39
2016,8,2,14,0,925.0,103.0,3.5,28.0,899.0,1008.74,733.07
2016,8,2,14,15,917.5,101.5,3.5,28.0,869.0,1003.36,730.51
2016,8,2,14,30,910.0,100.0,3.5,28.0,839.0,994.78,726.03
2016,8,2,14,45,902.0,98.0,3.5,28.0,803.0,982.03,718.97
2016,8,2,15,0,894.0,96.0,3.5,28.0,767.0,966.24,710.03
2016,8,2,15,15,881.5,94.0,3.5,27.5,725.5,943.31,697.82
2016,8,2,15,30,869.0,92.0,3.5,27.0,684.0,917.73,683.83
2016,8,2,15,45,853.5,89.5,3.5,27.0,637.5,886.38,664.52
2016,8,2,16,0,838.0,87.0,3.5,27.0,591.0,852.9,643.65
2016,8,2,16,15,817.5,84.0,3.45,26.5,541.5,819.91,623.92
2016,8,2,16,30,797.0,81.0,3.4,26.0,492.0,778.0,597.58
2016,8,2,16,45,768.5,77.5,3.4,25.5,440.5,727.85,565.06
2016,8,2,17,0,740.0,74.0,3.4,25.0,389.0,677.28,531.38
2016,8,2,17,15,702.0,69.5,3.35,24.0,336.5,618.41,491.24
2016,8,2,17,30,664.0,65.0,3.3,23.0,284.0,564.25,453.08
2016,8,2,17,45,606.5,59.5,3.25,22.0,232.5,494.11,399.21
2016,8,2,18,0,549.0,54.0,3.2,21.0,181.0,427.4,345.52
2016,8,2,18,15,466.0,46.0,3.15,20.0,134.5,346.91,278.36
2016,8,2,18,30,383.0,38.0,3.1,19.0,88.0,273.11,213.53
2016,8,2,18,45,246.0,25.5,3.1,18.5,52.5,174.1,111.75
2016,8,2,19,0,109.0,13.0,3.1,18.0,17.0,58.96,0.0
2016,8,2,19,15,54.5,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.2,14.0,18.0,13.34,0.0
2016,8,3,5,45,237.5,26.5,2.4,15.0,53.0,21.25,10.11
2016,8,3,6,0,369.0,39.0,2.6,16.0,88.0,30.61,20.65
2016,8,3,6,15,452.0,48.0,2.55,16.5,134.5,36.22,26.12
2016,8,3,6,30,535.0,57.0,2.5,17.0,181.0,41.56,31.1
2016,8,3,6,45,294.0,90.5,2.45,17.5,161.5,65.18,51.95
2016,8,3,7,0,53.0,124.0,2.4,18.0,142.0,102.29,84.19
2016,8,3,7,15,60.0,146.5,2.35,18.5,170.0,119.05,98.28
2016,8,3,7,30,67.0,169.0,2.3,19.0,198.0,135.72,112.03
2016,8,3,7,45,71.5,192.0,2.25,20.0,226.0,159.22,122.82
2016,8,3,8,0,76.0,215.0,2.2,21.0,254.0,183.49,140.26
2016,8,3,8,15,124.0,241.0,2.2,21.5,312.5,210.01,158.27
2016,8,3,8,30,172.0,267.0,2.2,22.0,371.0,249.59,186.97
2016,8,3,8,45,515.0,182.0,2.2,23.0,526.5,275.87,196.97
2016,8,3,9,0,858.0,97.0,2.2,24.0,682.0,355.58,252.67
2016,8,3,9,15,870.5,99.0,2.2,24.5,723.0,406.93,295.79
2016,8,3,9,30,883.0,101.0,2.2,25.0,764.0,458.77,338.26
2016,8,3,9,45,896.0,100.5,2.25,26.0,801.0,509.03,377.76
2016,8,3,10,0,909.0,100.0,2.3,27.0,838.0,559.33,415.93
2016,8,3,10,15,916.0,101.5,2.4,27.5,867.5,607.78,452.55
2016,8,3,10,30,923.0,103.0,2.5,28.0,897.0,655.33,487.51
2016,8,3,10,45,924.0,106.0,2.6,28.5,919.0,699.18,518.95
2016,8,3,11,0,925.0,109.0,2.7,29.0,941.0,741.27,548.44
2016,8,3,11,15,928.5,109.5,2.85,29.0,956.0,781.08,575.66
2016,8,3,11,30,932.0,110.0,3.0,29.0,971.0,818.99,601.4
2016,8,3,11,45,931.0,112.0,3.15,29.5,978.0,852.6,622.97
2016,8,3,12,0,930.0,114.0,3.3,30.0,985.0,883.76,642.84
2016,8,3,12,15,930.0,114.0,3.45,29.5,985.5,911.35,662.96
2016,8,3,12,30,930.0,114.0,3.6,29.0,986.0,936.27,681.47
2016,8,3,12,45,928.0,114.0,3.75,29.0,978.0,956.6,695.72
2016,8,3,13,0,926.0,114.0,3.9,29.0,970.0,973.96,708.15
2016,8,3,13,15,923.0,113.5,4.0,28.5,954.5,986.84,718.9
2016,8,3,13,30,920.0,113.0,4.1,28.0,939.0,996.57,727.78
2016,8,3,13,45,915.5,112.0,4.2,28.0,916.5,1001.16,732.0
2016,8,3,14,0,911.0,111.0,4.3,28.0,894.0,1002.54,734.26
2016,8,3,14,15,904.0,109.5,4.35,27.5,864.0,997.75,733.78
2016,8,3,14,30,897.0,108.0,4.4,27.0,834.0,989.8,731.35
2016,8,3,14,45,892.0,104.5,4.45,26.5,799.5,978.46,726.76
2016,8,3,15,0,887.0,101.0,4.5,26.0,765.0,964.01,720.18
2016,8,3,15,15,874.5,99.0,4.45,25.5,723.5,941.23,707.46
2016,8,3,15,30,862.0,97.0,4.4,25.0,682.0,915.82,692.97
2016,8,3,15,45,851.0,92.5,4.35,24.5,637.0,886.4,675.63
2016,8,3,16,0,840.0,88.0,4.3,24.0,592.0,862.05,661.73
2016,8,3,16,15,819.5,85.0,4.2,23.0,542.0,821.57,637.24
2016,8,3,16,30,799.0,82.0,4.1,22.0,492.0,779.6,611.25
2016,8,3,16,45,774.5,77.5,4.05,21.5,441.0,731.36,579.09
2016,8,3,17,0,750.0,73.0,4.0,21.0,390.0,682.43,545.64
2016,8,3,17,15,712.5,68.5,3.85,20.0,337.0,623.6,504.33
2016,8,3,17,30,675.0,64.0,3.7,19.0,284.0,565.62,462.15
2016,8,3,17,45,622.5,58.0,3.6,18.5,233.0,501.45,411.06
2016,8,3,18,0,570.0,52.0,3.5,18.0,182.0,436.59,357.11
2016,8,3,18,15,486.5,44.0,3.35,17.5,135.0,355.1,287.45
2016,8,3,18,30,403.0,36.0,3.2,17.0,88.0,280.45,220.31
2016,8,3,18,45,265.0,24.0,3.1,16.5,52.0,179.68,111.06
2016,8,3,19,0,127.0,12.0,3.0,16.0,16.0,65.42,0.0
2016,8,3,19,15,63.5,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,66.0,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,132.0,13.0,2.5,14.0,17.0,12.39,0.0
2016,8,4,5,45,267.5,24.5,2.7,14.5,53.0,19.48,8.42
2016,8,4,6,0,403.0,36.0,2.9,15.0,89.0,27.98,18.43
2016,8,4,6,15,201.5,52.5,2.9,15.5,79.0,39.34,28.95
2016,8,4,6,30,0.0,69.0,2.9,16.0,69.0,61.91,49.14
2016,8,4,6,45,0.0,88.0,2.9,16.5,88.5,78.17,63.56
2016,8,4,7,0,0.0,107.0,2.9,17.0,108.0,94.28,77.55
2016,8,4,7,15,8.5,128.5,2.9,17.5,133.0,112.14,92.75
2016,8,4,7,30,17.0,150.0,2.9,18.0,158.0,129.8,107.49
2016,8,4,7,45,34.5,178.0,2.95,18.5,196.0,147.59,115.46
2016,8,4,8,0,52.0,206.0,3.0,19.0,234.0,174.48,135.39
2016,8,4,8,15,35.5,210.0,3.05,19.5,230.0,181.29,140.75
2016,8,4,8,30,19.0,214.0,3.1,20.0,226.0,193.17,150.28
2016,8,4,8,45,39.0,252.0,3.15,20.5,278.0,223.53,172.94
2016,8,4,9,0,59.0,290.0,3.2,21.0,330.0,263.89,203.34
2016,8,4,9,15,171.0,313.0,3.25,21.0,439.5,322.42,246.65
2016,8,4,9,30,283.0,336.0,3.3,21.0,549.0,392.82,299.78
2016,8,4,9,45,250.5,360.5,3.4,21.5,555.5,415.38,317.17
2016,8,4,10,0,218.0,385.0,3.5,22.0,562.0,441.02,336.25
2016,8,4,10,15,568.0,241.5,3.55,22.0,724.5,523.21,401.57
2016,8,4,10,30,918.0,98.0,3.6,22.0,887.0,646.53,497.34
2016,8,4,10,45,920.0,100.0,3.65,22.5,908.0,689.95,529.17
2016,8,4,11,0,922.0,102.0,3.7,23.0,929.0,731.69,559.42
2016,8,4,11,15,924.5,102.5,3.75,23.0,944.0,770.61,586.45
2016,8,4,11,30,927.0,103.0,3.8,23.0,959.0,807.55,611.97
2016,8,4,11,45,926.5,104.5,3.85,23.0,965.5,840.89,634.88
2016,8,4,12,0,926.0,106.0,3.9,23.0,972.0,871.8,656.07
2016,8,4,12,15,925.5,106.0,3.95,22.5,971.5,898.76,675.86
2016,8,4,12,30,925.0,106.0,4.0,22.0,971.0,923.02,693.91
2016,8,4,12,45,917.0,109.5,4.1,22.0,961.0,941.11,706.8
2016,8,4,13,0,909.0,113.0,4.2,22.0,951.0,956.13,717.74
2016,8,4,13,15,906.0,112.0,4.3,21.5,935.5,968.23,728.23
2016,8,4,13,30,903.0,111.0,4.4,21.0,920.0,977.22,736.78
2016,8,4,13,45,899.0,109.5,4.5,21.0,897.5,981.59,741.14
2016,8,4,14,0,895.0,108.0,4.6,21.0,875.0,982.78,743.61
2016,8,4,14,15,888.0,106.5,4.6,20.5,846.0,977.91,742.7
2016,8,4,14,30,881.0,105.0,4.6,20.0,817.0,969.92,739.79
2016,8,4,14,45,875.5,101.5,4.6,20.0,782.5,958.1,732.92
2016,8,4,15,0,870.0,98.0,4.6,20.0,748.0,943.25,724.07
2016,8,4,15,15,858.0,96.0,4.55,19.5,707.0,921.07,711.19
2016,8,4,15,30,846.0,94.0,4.5,19.0,666.0,896.32,696.51
2016,8,4,15,45,834.5,90.0,4.45,19.0,622.0,867.25,677.38
2016,8,4,16,0,823.0,86.0,4.4,19.0,578.0,843.28,661.9
2016,8,4,16,15,803.0,83.0,4.35,18.5,529.0,803.63,636.15
2016,8,4,16,30,783.0,80.0,4.3,18.0,480.0,762.51,609.02
2016,8,4,16,45,759.5,75.5,4.25,17.5,430.0,715.55,576.95
2016,8,4,17,0,736.0,71.0,4.2,17.0,380.0,667.89,543.68
2016,8,4,17,15,699.5,66.5,4.1,16.5,328.5,610.33,501.56
2016,8,4,17,30,663.0,62.0,4.0,16.0,277.0,553.6,458.71
2016,8,4,17,45,611.5,56.0,3.9,15.5,226.5,490.45,407.45
2016,8,4,18,0,560.0,50.0,3.8,15.0,176.0,426.78,353.53
2016,8,4,18,15,478.0,42.0,3.65,14.5,130.0,346.79,283.97
2016,8,4,18,30,396.0,34.0,3.5,14.0,84.0,273.64,216.85
2016,8,4,18,45,259.5,22.5,3.4,14.0,49.0,173.58,101.72
2016,8,4,19,0,123.0,11.0,3.3,14.0,14.0,62.5,0.0
2016,8,4,19,15,61.5,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,15.0,11.44,0.0
2016,8,5,5,45,240.0,25.0,2.9,14.5,50.5,20.07,8.34
2016,8,5,6,0,375.0,38.0,3.0,15.0,86.0,29.96,20.07
2016,8,5,6,15,459.0,46.5,3.0,15.0,132.5,35.15,25.31
2016,8,5,6,30,543.0,55.0,3.0,15.0,179.0,40.12,30.06
2016,8,5,6,45,271.5,67.0,3.0,15.5,129.0,47.8,36.98
2016,8,5,7,0,0.0,79.0,3.0,16.0,79.0,72.17,58.46
2016,8,5,7,15,0.0,106.5,2.9,16.5,106.5,95.27,78.45
2016,8,5,7,30,0.0,134.0,2.8,17.0,134.0,117.79,97.57
2016,8,5,7,45,15.0,163.5,2.75,17.5,171.5,143.37,113.09
2016,8,5,8,0,30.0,193.0,2.7,18.0,209.0,162.94,127.49
2016,8,5,8,15,31.0,211.5,2.65,18.5,229.5,181.42,141.53
2016,8,5,8,30,32.0,230.0,2.6,19.0,250.0,200.15,155.76
2016,8,5,8,45,71.5,268.5,2.55,19.5,316.5,244.08,188.47
2016,8,5,9,0,111.0,307.0,2.5,20.0,383.0,292.66,224.7
2016,8,5,9,15,501.0,202.0,2.45,20.5,573.5,343.27,257.75
2016,8,5,9,30,891.0,97.0,2.4,21.0,764.0,455.59,341.59
2016,8,5,9,45,892.0,103.0,2.4,21.5,797.0,506.07,382.4
2016,8,5,10,0,893.0,109.0,2.4,22.0,830.0,555.55,421.39
2016,8,5,10,15,900.0,110.0,2.45,22.5,859.5,603.01,457.93
2016,8,5,10,30,907.0,111.0,2.5,23.0,889.0,649.59,492.77
2016,8,5,10,45,913.0,111.5,2.55,23.5,912.0,694.0,525.15
2016,8,5,11,0,919.0,112.0,2.6,24.0,935.0,737.05,555.76
2016,8,5,11,15,922.5,112.5,2.65,24.5,950.0,776.74,581.97
2016,8,5,11,30,926.0,113.0,2.7,25.0,965.0,814.53,606.28
2016,8,5,11,45,927.5,113.0,2.75,25.5,973.0,848.21,627.61
2016,8,5,12,0,929.0,113.0,2.8,26.0,981.0,879.56,647.25
2016,8,5,12,15,929.0,113.0,2.9,26.0,980.5,907.15,665.98
2016,8,5,12,30,929.0,113.0,3.0,26.0,980.0,932.06,683.01
2016,8,5,12,45,928.5,112.0,3.1,26.0,972.5,952.75,697.34
2016,8,5,13,0,928.0,111.0,3.2,26.0,965.0,970.49,709.85
2016,8,5,13,15,924.5,110.5,3.3,26.0,949.0,982.88,718.98
2016,8,5,13,30,921.0,110.0,3.4,26.0,933.0,992.1,726.2
2016,8,5,13,45,914.0,109.5,3.5,26.0,909.5,994.76,729.27
2016,8,5,14,0,907.0,109.0,3.6,26.0,886.0,994.19,730.38
2016,8,5,14,15,899.5,108.0,3.65,25.5,856.0,989.4,729.95
2016,8,5,14,30,892.0,107.0,3.7,25.0,826.0,981.46,727.58
2016,8,5,14,45,880.0,106.0,3.8,25.0,789.0,966.16,719.28
2016,8,5,15,0,868.0,105.0,3.9,25.0,752.0,947.96,709.12
2016,8,5,15,15,855.0,103.0,3.9,24.5,710.0,924.97,696.51
2016,8,5,15,30,842.0,101.0,3.9,24.0,668.0,907.23,687.51
2016,8,5,15,45,822.0,99.5,3.95,24.0,621.5,873.55,666.34
2016,8,5,16,0,802.0,98.0,4.0,24.0,575.0,837.93,643.7
2016,8,5,16,15,779.5,94.5,3.95,23.0,525.5,796.1,618.34
2016,8,5,16,30,757.0,91.0,3.9,22.0,476.0,752.95,591.48
2016,8,5,16,45,721.5,88.0,3.85,21.5,423.5,702.78,557.64
2016,8,5,17,0,686.0,85.0,3.8,21.0,371.0,649.38,520.54
2016,8,5,17,15,644.5,79.5,3.65,20.0,319.0,589.01,477.61
2016,8,5,17,30,603.0,74.0,3.5,19.0,267.0,529.99,433.22
2016,8,5,17,45,536.0,67.5,3.4,18.5,216.0,454.92,373.05
2016,8,5,18,0,469.0,61.0,3.3,18.0,165.0,383.96,313.93
2016,8,5,18,15,381.5,50.0,3.15,17.0,120.0,301.07,243.55
2016,8,5,18,30,294.0,39.0,3.0,16.0,75.0,225.48,176.1
2016,8,5,18,45,169.5,24.5,2.9,15.5,43.0,130.75,68.63
2016,8,5,19,0,45.0,10.0,2.8,15.0,11.0,28.46,0.0
2016,8,5,19,15,22.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,2.8,13.0,13.0,10.48,0.0
2016,8,6,5,45,183.5,25.5,2.85,13.5,46.5,20.02,7.77
2016,8,6,6,0,311.0,40.0,2.9,14.0,80.0,31.96,21.82
2016,8,6,6,15,397.0,50.5,2.9,14.5,125.0,38.83,28.57
2016,8,6,6,30,483.0,61.0,2.9,15.0,170.0,45.36,34.69
2016,8,6,6,45,241.5,61.0,2.9,15.5,115.5,43.39,33.06
2016,8,6,7,0,0.0,61.0,2.9,16.0,61.0,56.73,44.83
2016,8,6,7,15,0.0,83.5,2.9,16.5,83.5,76.64,62.18
2016,8,6,7,30,0.0,106.0,2.9,17.0,106.0,95.86,78.61
2016,8,6,7,45,1.0,132.0,2.9,17.5,132.5,118.12,92.87
2016,8,6,8,0,2.0,158.0,2.9,18.0,159.0,140.65,110.69
2016,8,6,8,15,6.5,178.5,2.95,18.5,182.5,159.62,125.21
2016,8,6,8,30,11.0,199.0,3.0,19.0,206.0,179.2,140.08
2016,8,6,8,45,16.0,222.0,3.05,19.5,233.0,201.56,157.03
2016,8,6,9,0,21.0,245.0,3.1,20.0,260.0,224.61,174.4
2016,8,6,9,15,57.0,293.5,3.15,20.5,335.5,271.95,209.97
2016,8,6,9,30,93.0,342.0,3.2,21.0,411.0,330.89,254.22
2016,8,6,9,45,93.0,359.5,3.25,21.5,432.0,353.12,270.5
2016,8,6,10,0,93.0,377.0,3.3,22.0,453.0,375.45,286.75
2016,8,6,10,15,493.0,245.0,3.4,22.0,665.0,484.02,372.15
2016,8,6,10,30,893.0,113.0,3.5,22.0,877.0,641.39,493.01
2016,8,6,10,45,897.5,114.0,3.6,22.5,899.0,684.72,524.76
2016,8,6,11,0,902.0,115.0,3.7,23.0,921.0,726.61,555.36
2016,8,6,11,15,905.0,116.0,3.75,23.0,936.0,765.79,583.2
2016,8,6,11,30,908.0,117.0,3.8,23.0,951.0,803.09,608.99
2016,8,6,11,45,908.5,117.5,3.9,23.0,958.5,835.91,631.79
2016,8,6,12,0,909.0,118.0,4.0,23.0,966.0,866.39,652.97
2016,8,6,12,15,909.0,118.0,4.05,23.0,965.5,893.51,671.62
2016,8,6,12,30,909.0,118.0,4.1,23.0,965.0,918.01,688.51
2016,8,6,12,45,902.0,121.0,4.2,23.0,955.5,936.37,701.54
2016,8,6,13,0,895.0,124.0,4.3,23.0,946.0,951.71,712.67
2016,8,6,13,15,892.0,123.0,4.3,23.0,931.0,963.79,721.18
2016,8,6,13,30,889.0,122.0,4.3,23.0,916.0,972.79,727.74
2016,8,6,13,45,885.5,120.5,4.35,23.0,894.0,977.69,731.96
2016,8,6,14,0,882.0,119.0,4.4,23.0,872.0,979.45,734.22
2016,8,6,14,15,875.0,117.5,4.45,22.5,842.5,974.72,733.65
2016,8,6,14,30,868.0,116.0,4.5,22.0,813.0,966.9,731.27
2016,8,6,14,45,860.0,113.0,4.55,22.0,778.0,953.48,723.77
2016,8,6,15,0,852.0,110.0,4.6,22.0,743.0,937.11,714.35
2016,8,6,15,15,840.0,108.0,4.6,21.5,702.5,923.26,707.78
2016,8,6,15,30,828.0,106.0,4.6,21.0,662.0,898.9,693.84
2016,8,6,15,45,814.5,102.0,4.6,20.5,617.0,868.41,675.5
2016,8,6,16,0,801.0,98.0,4.6,20.0,572.0,835.69,655.4
2016,8,6,16,15,779.5,94.5,4.55,19.5,523.0,794.72,628.7
2016,8,6,16,30,758.0,91.0,4.5,19.0,474.0,752.39,600.58
2016,8,6,16,45,733.5,85.5,4.5,18.5,423.5,704.19,567.73
2016,8,6,17,0,709.0,80.0,4.5,18.0,373.0,659.21,536.47
2016,8,6,17,15,669.0,75.0,4.4,17.5,321.0,599.79,492.61
2016,8,6,17,30,629.0,70.0,4.3,17.0,269.0,541.6,447.63
2016,8,6,17,45,573.5,62.5,4.2,16.5,218.5,471.86,390.88
2016,8,6,18,0,518.0,55.0,4.1,16.0,168.0,405.43,334.59
2016,8,6,18,15,428.5,45.5,3.95,15.5,122.5,321.39,261.7
2016,8,6,18,30,339.0,36.0,3.8,15.0,77.0,244.84,191.54
2016,8,6,18,45,199.0,23.0,3.65,14.5,44.0,142.17,66.37
2016,8,6,19,0,59.0,10.0,3.5,14.0,11.0,34.21,0.0
2016,8,6,19,15,29.5,5.0,3.45,13.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,52.0,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,104.0,11.0,3.3,13.0,14.0,10.48,0.0
2016,8,7,5,45,250.0,23.0,3.4,13.5,49.0,18.4,6.03
2016,8,7,6,0,396.0,35.0,3.5,14.0,84.0,27.44,17.87
2016,8,7,6,15,482.5,43.0,3.5,14.5,131.0,32.33,22.83
2016,8,7,6,30,569.0,51.0,3.5,15.0,178.0,37.02,27.28
2016,8,7,6,45,627.0,56.5,3.5,15.5,230.0,39.41,29.51
2016,8,7,7,0,685.0,62.0,3.5,16.0,282.0,45.82,35.18
2016,8,7,7,15,722.5,66.0,3.45,16.5,335.0,47.02,36.11
2016,8,7,7,30,760.0,70.0,3.4,17.0,388.0,48.18,36.95
2016,8,7,7,45,789.0,73.0,3.4,17.5,440.5,86.93,44.95
2016,8,7,8,0,818.0,76.0,3.4,18.0,493.0,135.19,72.48
2016,8,7,8,15,838.0,78.5,3.35,18.5,542.5,192.08,115.65
2016,8,7,8,30,858.0,81.0,3.3,19.0,592.0,243.74,158.84
2016,8,7,8,45,875.0,82.0,3.3,19.5,638.5,295.28,203.91
2016,8,7,9,0,892.0,83.0,3.3,20.0,685.0,348.12,250.33
2016,8,7,9,15,903.5,85.0,3.3,20.5,726.5,400.87,296.19
2016,8,7,9,30,915.0,87.0,3.3,21.0,768.0,453.98,341.21
2016,8,7,9,45,918.5,91.0,3.3,21.5,802.5,505.18,383.54
2016,8,7,10,0,922.0,95.0,3.3,22.0,837.0,555.56,423.89
2016,8,7,10,15,929.0,96.0,3.3,22.5,867.0,604.31,461.8
2016,8,7,10,30,936.0,97.0,3.3,23.0,897.0,652.13,497.89
2016,8,7,10,45,941.5,97.0,3.35,23.5,920.0,696.95,531.02
2016,8,7,11,0,947.0,97.0,3.4,24.0,943.0,740.28,562.25
2016,8,7,11,15,950.5,97.5,3.45,24.0,958.0,780.94,590.22
2016,8,7,11,30,954.0,98.0,3.5,24.0,973.0,819.62,616.66
2016,8,7,11,45,956.0,98.0,3.55,24.5,981.0,854.49,639.12
2016,8,7,12,0,958.0,98.0,3.6,25.0,989.0,886.95,659.8
2016,8,7,12,15,958.5,98.0,3.6,25.0,989.0,915.59,678.84
2016,8,7,12,30,959.0,98.0,3.6,25.0,989.0,941.46,696.03
2016,8,7,12,45,959.0,96.5,3.65,25.0,981.5,962.51,710.36
2016,8,7,13,0,959.0,95.0,3.7,25.0,974.0,980.5,722.78
2016,8,7,13,15,956.5,94.5,3.7,25.0,958.5,994.02,732.02
2016,8,7,13,30,954.0,94.0,3.7,25.0,943.0,1004.27,739.26
2016,8,7,13,45,951.5,92.5,3.75,25.0,921.0,1010.17,744.12
2016,8,7,14,0,949.0,91.0,3.8,25.0,899.0,1012.72,746.94
2016,8,7,14,15,943.0,90.0,3.8,24.5,869.0,1009.11,746.97
2016,8,7,14,30,937.0,89.0,3.8,24.0,839.0,1002.2,744.99
2016,8,7,14,45,929.0,87.0,3.8,24.0,803.0,989.02,737.52
2016,8,7,15,0,921.0,85.0,3.8,24.0,767.0,972.7,728.08
2016,8,7,15,15,910.0,83.5,3.75,23.5,725.5,951.15,716.27
2016,8,7,15,30,899.0,82.0,3.7,23.0,684.0,926.82,702.6
2016,8,7,15,45,884.0,80.0,3.65,22.5,637.0,895.72,684.18
2016,8,7,16,0,869.0,78.0,3.6,22.0,590.0,862.36,664.06
2016,8,7,16,15,849.5,75.5,3.5,21.5,540.0,822.56,638.85
2016,8,7,16,30,830.0,73.0,3.4,21.0,490.0,788.2,617.21
2016,8,7,16,45,802.5,70.0,3.35,20.5,437.5,738.45,584.12
2016,8,7,17,0,775.0,67.0,3.3,20.0,385.0,688.18,549.86
2016,8,7,17,15,737.5,62.5,3.15,19.5,331.5,628.58,507.07
2016,8,7,17,30,700.0,58.0,3.0,19.0,278.0,569.85,463.49
2016,8,7,17,45,642.5,53.0,2.9,18.5,226.0,498.82,407.16
2016,8,7,18,0,585.0,48.0,2.8,18.0,174.0,435.63,354.16
2016,8,7,18,15,495.5,40.0,2.6,17.0,126.5,350.89,282.1
2016,8,7,18,30,406.0,32.0,2.4,16.0,79.0,273.78,211.38
2016,8,7,18,45,203.0,16.0,2.25,15.5,39.5,133.52,50.53
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,51.5,5.0,2.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,103.0,10.0,2.3,14.0,12.0,9.53,0.0
2016,8,8,5,45,250.5,21.5,2.55,14.5,46.5,17.09,4.43
2016,8,8,6,0,398.0,33.0,2.8,15.0,81.0,25.71,16.26
2016,8,8,6,15,483.0,40.5,2.75,15.5,127.0,30.26,20.9
2016,8,8,6,30,568.0,48.0,2.7,16.0,173.0,34.62,25.04
2016,8,8,6,45,619.5,54.0,2.65,16.5,223.5,37.51,27.71
2016,8,8,7,0,671.0,60.0,2.6,17.0,274.0,44.19,33.59
2016,8,8,7,15,426.0,113.5,2.55,17.5,258.0,78.5,63.58
2016,8,8,7,30,181.0,167.0,2.5,18.0,242.0,126.96,105.12
2016,8,8,7,45,489.5,121.5,2.5,19.0,361.5,104.58,68.0
2016,8,8,8,0,798.0,76.0,2.5,20.0,481.0,131.28,69.72
2016,8,8,8,15,818.5,78.5,2.5,20.5,530.0,180.07,105.76
2016,8,8,8,30,839.0,81.0,2.5,21.0,579.0,237.99,153.35
2016,8,8,8,45,854.0,83.5,2.55,21.5,624.5,289.23,197.64
2016,8,8,9,0,869.0,86.0,2.6,22.0,670.0,341.62,243.11
2016,8,8,9,15,880.5,87.5,2.65,22.5,711.0,392.86,287.23
2016,8,8,9,30,892.0,89.0,2.7,23.0,752.0,444.45,330.59
2016,8,8,9,45,902.5,90.0,2.8,23.5,788.0,495.31,372.31
2016,8,8,10,0,913.0,91.0,2.9,24.0,824.0,545.99,412.69
2016,8,8,10,15,919.5,92.0,2.95,24.0,853.5,594.04,450.74
2016,8,8,10,30,926.0,93.0,3.0,24.0,883.0,641.13,487.15
2016,8,8,10,45,929.5,94.5,3.15,24.5,905.0,685.54,520.19
2016,8,8,11,0,933.0,96.0,3.3,25.0,927.0,728.36,551.33
2016,8,8,11,15,936.5,96.5,3.4,25.0,942.5,768.5,579.19
2016,8,8,11,30,940.0,97.0,3.5,25.0,958.0,806.68,605.49
2016,8,8,11,45,939.5,98.5,3.65,25.5,965.0,840.5,627.73
2016,8,8,12,0,939.0,100.0,3.8,26.0,972.0,871.83,648.19
2016,8,8,12,15,939.5,100.0,3.9,26.0,972.0,899.98,667.5
2016,8,8,12,30,940.0,100.0,4.0,26.0,972.0,925.41,685.03
2016,8,8,12,45,938.5,100.0,4.15,26.0,964.5,946.22,699.8
2016,8,8,13,0,937.0,100.0,4.3,26.0,957.0,964.02,712.68
2016,8,8,13,15,934.5,99.5,4.35,25.5,941.5,977.28,723.55
2016,8,8,13,30,932.0,99.0,4.4,25.0,926.0,987.35,732.46
2016,8,8,13,45,928.5,97.5,4.45,25.0,903.5,992.18,736.6
2016,8,8,14,0,925.0,96.0,4.5,25.0,881.0,993.72,738.72
2016,8,8,14,15,918.5,95.0,4.5,24.5,851.5,989.66,738.4
2016,8,8,14,30,912.0,94.0,4.5,24.0,822.0,982.38,736.04
2016,8,8,14,45,904.5,91.5,4.55,24.0,786.5,969.31,728.92
2016,8,8,15,0,897.0,89.0,4.6,24.0,751.0,953.16,719.81
2016,8,8,15,15,885.5,87.5,4.55,23.5,709.5,931.48,707.6
2016,8,8,15,30,874.0,86.0,4.5,23.0,668.0,907.11,693.55
2016,8,8,15,45,860.5,83.0,4.45,23.0,622.5,876.67,673.84
2016,8,8,16,0,847.0,80.0,4.4,23.0,577.0,843.97,652.6
2016,8,8,16,15,826.5,77.5,4.3,22.5,527.5,803.89,626.92
2016,8,8,16,30,806.0,75.0,4.2,22.0,478.0,769.38,604.92
2016,8,8,16,45,781.5,70.5,4.1,21.5,426.5,720.87,572.13
2016,8,8,17,0,757.0,66.0,4.0,21.0,375.0,671.68,538.1
2016,8,8,17,15,718.5,62.0,3.9,20.0,322.5,612.67,496.47
2016,8,8,17,30,680.0,58.0,3.8,19.0,270.0,554.64,453.93
2016,8,8,17,45,627.0,52.0,3.7,18.5,219.0,486.19,398.8
2016,8,8,18,0,574.0,46.0,3.6,18.0,168.0,425.07,346.91
2016,8,8,18,15,484.0,38.5,3.5,17.0,121.5,341.45,275.18
2016,8,8,18,30,394.0,31.0,3.4,16.0,75.0,265.58,204.34
2016,8,8,18,45,197.0,15.5,3.35,15.5,37.5,128.62,34.38
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,3.0,14.0,12.0,9.53,0.0
2016,8,9,5,45,259.5,20.5,3.1,14.5,46.0,16.26,3.1
2016,8,9,6,0,410.0,31.0,3.2,15.0,80.0,24.01,14.74
2016,8,9,6,15,495.0,38.5,3.1,15.5,126.5,28.65,19.47
2016,8,9,6,30,580.0,46.0,3.0,16.0,173.0,36.18,26.4
2016,8,9,6,45,290.0,58.0,2.95,16.5,121.5,41.5,31.23
2016,8,9,7,0,0.0,70.0,2.9,17.0,70.0,64.57,51.55
2016,8,9,7,15,0.0,83.5,2.75,17.5,83.5,76.54,61.85
2016,8,9,7,30,0.0,97.0,2.6,18.0,97.0,88.42,71.88
2016,8,9,7,45,6.0,135.0,2.5,18.5,138.0,120.48,94.34
2016,8,9,8,0,12.0,173.0,2.4,19.0,179.0,153.08,119.89
2016,8,9,8,15,90.5,217.5,2.25,19.5,270.5,193.66,148.16
2016,8,9,8,30,169.0,262.0,2.1,20.0,362.0,242.21,182.67
2016,8,9,8,45,523.5,171.5,1.95,20.5,516.0,263.26,187.91
2016,8,9,9,0,878.0,81.0,1.8,21.0,670.0,338.6,240.44
2016,8,9,9,15,889.5,82.5,1.75,21.5,711.0,390.29,284.53
2016,8,9,9,30,901.0,84.0,1.7,22.0,752.0,442.33,327.77
2016,8,9,9,45,911.5,84.5,1.65,23.0,788.0,493.19,368.05
2016,8,9,10,0,922.0,85.0,1.6,24.0,824.0,543.85,406.58
2016,8,9,10,15,928.5,86.0,1.6,24.5,853.0,592.31,443.12
2016,8,9,10,30,935.0,87.0,1.6,25.0,882.0,639.77,477.76
2016,8,9,10,45,940.0,87.5,1.6,25.5,904.5,684.63,509.53
2016,8,9,11,0,945.0,88.0,1.6,26.0,927.0,727.96,539.23
2016,8,9,11,15,947.5,88.0,1.65,26.5,942.0,767.32,564.24
2016,8,9,11,30,950.0,88.0,1.7,27.0,957.0,804.61,587.63
2016,8,9,11,45,950.5,89.0,1.8,27.5,964.0,839.0,609.41
2016,8,9,12,0,951.0,90.0,1.9,28.0,971.0,870.92,629.46
2016,8,9,12,15,951.0,90.0,2.05,28.0,971.0,898.83,648.64
2016,8,9,12,30,951.0,90.0,2.2,28.0,971.0,923.96,666.09
2016,8,9,12,45,941.0,95.0,2.35,28.5,960.0,942.19,677.83
2016,8,9,13,0,931.0,100.0,2.5,29.0,949.0,957.19,687.59
2016,8,9,13,15,927.5,99.5,2.65,29.0,933.5,969.42,697.05
2016,8,9,13,30,924.0,99.0,2.8,29.0,918.0,978.45,704.57
2016,8,9,13,45,918.5,99.0,3.0,29.0,895.0,982.88,709.66
2016,8,9,14,0,913.0,99.0,3.2,29.0,872.0,984.07,712.75
2016,8,9,14,15,906.0,97.5,3.3,28.5,842.0,979.0,712.55
2016,8,9,14,30,899.0,96.0,3.4,28.0,812.0,970.73,710.4
2016,8,9,14,45,888.5,95.0,3.5,28.0,776.0,956.57,703.04
2016,8,9,15,0,878.0,94.0,3.6,28.0,740.0,939.48,693.81
2016,8,9,15,15,866.0,92.0,3.65,27.5,698.5,917.05,682.07
2016,8,9,15,30,854.0,90.0,3.7,27.0,657.0,891.99,668.52
2016,8,9,15,45,837.0,88.0,3.75,27.0,611.0,860.03,648.81
2016,8,9,16,0,820.0,86.0,3.8,27.0,565.0,833.41,632.69
2016,8,9,16,15,799.0,83.0,3.75,26.0,515.5,792.92,608.57
2016,8,9,16,30,778.0,80.0,3.7,25.0,466.0,751.03,582.97
2016,8,9,16,45,748.0,76.5,3.7,24.5,414.5,700.3,549.33
2016,8,9,17,0,718.0,73.0,3.7,24.0,363.0,649.3,514.56
2016,8,9,17,15,678.0,68.0,3.55,23.0,311.5,589.34,472.36
2016,8,9,17,30,638.0,63.0,3.4,22.0,260.0,534.6,431.93
2016,8,9,17,45,576.5,57.0,3.25,21.5,209.0,462.92,374.66
2016,8,9,18,0,515.0,51.0,3.1,21.0,158.0,395.11,318.16
2016,8,9,18,15,422.5,41.5,2.95,20.0,113.0,310.25,246.42
2016,8,9,18,30,330.0,32.0,2.8,19.0,68.0,233.46,175.71
2016,8,9,18,45,165.0,16.0,2.65,18.5,34.0,113.33,12.47
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
