Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,139.5,18.0,2.8,14.5,34.5,14.04,1.03
2016,8,10,6,0,279.0,36.0,3.0,15.0,69.0,28.69,18.62
2016,8,10,6,15,365.5,47.5,2.95,15.5,113.0,36.62,26.4
2016,8,10,6,30,452.0,59.0,2.9,16.0,157.0,44.12,33.39
2016,8,10,6,45,233.0,85.0,2.9,16.5,136.0,65.99,52.82
2016,8,10,7,0,14.0,111.0,2.9,17.0,115.0,96.79,79.76
2016,8,10,7,15,20.0,131.0,2.85,17.5,138.5,113.48,93.96
2016,8,10,7,30,26.0,151.0,2.8,18.0,162.0,123.21,101.91
2016,8,10,7,45,71.5,182.0,2.8,19.0,217.0,150.02,116.58
2016,8,10,8,0,117.0,213.0,2.8,20.0,272.0,175.72,133.41
2016,8,10,8,15,436.0,161.5,2.75,20.5,414.0,180.47,122.39
2016,8,10,8,30,755.0,110.0,2.7,21.0,556.0,233.73,152.98
2016,8,10,8,45,773.5,113.5,2.65,21.5,601.5,282.74,194.75
2016,8,10,9,0,792.0,117.0,2.6,22.0,647.0,333.43,238.2
2016,8,10,9,15,806.0,120.0,2.6,22.5,688.0,383.58,280.89
2016,8,10,9,30,820.0,123.0,2.6,23.0,729.0,434.52,323.23
2016,8,10,9,45,844.0,118.5,2.6,24.0,768.5,488.79,366.1
2016,8,10,10,0,868.0,114.0,2.6,25.0,808.0,539.31,404.97
2016,8,10,10,15,876.0,115.0,2.6,25.5,837.5,586.42,440.93
2016,8,10,10,30,884.0,116.0,2.6,26.0,867.0,632.75,475.27
2016,8,10,10,45,890.5,116.5,2.65,26.5,890.0,676.74,507.19
2016,8,10,11,0,897.0,117.0,2.7,27.0,913.0,719.43,537.42
2016,8,10,11,15,901.0,118.0,2.75,27.0,928.5,759.28,565.33
2016,8,10,11,30,905.0,119.0,2.8,27.0,944.0,797.32,590.91
2016,8,10,11,45,908.0,118.5,2.9,27.5,952.0,831.23,612.68
2016,8,10,12,0,911.0,118.0,3.0,28.0,960.0,862.91,632.85
2016,8,10,12,15,911.0,118.0,3.05,28.0,960.0,890.14,650.97
2016,8,10,12,30,911.0,118.0,3.1,28.0,960.0,914.71,667.39
2016,8,10,12,45,908.5,118.5,3.2,28.5,951.5,934.77,679.89
2016,8,10,13,0,906.0,119.0,3.3,29.0,943.0,951.88,690.54
2016,8,10,13,15,902.5,118.0,3.4,28.5,927.5,963.54,700.51
2016,8,10,13,30,899.0,117.0,3.5,28.0,912.0,972.06,708.62
2016,8,10,13,45,894.5,115.5,3.6,28.0,889.0,975.95,712.46
2016,8,10,14,0,890.0,114.0,3.7,28.0,866.0,976.64,714.35
2016,8,10,14,15,882.5,112.5,3.75,27.5,836.0,971.29,713.51
2016,8,10,14,30,875.0,111.0,3.8,27.0,806.0,962.82,710.75
2016,8,10,14,45,866.5,108.5,3.85,27.0,770.0,949.25,703.3
2016,8,10,15,0,858.0,106.0,3.9,27.0,734.0,932.74,693.97
2016,8,10,15,15,844.5,103.5,3.9,26.5,692.5,908.76,680.73
2016,8,10,15,30,831.0,101.0,3.9,26.0,651.0,890.0,671.05
2016,8,10,15,45,815.5,97.5,3.9,25.5,605.0,858.11,652.22
2016,8,10,16,0,800.0,94.0,3.9,25.0,559.0,824.1,631.74
2016,8,10,16,15,777.5,90.5,3.8,24.5,510.0,782.25,604.96
2016,8,10,16,30,755.0,87.0,3.7,24.0,461.0,739.12,576.83
2016,8,10,16,45,727.0,82.5,3.65,23.5,409.5,689.44,543.48
2016,8,10,17,0,699.0,78.0,3.6,23.0,358.0,643.23,511.86
2016,8,10,17,15,657.0,72.5,3.45,22.0,306.0,582.27,468.6
2016,8,10,17,30,615.0,67.0,3.3,21.0,254.0,522.75,423.83
2016,8,10,17,45,556.0,59.5,3.15,20.5,204.0,451.73,366.8
2016,8,10,18,0,497.0,52.0,3.0,20.0,154.0,384.4,310.4
2016,8,10,18,15,403.0,42.0,2.9,19.0,109.0,299.09,237.96
2016,8,10,18,30,309.0,32.0,2.8,18.0,64.0,222.04,165.96
2016,8,10,18,45,154.5,16.0,2.7,17.5,32.0,107.16,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,115.5,18.0,1.8,14.5,31.5,14.06,0.0
2016,8,11,6,0,231.0,36.0,2.1,15.0,63.0,27.9,17.86
2016,8,11,6,15,314.0,50.0,2.1,15.5,106.0,38.01,27.59
2016,8,11,6,30,397.0,64.0,2.1,16.0,149.0,47.7,36.52
2016,8,11,6,45,451.5,75.0,2.1,16.5,197.0,55.12,43.25
2016,8,11,7,0,506.0,86.0,2.1,17.0,245.0,61.11,48.5
2016,8,11,7,15,253.0,97.5,2.1,17.5,177.0,74.02,59.65
2016,8,11,7,30,0.0,109.0,2.1,18.0,109.0,98.05,80.21
2016,8,11,7,45,0.0,129.0,2.1,19.0,129.0,115.32,90.06
2016,8,11,8,0,0.0,149.0,2.1,20.0,149.0,132.89,103.61
2016,8,11,8,15,13.0,184.0,2.1,20.5,191.5,164.45,127.74
2016,8,11,8,30,26.0,219.0,2.1,21.0,234.0,197.57,152.72
2016,8,11,8,45,39.5,249.5,2.15,22.0,274.5,220.33,169.07
2016,8,11,9,0,53.0,280.0,2.2,23.0,315.0,252.83,192.9
2016,8,11,9,15,130.0,311.5,2.2,23.5,405.5,303.54,229.62
2016,8,11,9,30,207.0,343.0,2.2,24.0,496.0,369.73,278.13
2016,8,11,9,45,529.0,233.5,2.25,25.0,649.5,432.22,323.33
2016,8,11,10,0,851.0,124.0,2.3,26.0,803.0,537.45,401.25
2016,8,11,10,15,859.0,125.5,2.35,26.5,832.5,584.32,436.55
2016,8,11,10,30,867.0,127.0,2.4,27.0,862.0,630.46,470.64
2016,8,11,10,45,873.0,128.0,2.45,27.5,884.5,673.97,501.99
2016,8,11,11,0,879.0,129.0,2.5,28.0,907.0,716.19,531.66
2016,8,11,11,15,883.0,130.0,2.5,28.0,922.5,755.51,559.21
2016,8,11,11,30,887.0,131.0,2.5,28.0,938.0,793.06,583.97
2016,8,11,11,45,890.0,131.0,2.55,28.5,946.0,827.0,605.29
2016,8,11,12,0,893.0,131.0,2.6,29.0,954.0,858.77,625.04
2016,8,11,12,15,893.0,131.0,2.6,29.0,954.0,885.7,642.43
2016,8,11,12,30,893.0,131.0,2.6,29.0,954.0,910.02,658.14
2016,8,11,12,45,887.5,132.5,2.65,29.5,944.5,928.16,668.95
2016,8,11,13,0,882.0,134.0,2.7,30.0,935.0,943.32,677.93
2016,8,11,13,15,878.5,133.0,2.75,30.0,919.5,954.86,686.05
2016,8,11,13,30,875.0,132.0,2.8,30.0,904.0,963.34,692.35
2016,8,11,13,45,872.0,129.5,2.9,30.0,881.5,967.66,696.54
2016,8,11,14,0,869.0,127.0,3.0,30.0,859.0,968.84,698.85
2016,8,11,14,15,861.0,125.0,3.05,29.5,829.0,962.65,697.56
2016,8,11,14,30,853.0,123.0,3.1,29.0,799.0,953.38,694.42
2016,8,11,14,45,844.5,120.0,3.2,29.0,763.0,947.62,692.67
2016,8,11,15,0,836.0,117.0,3.3,29.0,727.0,930.94,683.77
2016,8,11,15,15,822.0,114.0,3.35,28.5,685.5,906.34,670.68
2016,8,11,15,30,808.0,111.0,3.4,28.0,644.0,879.2,655.83
2016,8,11,15,45,792.0,107.0,3.45,27.5,598.0,846.77,637.19
2016,8,11,16,0,776.0,103.0,3.5,27.0,552.0,812.28,616.87
2016,8,11,16,15,752.5,99.0,3.5,26.5,502.5,769.6,590.18
2016,8,11,16,30,729.0,95.0,3.5,26.0,453.0,729.74,565.01
2016,8,11,16,45,699.0,89.5,3.55,25.5,402.0,678.33,530.97
2016,8,11,17,0,669.0,84.0,3.6,25.0,351.0,626.81,495.86
2016,8,11,17,15,625.0,78.0,3.5,24.0,299.0,564.9,451.96
2016,8,11,17,30,581.0,72.0,3.4,23.0,247.0,504.59,406.41
2016,8,11,17,45,518.5,63.5,3.3,22.0,197.0,431.52,348.71
2016,8,11,18,0,456.0,55.0,3.2,21.0,147.0,362.44,291.67
2016,8,11,18,15,362.5,43.5,3.0,20.0,103.0,277.6,219.61
2016,8,11,18,30,269.0,32.0,2.8,19.0,59.0,201.17,147.65
2016,8,11,18,45,134.5,16.0,2.65,18.5,29.5,96.67,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,144.5,17.0,2.05,14.5,33.0,13.24,0.0
2016,8,12,6,0,289.0,34.0,2.3,15.0,66.0,27.08,17.06
2016,8,12,6,15,378.5,45.5,2.25,15.5,110.5,35.09,25.02
2016,8,12,6,30,468.0,57.0,2.2,16.0,155.0,42.67,32.09
2016,8,12,6,45,530.5,64.5,2.2,16.5,205.5,46.34,35.5
2016,8,12,7,0,593.0,72.0,2.2,17.0,256.0,49.84,38.58
2016,8,12,7,15,296.5,91.0,2.15,17.5,183.0,62.41,49.5
2016,8,12,7,30,0.0,110.0,2.1,18.0,110.0,98.79,80.89
2016,8,12,7,45,0.0,127.0,2.1,19.0,127.0,113.65,88.71
2016,8,12,8,0,0.0,144.0,2.1,20.0,144.0,128.81,100.33
2016,8,12,8,15,12.5,180.5,2.1,21.0,188.0,161.49,125.19
2016,8,12,8,30,25.0,217.0,2.1,22.0,232.0,195.64,150.68
2016,8,12,8,45,73.0,259.5,2.1,23.0,307.0,235.81,179.27
2016,8,12,9,0,121.0,302.0,2.1,24.0,382.0,282.04,212.58
2016,8,12,9,15,189.0,318.0,2.15,24.5,452.5,328.84,246.55
2016,8,12,9,30,257.0,334.0,2.2,25.0,523.0,375.83,281.01
2016,8,12,9,45,562.5,224.5,2.25,25.5,664.0,437.75,326.56
2016,8,12,10,0,868.0,115.0,2.3,26.0,805.0,537.06,400.92
2016,8,12,10,15,875.5,116.0,2.35,26.5,834.5,583.97,436.4
2016,8,12,10,30,883.0,117.0,2.4,27.0,864.0,630.06,470.55
2016,8,12,10,45,888.0,118.0,2.5,27.5,886.0,673.54,502.18
2016,8,12,11,0,893.0,119.0,2.6,28.0,908.0,715.62,532.08
2016,8,12,11,15,896.5,120.0,2.7,28.0,923.0,755.04,560.07
2016,8,12,11,30,900.0,121.0,2.8,28.0,938.0,792.6,585.53
2016,8,12,11,45,902.0,121.0,2.9,28.5,945.5,826.06,606.95
2016,8,12,12,0,904.0,121.0,3.0,29.0,953.0,857.25,626.75
2016,8,12,12,15,903.5,121.0,3.1,29.0,952.5,883.92,644.78
2016,8,12,12,30,903.0,121.0,3.2,29.0,952.0,907.92,661.12
2016,8,12,12,45,909.5,115.5,3.35,29.5,946.5,930.05,675.28
2016,8,12,13,0,916.0,110.0,3.5,30.0,941.0,949.36,687.63
2016,8,12,13,15,913.0,109.5,3.55,30.0,925.0,961.96,696.45
2016,8,12,13,30,910.0,109.0,3.6,30.0,909.0,971.41,703.39
2016,8,12,13,45,905.0,108.0,3.7,30.0,886.0,975.26,707.16
2016,8,12,14,0,900.0,107.0,3.8,30.0,863.0,975.88,708.98
2016,8,12,14,15,893.0,105.5,3.8,29.5,833.0,970.86,708.07
2016,8,12,14,30,886.0,104.0,3.8,29.0,803.0,962.67,705.24
2016,8,12,14,45,876.5,102.0,3.8,29.0,767.0,948.48,697.15
2016,8,12,15,0,867.0,100.0,3.8,29.0,731.0,931.34,687.22
2016,8,12,15,15,854.0,98.0,3.7,28.5,689.5,908.14,674.09
2016,8,12,15,30,841.0,96.0,3.6,28.0,648.0,882.39,659.25
2016,8,12,15,45,825.0,93.0,3.55,28.0,602.0,857.95,644.24
2016,8,12,16,0,809.0,90.0,3.5,28.0,556.0,823.81,622.49
2016,8,12,16,15,786.5,87.0,3.35,27.5,506.0,782.32,596.16
2016,8,12,16,30,764.0,84.0,3.2,27.0,456.0,739.52,568.52
2016,8,12,16,45,734.0,79.5,3.1,26.5,404.5,688.01,534.25
2016,8,12,17,0,704.0,75.0,3.0,26.0,353.0,636.26,498.92
2016,8,12,17,15,661.5,69.5,2.75,25.0,301.0,578.5,458.36
2016,8,12,17,30,619.0,64.0,2.5,24.0,249.0,518.63,413.6
2016,8,12,17,45,556.0,57.0,2.3,23.5,198.5,445.8,355.85
2016,8,12,18,0,493.0,50.0,2.1,23.0,148.0,377.04,298.99
2016,8,12,18,15,395.5,40.0,1.8,22.0,103.5,290.54,226.34
2016,8,12,18,30,298.0,30.0,1.5,21.0,59.0,212.8,151.89
2016,8,12,18,45,149.0,15.0,1.25,20.5,29.5,100.51,0.0
2016,8,12,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,16.5,2.2,15.5,32.0,12.87,0.0
2016,8,13,6,0,285.0,33.0,2.4,16.0,64.0,26.26,16.18
2016,8,13,6,15,375.5,44.0,2.3,16.5,108.0,33.85,23.8
2016,8,13,6,30,466.0,55.0,2.2,17.0,152.0,41.04,30.5
2016,8,13,6,45,528.5,62.0,2.15,18.0,201.5,44.36,33.53
2016,8,13,7,0,591.0,69.0,2.1,19.0,251.0,47.55,36.25
2016,8,13,7,15,332.0,115.0,2.1,19.5,220.5,79.85,64.25
2016,8,13,7,30,73.0,161.0,2.1,20.0,190.0,129.45,106.45
2016,8,13,7,45,83.5,184.5,2.15,21.0,222.5,150.8,116.22
2016,8,13,8,0,94.0,208.0,2.2,22.0,255.0,176.53,133.96
2016,8,13,8,15,158.0,230.0,2.15,23.0,318.5,202.64,150.29
2016,8,13,8,30,222.0,252.0,2.1,24.0,382.0,243.39,178.63
2016,8,13,8,45,524.0,175.0,2.1,25.0,514.0,261.39,182.78
2016,8,13,9,0,826.0,98.0,2.1,26.0,646.0,323.24,224.99
2016,8,13,9,15,839.0,100.5,2.1,26.5,687.0,380.16,272.2
2016,8,13,9,30,852.0,103.0,2.1,27.0,728.0,431.4,314.2
2016,8,13,9,45,869.5,101.0,2.15,28.0,765.5,481.3,353.51
2016,8,13,10,0,887.0,99.0,2.2,29.0,803.0,531.65,391.86
2016,8,13,10,15,894.5,100.0,2.25,29.5,832.5,579.32,427.84
2016,8,13,10,30,902.0,101.0,2.3,30.0,862.0,626.12,462.16
2016,8,13,10,45,907.5,101.5,2.4,30.5,884.5,670.16,493.87
2016,8,13,11,0,913.0,102.0,2.5,31.0,907.0,712.77,523.83
2016,8,13,11,15,916.5,103.0,2.55,31.0,922.5,752.78,551.14
2016,8,13,11,30,920.0,104.0,2.6,31.0,938.0,790.88,576.32
2016,8,13,11,45,921.5,104.5,2.7,31.5,945.5,824.87,597.76
2016,8,13,12,0,923.0,105.0,2.8,32.0,953.0,856.5,617.56
2016,8,13,12,15,923.5,105.0,2.9,32.0,953.0,884.31,636.08
2016,8,13,12,30,924.0,105.0,3.0,32.0,953.0,909.42,652.91
2016,8,13,12,45,909.5,112.5,3.1,32.5,940.5,925.73,662.78
2016,8,13,13,0,895.0,120.0,3.2,33.0,928.0,938.75,670.66
2016,8,13,13,15,891.5,119.0,3.3,32.5,912.5,950.22,680.41
2016,8,13,13,30,888.0,118.0,3.4,32.0,897.0,958.58,688.32
2016,8,13,13,45,883.0,117.0,3.5,32.0,874.0,962.37,692.04
2016,8,13,14,0,878.0,116.0,3.6,32.0,851.0,963.01,693.88
2016,8,13,14,15,870.0,114.5,3.6,31.5,821.0,957.14,692.41
2016,8,13,14,30,862.0,113.0,3.6,31.0,791.0,948.17,689.08
2016,8,13,14,45,852.5,110.5,3.65,31.0,755.0,933.68,681.15
2016,8,13,15,0,843.0,108.0,3.7,31.0,719.0,916.31,671.41
2016,8,13,15,15,829.0,105.5,3.65,30.5,677.0,899.81,663.1
2016,8,13,15,30,815.0,103.0,3.6,30.0,635.0,873.03,647.88
2016,8,13,15,45,798.5,99.5,3.6,30.0,589.5,840.51,627.7
2016,8,13,16,0,782.0,96.0,3.6,30.0,544.0,805.94,605.98
2016,8,13,16,15,758.5,92.5,3.5,29.5,494.5,763.69,579.38
2016,8,13,16,30,735.0,89.0,3.4,29.0,445.0,720.24,551.49
2016,8,13,16,45,705.0,84.0,3.3,28.5,394.0,672.85,520.16
2016,8,13,17,0,675.0,79.0,3.2,28.0,343.0,621.8,485.32
2016,8,13,17,15,630.5,73.0,3.0,27.0,291.5,559.46,441.45
2016,8,13,17,30,586.0,67.0,2.8,26.0,240.0,498.82,395.94
2016,8,13,17,45,523.5,59.0,2.65,25.0,190.5,426.48,339.39
2016,8,13,18,0,461.0,51.0,2.5,24.0,141.0,358.21,283.53
2016,8,13,18,15,362.0,40.5,2.3,23.0,97.5,271.93,211.05
2016,8,13,18,30,263.0,30.0,2.1,22.0,54.0,194.64,135.61
2016,8,13,18,45,131.5,15.0,1.95,21.5,27.0,72.85,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.0,2.1,15.5,30.0,13.34,0.0
2016,8,14,6,0,253.0,34.0,2.2,16.0,60.0,26.46,16.21
2016,8,14,6,15,343.0,46.0,2.2,16.5,103.5,35.82,25.47
2016,8,14,6,30,433.0,58.0,2.2,17.0,147.0,43.82,32.92
2016,8,14,6,45,221.0,81.5,2.2,18.0,127.5,63.5,50.28
2016,8,14,7,0,9.0,105.0,2.2,19.0,108.0,91.96,74.92
2016,8,14,7,15,15.0,125.0,2.2,19.5,131.0,108.7,89.11
2016,8,14,7,30,21.0,145.0,2.2,20.0,154.0,125.29,102.88
2016,8,14,7,45,39.0,172.0,2.25,21.0,191.0,140.94,109.31
2016,8,14,8,0,57.0,199.0,2.3,22.0,228.0,167.01,127.91
2016,8,14,8,15,71.0,224.5,2.3,22.5,264.0,193.86,147.51
2016,8,14,8,30,85.0,250.0,2.3,23.0,300.0,222.57,168.71
2016,8,14,8,45,434.0,184.0,2.3,24.0,468.0,245.01,173.93
2016,8,14,9,0,783.0,118.0,2.3,25.0,636.0,325.09,228.34
2016,8,14,9,15,797.5,121.0,2.3,25.5,677.0,375.06,270.25
2016,8,14,9,30,812.0,124.0,2.3,26.0,718.0,425.89,312.0
2016,8,14,9,45,816.0,130.0,2.35,27.0,751.5,475.16,350.95
2016,8,14,10,0,820.0,136.0,2.4,28.0,785.0,523.88,388.11
2016,8,14,10,15,828.5,137.5,2.45,28.5,814.5,570.47,423.38
2016,8,14,10,30,837.0,139.0,2.5,29.0,844.0,616.49,457.25
2016,8,14,10,45,844.5,139.5,2.55,29.5,866.5,661.34,489.37
2016,8,14,11,0,852.0,140.0,2.6,30.0,889.0,703.18,518.69
2016,8,14,11,15,856.0,141.0,2.65,30.0,904.5,741.65,546.13
2016,8,14,11,30,860.0,142.0,2.7,30.0,920.0,778.4,571.0
2016,8,14,11,45,864.0,141.0,2.8,30.5,928.0,811.51,592.07
2016,8,14,12,0,868.0,140.0,2.9,31.0,936.0,842.55,611.66
2016,8,14,12,15,868.0,140.0,2.95,31.0,935.5,868.92,629.08
2016,8,14,12,30,868.0,140.0,3.0,31.0,935.0,892.75,644.88
2016,8,14,12,45,868.0,138.5,3.05,31.0,927.5,912.51,658.1
2016,8,14,13,0,868.0,137.0,3.1,31.0,920.0,929.46,669.61
2016,8,14,13,15,864.0,136.0,3.15,31.0,904.0,940.33,677.29
2016,8,14,13,30,860.0,135.0,3.2,31.0,888.0,948.16,683.17
2016,8,14,13,45,850.0,136.0,3.3,31.0,863.5,949.31,685.21
2016,8,14,14,0,840.0,137.0,3.4,31.0,839.0,955.3,690.58
2016,8,14,14,15,831.5,135.0,3.45,30.5,808.5,948.92,689.04
2016,8,14,14,30,823.0,133.0,3.5,30.0,778.0,939.47,685.68
2016,8,14,14,45,809.5,131.5,3.55,30.0,741.5,922.91,676.34
2016,8,14,15,0,796.0,130.0,3.6,30.0,705.0,903.58,665.25
2016,8,14,15,15,781.0,127.0,3.6,29.5,663.0,878.59,651.41
2016,8,14,15,30,766.0,124.0,3.6,29.0,621.0,851.18,635.88
2016,8,14,15,45,747.0,119.5,3.65,29.0,575.5,820.71,617.12
2016,8,14,16,0,728.0,115.0,3.7,29.0,530.0,784.23,594.01
2016,8,14,16,15,702.0,110.5,3.65,28.0,480.5,740.35,567.23
2016,8,14,16,30,676.0,106.0,3.6,27.0,431.0,695.56,539.16
2016,8,14,16,45,644.5,99.0,3.6,26.5,380.5,642.87,503.63
2016,8,14,17,0,613.0,92.0,3.6,26.0,330.0,590.26,467.13
2016,8,14,17,15,566.0,84.5,3.45,25.0,279.0,526.52,420.35
2016,8,14,17,30,519.0,77.0,3.3,24.0,228.0,464.67,373.13
2016,8,14,17,45,457.0,67.0,3.2,23.0,180.0,392.88,316.06
2016,8,14,18,0,395.0,57.0,3.1,22.0,132.0,325.08,259.78
2016,8,14,18,15,299.5,43.5,2.95,21.0,90.0,239.13,186.77
2016,8,14,18,30,204.0,30.0,2.8,20.0,48.0,164.79,112.19
2016,8,14,18,45,102.0,15.0,2.65,19.5,24.0,59.41,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,174.0,15.5,2.75,14.5,33.0,12.14,0.0
2016,8,15,6,0,348.0,31.0,2.9,15.0,66.0,24.69,14.67
2016,8,15,6,15,445.5,40.0,2.85,15.5,112.5,30.58,20.98
2016,8,15,6,30,543.0,49.0,2.8,16.0,159.0,36.2,26.33
2016,8,15,6,45,271.5,61.0,2.75,16.5,116.0,44.03,33.43
2016,8,15,7,0,0.0,73.0,2.7,17.0,73.0,66.83,53.53
2016,8,15,7,15,0.0,88.0,2.65,17.5,88.0,80.0,64.9
2016,8,15,7,30,0.0,103.0,2.6,18.0,103.0,93.06,75.95
2016,8,15,7,45,2.5,131.0,2.55,18.5,132.5,116.65,91.39
2016,8,15,8,0,5.0,159.0,2.5,19.0,162.0,140.86,110.42
2016,8,15,8,15,38.5,202.5,2.45,19.5,225.0,173.82,134.78
2016,8,15,8,30,72.0,246.0,2.4,20.0,288.0,216.94,166.9
2016,8,15,8,45,82.0,269.5,2.4,21.0,321.5,244.3,187.11
2016,8,15,9,0,92.0,293.0,2.4,22.0,355.0,272.98,208.26
2016,8,15,9,15,234.0,297.0,2.45,22.5,465.5,320.12,241.49
2016,8,15,9,30,376.0,301.0,2.5,23.0,576.0,396.09,297.63
2016,8,15,9,45,649.0,198.5,2.55,23.5,700.5,451.76,339.42
2016,8,15,10,0,922.0,96.0,2.6,24.0,825.0,543.3,409.15
2016,8,15,10,15,929.0,97.5,2.65,24.5,854.5,592.79,447.21
2016,8,15,10,30,936.0,99.0,2.7,25.0,884.0,641.32,483.66
2016,8,15,10,45,939.5,100.0,2.8,26.0,906.5,686.03,515.61
2016,8,15,11,0,943.0,101.0,2.9,27.0,929.0,729.07,545.45
2016,8,15,11,15,946.0,102.0,2.95,27.0,944.0,769.92,573.9
2016,8,15,11,30,949.0,103.0,3.0,27.0,959.0,808.73,600.02
2016,8,15,11,45,949.0,104.0,3.15,27.5,966.0,842.99,622.3
2016,8,15,12,0,949.0,105.0,3.3,28.0,973.0,874.72,642.79
2016,8,15,12,15,949.0,105.0,3.4,28.0,972.0,902.83,661.84
2016,8,15,12,30,949.0,105.0,3.5,28.0,971.0,928.13,679.09
2016,8,15,12,45,937.5,110.0,3.6,28.0,959.5,945.22,691.0
2016,8,15,13,0,926.0,115.0,3.7,28.0,948.0,959.0,700.9
2016,8,15,13,15,922.0,114.5,3.75,28.0,931.5,970.86,709.36
2016,8,15,13,30,918.0,114.0,3.8,28.0,915.0,979.5,715.85
2016,8,15,13,45,913.0,112.5,3.85,28.0,891.0,982.91,719.05
2016,8,15,14,0,908.0,111.0,3.9,28.0,867.0,983.03,720.27
2016,8,15,14,15,900.0,109.5,3.9,27.5,836.0,977.06,718.75
2016,8,15,14,30,892.0,108.0,3.9,27.0,805.0,967.88,715.26
2016,8,15,14,45,883.0,105.5,3.9,27.0,768.5,953.56,707.04
2016,8,15,15,0,874.0,103.0,3.9,27.0,732.0,936.22,696.92
2016,8,15,15,15,860.5,101.0,3.85,26.5,689.0,912.46,683.6
2016,8,15,15,30,847.0,99.0,3.8,26.0,646.0,893.74,673.76
2016,8,15,15,45,831.5,95.0,3.75,26.0,599.5,860.81,652.74
2016,8,15,16,0,816.0,91.0,3.7,26.0,553.0,825.7,630.16
2016,8,15,16,15,792.5,88.0,3.6,25.0,502.5,783.16,604.25
2016,8,15,16,30,769.0,85.0,3.5,24.0,452.0,739.35,576.84
2016,8,15,16,45,740.0,79.5,3.45,23.5,400.0,687.28,541.76
2016,8,15,17,0,711.0,74.0,3.4,23.0,348.0,634.89,505.45
2016,8,15,17,15,666.5,69.0,3.25,22.0,295.0,576.41,463.84
2016,8,15,17,30,622.0,64.0,3.1,21.0,242.0,515.84,417.5
2016,8,15,17,45,559.0,56.0,3.0,20.5,191.5,441.99,357.78
2016,8,15,18,0,496.0,48.0,2.9,20.0,141.0,372.27,298.81
2016,8,15,18,15,389.5,37.5,2.8,19.0,96.5,281.09,220.56
2016,8,15,18,30,283.0,27.0,2.7,18.0,52.0,198.31,131.71
2016,8,15,18,45,141.5,13.5,2.65,17.5,26.0,75.03,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.0,16.0,2.0,13.5,29.5,12.68,0.0
2016,8,16,6,0,276.0,32.0,2.3,14.0,59.0,25.74,15.44
2016,8,16,6,15,372.0,43.0,2.25,14.5,103.5,33.37,23.48
2016,8,16,6,30,468.0,54.0,2.2,15.0,148.0,40.59,30.31
2016,8,16,6,45,234.0,65.5,2.2,16.0,112.5,47.36,36.44
2016,8,16,7,0,0.0,77.0,2.2,17.0,77.0,70.05,56.36
2016,8,16,7,15,0.0,93.5,2.15,17.5,93.5,84.39,68.72
2016,8,16,7,30,0.0,110.0,2.1,18.0,110.0,98.59,80.72
2016,8,16,7,45,0.0,130.0,2.1,19.0,130.5,115.7,90.45
2016,8,16,8,0,0.0,150.0,2.1,20.0,151.0,133.28,104.01
2016,8,16,8,15,7.0,174.0,2.1,20.5,178.5,155.13,120.66
2016,8,16,8,30,14.0,198.0,2.1,21.0,206.0,177.91,137.8
2016,8,16,8,45,62.5,247.0,2.15,22.0,288.0,222.93,170.44
2016,8,16,9,0,111.0,296.0,2.2,23.0,370.0,280.41,212.54
2016,8,16,9,15,226.5,303.0,2.2,23.5,464.5,328.64,246.72
2016,8,16,9,30,342.0,310.0,2.2,24.0,559.0,388.77,290.78
2016,8,16,9,45,597.0,218.5,2.25,25.0,678.5,444.0,331.17
2016,8,16,10,0,852.0,127.0,2.3,26.0,798.0,529.08,394.61
2016,8,16,10,15,860.0,128.5,2.35,26.5,827.5,579.83,432.92
2016,8,16,10,30,868.0,130.0,2.4,27.0,857.0,626.18,467.29
2016,8,16,10,45,874.0,131.0,2.45,27.5,880.0,669.9,498.91
2016,8,16,11,0,880.0,132.0,2.5,28.0,903.0,712.31,528.83
2016,8,16,11,15,883.5,133.0,2.55,28.0,918.0,751.45,556.91
2016,8,16,11,30,887.0,134.0,2.6,28.0,933.0,788.76,582.04
2016,8,16,11,45,889.5,134.0,2.65,28.5,940.5,822.4,603.24
2016,8,16,12,0,892.0,134.0,2.7,29.0,948.0,853.81,622.84
2016,8,16,12,15,892.0,134.0,2.75,29.0,947.0,880.76,640.68
2016,8,16,12,30,892.0,134.0,2.8,29.0,946.0,905.08,656.85
2016,8,16,12,45,882.5,137.5,2.85,29.5,935.0,921.6,666.67
2016,8,16,13,0,873.0,141.0,2.9,30.0,924.0,935.03,674.59
2016,8,16,13,15,869.0,140.0,2.95,30.0,908.0,946.01,682.4
2016,8,16,13,30,865.0,139.0,3.0,30.0,892.0,953.91,688.36
2016,8,16,13,45,860.5,137.0,3.05,30.0,868.5,957.24,691.52
2016,8,16,14,0,856.0,135.0,3.1,30.0,845.0,965.23,697.88
2016,8,16,14,15,847.5,133.0,3.1,29.5,814.5,958.79,695.99
2016,8,16,14,30,839.0,131.0,3.1,29.0,784.0,949.23,692.3
2016,8,16,14,45,829.5,127.5,3.15,29.0,747.5,934.04,684.01
2016,8,16,15,0,820.0,124.0,3.2,29.0,711.0,915.92,673.87
2016,8,16,15,15,805.0,121.0,3.15,28.5,669.0,890.54,659.59
2016,8,16,15,30,790.0,118.0,3.1,28.0,627.0,862.68,643.62
2016,8,16,15,45,772.5,113.5,3.1,28.0,580.5,828.63,622.35
2016,8,16,16,0,755.0,109.0,3.1,28.0,534.0,792.59,599.55
2016,8,16,16,15,729.5,104.5,3.05,27.0,484.0,752.61,575.73
2016,8,16,16,30,704.0,100.0,3.0,26.0,434.0,707.46,547.63
2016,8,16,16,45,672.0,94.0,3.0,25.5,382.5,654.77,512.4
2016,8,16,17,0,640.0,88.0,3.0,25.0,331.0,602.14,476.15
2016,8,16,17,15,592.5,80.5,2.9,24.0,279.5,537.24,428.93
2016,8,16,17,30,545.0,73.0,2.8,23.0,228.0,474.27,380.92
2016,8,16,17,45,479.0,63.5,2.75,22.0,178.5,399.84,321.71
2016,8,16,18,0,413.0,54.0,2.7,21.0,129.0,329.73,263.33
2016,8,16,18,15,310.5,40.5,2.6,20.0,86.5,241.17,187.55
2016,8,16,18,30,208.0,27.0,2.5,19.0,44.0,158.64,98.83
2016,8,16,18,45,104.0,13.5,2.45,18.5,22.0,58.24,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,16.0,2.2,15.5,26.5,12.61,0.0
2016,8,17,6,0,214.0,32.0,2.5,16.0,53.0,24.96,14.45
2016,8,17,6,15,306.0,45.0,2.45,16.5,95.0,34.42,24.13
2016,8,17,6,30,398.0,58.0,2.4,17.0,137.0,44.26,33.24
2016,8,17,6,45,461.5,68.0,2.35,17.5,185.5,49.98,38.5
2016,8,17,7,0,525.0,78.0,2.3,18.0,234.0,55.37,43.27
2016,8,17,7,15,268.5,107.5,2.3,18.5,188.0,81.23,65.73
2016,8,17,7,30,12.0,137.0,2.3,19.0,142.0,119.15,98.11
2016,8,17,7,45,17.0,157.0,2.3,20.0,165.0,136.54,106.77
2016,8,17,8,0,22.0,177.0,2.3,21.0,188.0,155.74,120.85
2016,8,17,8,15,83.5,215.5,2.25,21.5,262.5,188.29,143.24
2016,8,17,8,30,145.0,254.0,2.2,22.0,337.0,227.8,171.02
2016,8,17,8,45,458.5,187.0,2.2,23.0,481.5,250.18,177.39
2016,8,17,9,0,772.0,120.0,2.2,24.0,626.0,318.68,223.91
2016,8,17,9,15,787.0,123.0,2.25,24.5,667.0,368.33,265.83
2016,8,17,9,30,802.0,126.0,2.3,25.0,708.0,418.9,307.69
2016,8,17,9,45,817.0,126.5,2.35,26.0,744.5,468.05,346.81
2016,8,17,10,0,832.0,127.0,2.4,27.0,781.0,517.65,384.98
2016,8,17,10,15,840.5,129.0,2.45,27.5,810.5,565.22,421.27
2016,8,17,10,30,849.0,131.0,2.5,28.0,840.0,614.38,457.57
2016,8,17,10,45,853.0,133.0,2.6,28.5,862.0,656.9,488.53
2016,8,17,11,0,857.0,135.0,2.7,29.0,884.0,698.0,517.79
2016,8,17,11,15,861.0,136.0,2.8,29.0,899.0,736.66,545.85
2016,8,17,11,30,865.0,137.0,2.9,29.0,914.0,773.57,571.33
2016,8,17,11,45,865.5,138.5,3.0,29.5,921.0,806.3,592.33
2016,8,17,12,0,866.0,140.0,3.1,30.0,928.0,836.78,611.72
2016,8,17,12,15,865.5,140.0,3.15,30.0,927.0,862.67,628.98
2016,8,17,12,30,865.0,140.0,3.2,30.0,926.0,885.98,644.58
2016,8,17,12,45,859.5,141.5,3.3,30.5,916.5,903.63,655.52
2016,8,17,13,0,854.0,143.0,3.4,31.0,907.0,918.36,664.64
2016,8,17,13,15,849.5,142.0,3.45,31.0,890.5,928.6,671.96
2016,8,17,13,30,845.0,141.0,3.5,31.0,874.0,943.02,682.18
2016,8,17,13,45,840.5,138.5,3.55,31.0,851.0,946.02,685.03
2016,8,17,14,0,836.0,136.0,3.6,31.0,828.0,945.88,686.05
2016,8,17,14,15,827.0,134.0,3.65,30.5,797.5,938.92,684.13
2016,8,17,14,30,818.0,132.0,3.7,30.0,767.0,928.92,680.34
2016,8,17,14,45,809.0,128.5,3.75,30.0,731.0,914.3,672.22
2016,8,17,15,0,800.0,125.0,3.8,30.0,695.0,896.81,662.27
2016,8,17,15,15,784.0,122.0,3.8,29.5,653.0,870.75,647.62
2016,8,17,15,30,768.0,119.0,3.8,29.0,611.0,842.31,631.28
2016,8,17,15,45,751.0,114.0,3.85,28.5,565.5,808.53,611.31
2016,8,17,16,0,734.0,109.0,3.9,28.0,520.0,777.05,592.67
2016,8,17,16,15,707.5,104.5,3.85,27.0,470.5,732.6,565.17
2016,8,17,16,30,681.0,100.0,3.8,26.0,421.0,687.29,536.4
2016,8,17,16,45,649.0,93.5,3.8,25.5,370.5,634.74,500.58
2016,8,17,17,0,617.0,87.0,3.8,25.0,320.0,582.33,463.78
2016,8,17,17,15,568.5,80.0,3.65,24.0,269.0,518.26,416.14
2016,8,17,17,30,520.0,73.0,3.5,23.0,218.0,456.24,368.1
2016,8,17,17,45,453.0,63.0,3.4,22.0,170.0,381.79,308.13
2016,8,17,18,0,386.0,53.0,3.3,21.0,122.0,311.85,249.34
2016,8,17,18,15,284.0,39.5,3.15,20.0,81.0,223.71,173.39
2016,8,17,18,30,182.0,26.0,3.0,19.0,40.0,142.86,82.16
2016,8,17,18,45,91.0,13.0,2.9,18.5,20.0,51.81,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.5,16.0,2.15,14.5,23.5,12.63,0.0
2016,8,18,6,0,163.0,32.0,2.4,15.0,47.0,24.97,14.3
2016,8,18,6,15,248.0,47.5,2.4,15.5,88.0,36.39,25.91
2016,8,18,6,30,333.0,63.0,2.4,16.0,129.0,47.33,36.04
2016,8,18,6,45,387.0,76.5,2.4,17.0,175.0,56.19,44.02
2016,8,18,7,0,441.0,90.0,2.4,18.0,221.0,64.61,51.36
2016,8,18,7,15,254.5,122.5,2.35,18.5,201.5,91.49,74.63
2016,8,18,7,30,68.0,155.0,2.3,19.0,182.0,125.13,103.24
2016,8,18,7,45,102.5,180.5,2.3,19.5,227.5,138.99,107.74
2016,8,18,8,0,137.0,206.0,2.3,20.0,273.0,168.7,127.55
2016,8,18,8,15,388.0,175.0,2.25,20.5,391.5,175.57,120.61
2016,8,18,8,30,639.0,144.0,2.2,21.0,510.0,220.24,145.8
2016,8,18,8,45,651.5,152.5,2.2,22.0,552.5,266.35,183.96
2016,8,18,9,0,664.0,161.0,2.2,23.0,595.0,313.67,223.46
2016,8,18,9,15,681.0,165.5,2.25,23.5,635.0,360.34,262.52
2016,8,18,9,30,698.0,170.0,2.3,24.0,675.0,408.32,301.91
2016,8,18,9,45,641.0,209.5,2.35,25.0,691.0,453.73,337.99
2016,8,18,10,0,584.0,249.0,2.4,26.0,707.0,494.36,368.7
2016,8,18,10,15,594.5,253.5,2.45,26.5,735.0,534.23,398.73
2016,8,18,10,30,605.0,258.0,2.5,27.0,763.0,575.16,428.78
2016,8,18,10,45,615.5,259.5,2.6,27.5,785.0,613.56,456.6
2016,8,18,11,0,626.0,261.0,2.7,28.0,807.0,651.77,483.75
2016,8,18,11,15,631.0,263.0,2.75,28.0,821.5,686.15,508.49
2016,8,18,11,30,636.0,265.0,2.8,28.0,836.0,719.56,532.26
2016,8,18,11,45,643.5,263.5,2.9,28.5,844.5,750.62,553.4
2016,8,18,12,0,651.0,262.0,3.0,29.0,853.0,780.44,573.46
2016,8,18,12,15,651.0,261.5,3.05,29.0,852.0,803.49,589.56
2016,8,18,12,30,651.0,261.0,3.1,29.0,851.0,824.55,604.29
2016,8,18,12,45,648.0,260.0,3.15,29.5,843.0,840.36,614.23
2016,8,18,13,0,645.0,259.0,3.2,30.0,835.0,853.8,622.59
2016,8,18,13,15,640.0,257.0,3.25,29.5,819.5,861.99,630.01
2016,8,18,13,30,635.0,255.0,3.3,29.0,804.0,867.6,635.84
2016,8,18,13,45,632.0,249.0,3.4,29.0,782.5,868.5,637.78
2016,8,18,14,0,629.0,243.0,3.5,29.0,761.0,866.76,638.05
2016,8,18,14,15,618.5,238.5,3.55,28.5,732.0,856.85,633.77
2016,8,18,14,30,608.0,234.0,3.6,28.0,703.0,844.39,627.83
2016,8,18,14,45,600.5,224.5,3.65,28.0,670.0,827.11,617.58
2016,8,18,15,0,593.0,215.0,3.7,28.0,637.0,807.38,605.67
2016,8,18,15,15,575.0,208.0,3.7,27.5,596.5,773.89,585.01
2016,8,18,15,30,557.0,201.0,3.7,27.0,556.0,743.38,566.11
2016,8,18,15,45,541.0,190.0,3.75,27.0,513.5,708.61,543.15
2016,8,18,16,0,525.0,179.0,3.8,27.0,471.0,672.49,518.91
2016,8,18,16,15,496.0,169.0,3.8,26.0,424.0,625.68,488.02
2016,8,18,16,30,467.0,159.0,3.8,25.0,377.0,578.76,456.21
2016,8,18,16,45,433.5,145.5,3.8,24.0,329.0,524.48,417.86
2016,8,18,17,0,400.0,132.0,3.8,23.0,281.0,471.04,378.85
2016,8,18,17,15,354.5,116.0,3.65,22.0,233.0,407.46,330.13
2016,8,18,17,30,309.0,100.0,3.5,21.0,185.0,334.73,272.64
2016,8,18,17,45,252.0,81.0,3.4,20.5,140.5,266.19,215.86
2016,8,18,18,0,195.0,62.0,3.3,20.0,96.0,201.73,160.92
2016,8,18,18,15,132.5,41.0,3.2,19.0,60.5,135.15,103.14
2016,8,18,18,30,70.0,20.0,3.1,18.0,25.0,67.48,32.09
2016,8,18,18,45,35.0,10.0,3.05,17.5,12.5,24.58,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,41.5,13.0,2.2,15.5,16.5,12.39,0.0
2016,8,19,6,0,83.0,26.0,2.5,16.0,33.0,21.61,11.32
2016,8,19,6,15,140.0,47.5,2.55,16.5,70.5,38.35,27.43
2016,8,19,6,30,197.0,69.0,2.6,17.0,108.0,54.46,42.07
2016,8,19,6,45,246.5,89.0,2.65,17.5,152.0,68.91,55.04
2016,8,19,7,0,296.0,109.0,2.7,18.0,196.0,82.82,67.25
2016,8,19,7,15,148.0,117.5,2.6,18.5,161.0,93.66,76.51
2016,8,19,7,30,0.0,126.0,2.5,19.0,126.0,110.74,90.91
2016,8,19,7,45,9.5,150.0,2.45,19.5,154.5,130.84,102.56
2016,8,19,8,0,19.0,174.0,2.4,20.0,183.0,152.89,119.24
2016,8,19,8,15,53.5,210.0,2.35,20.5,239.5,179.93,138.53
2016,8,19,8,30,88.0,246.0,2.3,21.0,296.0,218.44,166.77
2016,8,19,8,45,126.0,271.0,2.25,21.5,349.5,246.92,187.17
2016,8,19,9,0,164.0,296.0,2.2,22.0,403.0,287.24,217.09
2016,8,19,9,15,245.5,303.5,2.2,22.5,475.0,326.69,245.73
2016,8,19,9,30,327.0,311.0,2.2,23.0,547.0,381.47,286.49
2016,8,19,9,45,442.5,285.5,2.2,24.0,622.0,427.77,320.54
2016,8,19,10,0,558.0,260.0,2.2,25.0,697.0,489.52,366.1
2016,8,19,10,15,569.0,265.0,2.25,25.5,724.5,530.08,396.45
2016,8,19,10,30,580.0,270.0,2.3,26.0,752.0,570.86,426.36
2016,8,19,10,45,583.0,276.5,2.35,26.5,772.5,607.98,452.95
2016,8,19,11,0,586.0,283.0,2.4,27.0,793.0,643.21,477.68
2016,8,19,11,15,591.5,285.5,2.45,27.0,807.0,677.03,502.01
2016,8,19,11,30,597.0,288.0,2.5,27.0,821.0,710.05,525.48
2016,8,19,11,45,598.5,289.5,2.65,27.5,828.0,738.09,544.73
2016,8,19,12,0,600.0,291.0,2.8,28.0,835.0,764.72,562.82
2016,8,19,12,15,600.0,291.0,2.85,28.0,834.0,787.14,578.54
2016,8,19,12,30,600.0,291.0,2.9,28.0,833.0,807.74,592.97
2016,8,19,12,45,606.0,284.0,3.0,28.0,827.5,825.06,605.75
2016,8,19,13,0,612.0,277.0,3.1,28.0,822.0,840.34,617.21
2016,8,19,13,15,606.5,274.5,3.15,28.0,806.0,847.26,622.55
2016,8,19,13,30,601.0,272.0,3.2,28.0,790.0,851.68,626.34
2016,8,19,13,45,597.5,265.5,3.3,28.0,768.5,851.5,627.55
2016,8,19,14,0,594.0,259.0,3.4,28.0,747.0,848.75,627.14
2016,8,19,14,15,582.5,254.0,3.45,27.5,718.0,834.36,619.81
2016,8,19,14,30,571.0,249.0,3.5,27.0,689.0,820.56,612.86
2016,8,19,14,45,562.0,240.0,3.55,27.0,655.0,802.54,601.95
2016,8,19,15,0,553.0,231.0,3.6,27.0,621.0,782.36,589.54
2016,8,19,15,15,534.0,223.0,3.55,26.5,581.0,752.18,570.61
2016,8,19,15,30,515.0,215.0,3.5,26.0,541.0,720.46,550.44
2016,8,19,15,45,494.5,204.0,3.5,25.5,498.0,682.75,525.96
2016,8,19,16,0,474.0,193.0,3.5,25.0,455.0,644.02,500.31
2016,8,19,16,15,445.5,180.5,3.45,24.5,408.5,596.22,467.23
2016,8,19,16,30,417.0,168.0,3.4,24.0,362.0,548.38,433.41
2016,8,19,16,45,380.5,153.5,3.4,23.5,314.0,492.4,392.56
2016,8,19,17,0,344.0,139.0,3.4,23.0,266.0,425.35,342.24
2016,8,19,17,15,301.5,120.5,3.3,22.0,219.5,363.71,294.77
2016,8,19,17,30,259.0,102.0,3.2,21.0,173.0,304.46,247.5
2016,8,19,17,45,206.0,80.5,3.15,20.5,129.0,237.2,191.71
2016,8,19,18,0,153.0,59.0,3.1,20.0,85.0,173.36,137.43
2016,8,19,18,15,101.5,37.0,3.0,19.5,52.0,112.52,84.36
2016,8,19,18,30,50.0,15.0,2.9,19.0,19.0,48.63,17.32
2016,8,19,18,45,25.0,7.5,2.85,18.5,9.5,17.82,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
