Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.5,11.0,1.75,14.5,14.0,10.48,0.0
2016,8,20,6,0,65.0,22.0,2.0,15.0,28.0,18.43,8.65
2016,8,20,6,15,113.5,45.0,2.0,15.5,63.5,36.43,25.85
2016,8,20,6,30,162.0,68.0,2.0,16.0,99.0,53.66,41.53
2016,8,20,6,45,208.0,90.0,2.0,16.5,142.5,69.52,55.79
2016,8,20,7,0,254.0,112.0,2.0,17.0,186.0,84.77,69.21
2016,8,20,7,15,127.0,118.5,2.0,17.5,155.5,94.22,77.28
2016,8,20,7,30,0.0,125.0,2.0,18.0,125.0,109.91,90.52
2016,8,20,7,45,6.5,146.0,2.0,19.0,149.5,127.65,100.16
2016,8,20,8,0,13.0,167.0,2.0,20.0,174.0,146.99,114.65
2016,8,20,8,15,21.0,191.5,2.0,20.5,203.5,170.08,132.02
2016,8,20,8,30,29.0,216.0,2.0,21.0,233.0,186.28,143.79
2016,8,20,8,45,41.0,243.5,2.05,21.5,269.5,214.27,164.72
2016,8,20,9,0,53.0,271.0,2.1,22.0,306.0,243.93,186.84
2016,8,20,9,15,62.0,295.0,2.15,22.5,338.0,271.58,207.38
2016,8,20,9,30,71.0,319.0,2.2,23.0,370.0,300.47,228.72
2016,8,20,9,45,347.5,271.0,2.3,23.5,539.5,378.87,286.11
2016,8,20,10,0,624.0,223.0,2.4,24.0,709.0,488.95,368.17
2016,8,20,10,15,634.5,226.5,2.45,24.5,737.0,530.58,399.61
2016,8,20,10,30,645.0,230.0,2.5,25.0,765.0,572.3,430.7
2016,8,20,10,45,656.0,231.0,2.65,25.5,787.5,612.08,460.11
2016,8,20,11,0,667.0,232.0,2.8,26.0,810.0,651.57,488.75
2016,8,20,11,15,671.5,233.5,2.9,26.0,824.0,686.44,514.41
2016,8,20,11,30,676.0,235.0,3.0,26.0,838.0,720.16,538.95
2016,8,20,11,45,685.0,232.0,3.15,26.5,846.5,751.92,561.17
2016,8,20,12,0,694.0,229.0,3.3,27.0,855.0,782.35,582.22
2016,8,20,12,15,694.0,229.0,3.4,27.0,854.5,806.58,599.6
2016,8,20,12,30,694.0,229.0,3.5,27.0,854.0,828.7,615.51
2016,8,20,12,45,680.5,234.0,3.6,27.0,842.5,841.59,624.81
2016,8,20,13,0,667.0,239.0,3.7,27.0,831.0,851.74,632.33
2016,8,20,13,15,662.0,237.0,3.7,26.5,815.5,859.98,639.67
2016,8,20,13,30,657.0,235.0,3.7,26.0,800.0,865.59,645.32
2016,8,20,13,45,659.0,227.0,3.75,26.0,779.5,868.97,648.82
2016,8,20,14,0,661.0,219.0,3.8,26.0,759.0,869.64,650.38
2016,8,20,14,15,650.0,215.0,3.8,25.5,730.0,859.59,645.69
2016,8,20,14,30,639.0,211.0,3.8,25.0,701.0,846.92,639.35
2016,8,20,14,45,633.0,202.5,3.85,25.0,668.0,831.62,630.25
2016,8,20,15,0,627.0,194.0,3.9,25.0,635.0,813.79,619.45
2016,8,20,15,15,609.0,187.5,3.85,24.5,594.5,784.81,601.46
2016,8,20,15,30,591.0,181.0,3.8,24.0,554.0,753.88,581.84
2016,8,20,15,45,575.0,171.0,3.8,23.5,511.0,713.67,555.75
2016,8,20,16,0,559.0,161.0,3.8,23.0,468.0,677.72,532.17
2016,8,20,16,15,530.0,152.5,3.7,22.5,421.0,631.7,500.08
2016,8,20,16,30,501.0,144.0,3.6,22.0,374.0,585.53,467.22
2016,8,20,16,45,469.5,131.5,3.55,21.5,326.5,532.83,428.76
2016,8,20,17,0,438.0,119.0,3.5,21.0,279.0,480.77,389.68
2016,8,20,17,15,390.5,105.5,3.4,20.0,231.0,417.5,340.86
2016,8,20,17,30,343.0,92.0,3.3,19.0,183.0,356.88,292.32
2016,8,20,17,45,285.5,74.5,3.2,18.5,139.0,288.17,234.91
2016,8,20,18,0,228.0,57.0,3.1,18.0,95.0,223.75,179.35
2016,8,20,18,15,154.0,37.5,2.95,17.5,59.5,152.54,115.94
2016,8,20,18,30,80.0,18.0,2.8,17.0,24.0,76.7,21.63
2016,8,20,18,45,40.0,9.0,2.7,16.5,12.0,25.53,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.35,14.5,18.0,12.87,0.0
2016,8,21,6,0,107.0,27.0,2.7,15.0,36.0,22.38,11.36
2016,8,21,6,15,177.5,46.5,2.7,15.5,74.5,37.62,26.81
2016,8,21,6,30,248.0,66.0,2.7,16.0,113.0,49.8,38.11
2016,8,21,6,45,308.0,82.0,2.75,16.5,158.5,60.52,47.88
2016,8,21,7,0,368.0,98.0,2.8,17.0,204.0,70.73,56.93
2016,8,21,7,15,184.0,108.5,2.75,17.5,161.5,81.77,66.47
2016,8,21,7,30,0.0,119.0,2.7,18.0,119.0,105.28,86.6
2016,8,21,7,45,5.0,140.5,2.7,18.5,143.0,123.35,96.97
2016,8,21,8,0,10.0,162.0,2.7,19.0,167.0,142.81,111.98
2016,8,21,8,15,39.0,200.0,2.65,19.5,222.0,170.61,132.38
2016,8,21,8,30,68.0,238.0,2.6,20.0,277.0,208.58,160.63
2016,8,21,8,45,68.0,258.0,2.6,21.0,299.5,230.76,177.21
2016,8,21,9,0,68.0,278.0,2.6,22.0,322.0,253.1,193.79
2016,8,21,9,15,118.5,306.5,2.6,22.5,389.5,292.1,222.31
2016,8,21,9,30,169.0,335.0,2.6,23.0,457.0,343.79,260.62
2016,8,21,9,45,407.5,274.5,2.65,23.5,586.5,401.9,303.19
2016,8,21,10,0,646.0,214.0,2.7,24.0,716.0,490.89,370.14
2016,8,21,10,15,656.5,217.5,2.75,24.0,744.0,533.51,403.43
2016,8,21,10,30,667.0,221.0,2.8,24.0,772.0,576.16,436.3
2016,8,21,10,45,677.0,222.5,2.9,24.5,794.5,616.61,466.25
2016,8,21,11,0,687.0,224.0,3.0,25.0,817.0,656.65,495.29
2016,8,21,11,15,692.0,225.5,3.1,25.0,831.5,692.55,521.85
2016,8,21,11,30,697.0,227.0,3.2,25.0,846.0,727.28,547.26
2016,8,21,11,45,702.0,226.0,3.3,25.5,854.0,758.36,568.81
2016,8,21,12,0,707.0,225.0,3.4,26.0,862.0,787.85,588.99
2016,8,21,12,15,706.5,225.0,3.5,26.0,861.0,811.96,606.38
2016,8,21,12,30,706.0,225.0,3.6,26.0,860.0,833.88,622.23
2016,8,21,12,45,722.0,213.5,3.75,26.0,857.0,856.67,638.87
2016,8,21,13,0,738.0,202.0,3.9,26.0,854.0,877.24,653.79
2016,8,21,13,15,732.5,200.5,3.95,25.5,837.5,886.05,661.62
2016,8,21,13,30,727.0,199.0,4.0,25.0,821.0,892.04,667.76
2016,8,21,13,45,493.0,291.5,4.1,25.0,708.0,776.47,584.53
2016,8,21,14,0,259.0,384.0,4.2,25.0,595.0,651.22,490.78
2016,8,21,14,15,330.0,348.0,4.2,24.5,606.5,684.39,519.25
2016,8,21,14,30,401.0,312.0,4.2,24.0,618.0,715.12,545.27
2016,8,21,14,45,535.5,243.5,4.25,24.0,631.0,779.4,596.02
2016,8,21,15,0,670.0,175.0,4.3,24.0,644.0,831.12,636.25
2016,8,21,15,15,651.5,169.5,4.2,23.5,602.5,802.14,617.7
2016,8,21,15,30,633.0,164.0,4.1,23.0,561.0,771.15,598.1
2016,8,21,15,45,612.5,157.0,4.1,22.5,516.5,735.0,574.92
2016,8,21,16,0,592.0,150.0,4.1,22.0,472.0,697.37,550.28
2016,8,21,16,15,562.0,142.0,4.05,21.0,424.0,643.96,513.92
2016,8,21,16,30,532.0,134.0,4.0,20.0,376.0,596.62,481.02
2016,8,21,16,45,495.5,123.5,3.95,19.5,327.5,541.5,440.19
2016,8,21,17,0,459.0,113.0,3.9,19.0,279.0,487.36,398.94
2016,8,21,17,15,409.5,100.5,3.75,18.5,230.5,423.22,348.1
2016,8,21,17,30,360.0,88.0,3.6,18.0,182.0,361.88,297.86
2016,8,21,17,45,296.5,72.0,3.5,17.5,137.5,290.88,238.06
2016,8,21,18,0,233.0,56.0,3.4,17.0,93.0,224.82,180.65
2016,8,21,18,15,155.5,37.0,3.3,16.5,57.5,152.72,115.51
2016,8,21,18,30,78.0,18.0,3.2,16.0,22.0,66.56,7.0
2016,8,21,18,45,39.0,9.0,3.1,16.0,11.0,24.98,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,53.0,13.5,2.75,14.5,18.0,12.87,0.0
2016,8,22,6,0,106.0,27.0,3.0,15.0,36.0,22.37,10.93
2016,8,22,6,15,178.0,46.5,3.0,15.5,74.0,37.6,26.73
2016,8,22,6,30,250.0,66.0,3.0,16.0,112.0,49.89,38.16
2016,8,22,6,45,128.0,82.0,3.0,16.5,106.0,67.09,53.62
2016,8,22,7,0,6.0,98.0,3.0,17.0,100.0,85.99,70.29
2016,8,22,7,15,14.0,118.5,2.9,17.5,124.0,103.16,85.1
2016,8,22,7,30,22.0,139.0,2.8,18.0,148.0,120.16,99.45
2016,8,22,7,45,23.5,157.5,2.75,18.5,168.0,136.01,107.2
2016,8,22,8,0,25.0,176.0,2.7,19.0,188.0,154.23,120.73
2016,8,22,8,15,87.0,212.0,2.65,19.5,260.0,184.4,141.38
2016,8,22,8,30,149.0,248.0,2.6,20.0,332.0,221.83,167.71
2016,8,22,8,45,167.5,269.5,2.6,20.5,371.5,253.99,192.12
2016,8,22,9,0,186.0,291.0,2.6,21.0,411.0,288.33,218.43
2016,8,22,9,15,422.0,236.5,2.65,21.5,531.5,326.3,243.49
2016,8,22,9,30,658.0,182.0,2.7,22.0,652.0,397.26,296.59
2016,8,22,9,45,660.0,191.5,2.75,22.5,683.5,442.08,333.11
2016,8,22,10,0,662.0,201.0,2.8,23.0,715.0,486.48,368.38
2016,8,22,10,15,672.5,204.5,2.9,23.5,743.0,529.76,402.05
2016,8,22,10,30,683.0,208.0,3.0,24.0,771.0,573.02,434.89
2016,8,22,10,45,689.5,210.5,3.1,24.5,792.0,612.73,464.43
2016,8,22,11,0,696.0,213.0,3.2,25.0,813.0,651.71,492.82
2016,8,22,11,15,700.5,214.5,3.3,25.0,827.0,687.48,519.41
2016,8,22,11,30,705.0,216.0,3.4,25.0,841.0,721.99,544.77
2016,8,22,11,45,708.0,216.0,3.55,25.5,847.5,752.55,566.22
2016,8,22,12,0,711.0,216.0,3.7,26.0,854.0,781.39,586.22
2016,8,22,12,15,711.0,215.5,3.8,26.0,853.0,805.4,603.64
2016,8,22,12,30,711.0,215.0,3.9,26.0,852.0,827.21,619.47
2016,8,22,12,45,675.0,234.0,4.0,26.0,834.0,834.31,624.22
2016,8,22,13,0,639.0,253.0,4.1,26.0,816.0,837.95,626.62
2016,8,22,13,15,634.0,250.5,4.1,25.5,800.5,845.4,633.53
2016,8,22,13,30,629.0,248.0,4.1,25.0,785.0,850.28,638.73
2016,8,22,13,45,627.5,241.0,4.2,25.0,764.0,851.3,640.74
2016,8,22,14,0,626.0,234.0,4.3,25.0,743.0,849.69,641.03
2016,8,22,14,15,615.0,229.5,4.3,24.5,713.5,839.16,635.83
2016,8,22,14,30,604.0,225.0,4.3,24.0,684.0,826.09,628.95
2016,8,22,14,45,595.5,216.5,4.35,24.0,650.5,808.75,618.23
2016,8,22,15,0,587.0,208.0,4.4,24.0,617.0,789.02,605.82
2016,8,22,15,15,568.5,201.5,4.35,23.5,577.0,755.43,584.19
2016,8,22,15,30,550.0,195.0,4.3,23.0,537.0,725.12,564.6
2016,8,22,15,45,531.5,184.5,4.3,22.5,494.0,688.85,540.64
2016,8,22,16,0,513.0,174.0,4.3,22.0,451.0,651.38,515.4
2016,8,22,16,15,483.5,163.5,4.2,21.0,404.5,604.03,482.73
2016,8,22,16,30,454.0,153.0,4.1,20.0,358.0,556.64,449.2
2016,8,22,16,45,421.5,139.5,4.0,19.5,311.5,503.75,409.67
2016,8,22,17,0,389.0,126.0,3.9,19.0,265.0,451.69,369.68
2016,8,22,17,15,342.0,110.0,3.75,18.5,218.0,387.92,318.88
2016,8,22,17,30,295.0,94.0,3.6,18.0,171.0,315.4,259.65
2016,8,22,17,45,240.5,75.0,3.45,17.5,128.0,249.6,203.94
2016,8,22,18,0,186.0,56.0,3.3,17.0,85.0,187.72,150.06
2016,8,22,18,15,120.0,35.0,3.15,16.5,51.0,120.26,89.03
2016,8,22,18,30,54.0,14.0,3.0,16.0,17.0,47.95,0.0
2016,8,22,18,45,27.0,7.0,2.85,16.0,8.5,17.94,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,13.5,2.2,15.5,18.5,12.87,0.0
2016,8,23,6,0,124.0,27.0,2.5,16.0,37.0,21.11,9.49
2016,8,23,6,15,205.5,44.5,2.5,16.5,75.5,34.27,23.71
2016,8,23,6,30,287.0,62.0,2.5,17.0,114.0,46.87,35.35
2016,8,23,6,45,351.0,75.5,2.55,17.5,160.5,55.79,43.51
2016,8,23,7,0,415.0,89.0,2.6,18.0,207.0,64.29,51.06
2016,8,23,7,15,242.5,119.5,2.55,18.5,192.0,89.54,72.97
2016,8,23,7,30,70.0,150.0,2.5,19.0,177.0,121.43,100.15
2016,8,23,7,45,109.0,175.0,2.45,19.5,223.5,133.15,109.62
2016,8,23,8,0,148.0,200.0,2.4,20.0,270.0,162.78,123.01
2016,8,23,8,15,212.5,216.5,2.35,20.5,329.5,194.45,143.44
2016,8,23,8,30,277.0,233.0,2.3,21.0,389.0,225.37,164.38
2016,8,23,8,45,482.0,190.0,2.3,21.5,488.0,251.46,178.05
2016,8,23,9,0,687.0,147.0,2.3,22.0,587.0,301.8,213.9
2016,8,23,9,15,703.5,151.0,2.3,22.5,627.0,349.06,253.88
2016,8,23,9,30,720.0,155.0,2.3,23.0,667.0,397.52,294.12
2016,8,23,9,45,708.5,170.5,2.35,24.0,695.5,444.35,331.77
2016,8,23,10,0,697.0,186.0,2.4,25.0,724.0,489.48,366.74
2016,8,23,10,15,707.0,189.0,2.45,25.0,752.5,533.59,401.4
2016,8,23,10,30,717.0,192.0,2.5,25.0,781.0,577.54,435.19
2016,8,23,10,45,726.0,193.0,2.6,25.5,803.5,618.79,465.68
2016,8,23,11,0,735.0,194.0,2.7,26.0,826.0,659.37,495.03
2016,8,23,11,15,740.0,195.0,2.75,26.5,840.5,696.3,520.99
2016,8,23,11,30,745.0,196.0,2.8,27.0,855.0,731.87,545.53
2016,8,23,11,45,749.5,195.5,2.9,27.5,862.5,764.14,567.67
2016,8,23,12,0,754.0,195.0,3.0,28.0,870.0,794.64,588.31
2016,8,23,12,15,754.0,195.0,3.1,28.0,869.0,819.97,605.83
2016,8,23,12,30,754.0,195.0,3.2,28.0,868.0,842.98,621.81
2016,8,23,12,45,762.5,187.5,3.3,28.0,862.5,860.32,634.06
2016,8,23,13,0,771.0,180.0,3.4,28.0,857.0,878.11,646.75
2016,8,23,13,15,766.0,179.0,3.45,28.0,840.5,887.56,653.67
2016,8,23,13,30,761.0,178.0,3.5,28.0,824.0,894.12,658.85
2016,8,23,13,45,756.5,174.5,3.6,28.0,801.5,895.72,661.14
2016,8,23,14,0,752.0,171.0,3.7,28.0,779.0,899.14,664.82
2016,8,23,14,15,741.5,168.0,3.75,27.5,748.5,890.12,661.27
2016,8,23,14,30,731.0,165.0,3.8,27.0,718.0,878.27,655.96
2016,8,23,14,45,720.5,160.0,3.9,27.0,682.5,861.47,646.3
2016,8,23,15,0,710.0,155.0,4.0,27.0,647.0,842.05,634.88
2016,8,23,15,15,692.5,150.5,4.0,26.5,606.0,814.42,618.52
2016,8,23,15,30,675.0,146.0,4.0,26.0,565.0,784.7,600.59
2016,8,23,15,45,655.5,139.5,4.0,25.5,520.0,749.09,578.25
2016,8,23,16,0,636.0,133.0,4.0,25.0,475.0,711.89,554.45
2016,8,23,16,15,606.5,126.5,3.95,24.5,426.5,665.24,523.09
2016,8,23,16,30,577.0,120.0,3.9,24.0,378.0,618.04,490.34
2016,8,23,16,45,541.5,110.5,3.85,23.5,329.0,562.75,450.22
2016,8,23,17,0,506.0,101.0,3.8,23.0,280.0,503.4,405.87
2016,8,23,17,15,454.5,90.5,3.65,22.0,231.0,438.75,356.05
2016,8,23,17,30,403.0,80.0,3.5,21.0,182.0,377.07,306.61
2016,8,23,17,45,335.5,65.5,3.4,20.0,137.0,304.05,246.08
2016,8,23,18,0,268.0,51.0,3.3,19.0,92.0,236.39,187.82
2016,8,23,18,15,177.5,33.5,3.2,18.5,56.0,158.73,116.19
2016,8,23,18,30,87.0,16.0,3.1,18.0,20.0,73.65,0.0
2016,8,23,18,45,43.5,8.0,3.05,17.5,10.0,25.65,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,94.5,13.0,2.0,14.5,20.5,12.39,0.0
2016,8,24,6,0,189.0,26.0,2.3,15.0,41.0,20.39,8.5
2016,8,24,6,15,286.0,40.0,2.3,15.5,82.5,30.82,20.8
2016,8,24,6,30,383.0,54.0,2.3,16.0,124.0,41.75,31.0
2016,8,24,6,45,452.5,64.5,2.35,16.5,172.5,48.04,36.86
2016,8,24,7,0,522.0,75.0,2.4,17.0,221.0,53.99,42.21
2016,8,24,7,15,261.0,96.0,2.35,17.5,169.0,73.37,59.14
2016,8,24,7,30,0.0,117.0,2.3,18.0,117.0,103.53,85.11
2016,8,24,7,45,1.5,134.0,2.3,18.5,135.0,118.01,97.11
2016,8,24,8,0,3.0,151.0,2.3,19.0,153.0,133.5,104.67
2016,8,24,8,15,42.0,194.5,2.3,19.5,218.5,166.34,128.85
2016,8,24,8,30,81.0,238.0,2.3,20.0,284.0,209.76,160.97
2016,8,24,8,45,172.5,258.0,2.3,20.5,365.5,245.97,185.52
2016,8,24,9,0,264.0,278.0,2.3,21.0,447.0,292.25,218.98
2016,8,24,9,15,536.0,201.0,2.3,21.5,572.5,334.23,246.72
2016,8,24,9,30,808.0,124.0,2.3,22.0,698.0,408.33,302.21
2016,8,24,9,45,830.5,120.5,2.35,23.0,736.0,457.7,342.17
2016,8,24,10,0,853.0,117.0,2.4,24.0,774.0,512.06,384.64
2016,8,24,10,15,861.0,118.5,2.45,24.5,803.5,559.26,421.43
2016,8,24,10,30,869.0,120.0,2.5,25.0,833.0,605.67,456.61
2016,8,24,10,45,874.5,121.5,2.6,25.5,854.5,649.56,489.22
2016,8,24,11,0,880.0,123.0,2.7,26.0,876.0,692.06,520.07
2016,8,24,11,15,883.5,123.5,2.75,26.0,891.0,730.72,548.41
2016,8,24,11,30,887.0,124.0,2.8,26.0,906.0,767.47,574.0
2016,8,24,11,45,887.0,125.0,2.9,26.5,912.0,799.95,595.13
2016,8,24,12,0,887.0,126.0,3.0,27.0,918.0,830.02,614.54
2016,8,24,12,15,887.0,126.0,3.05,27.0,917.0,856.62,632.52
2016,8,24,12,30,887.0,126.0,3.1,27.0,916.0,880.55,648.75
2016,8,24,12,45,864.5,137.0,3.2,27.0,900.5,892.76,657.56
2016,8,24,13,0,842.0,148.0,3.3,27.0,885.0,907.76,668.44
2016,8,24,13,15,837.0,147.0,3.35,27.0,868.0,917.8,675.79
2016,8,24,13,30,832.0,146.0,3.4,27.0,851.0,924.75,681.24
2016,8,24,13,45,825.0,145.0,3.5,27.0,827.0,926.75,683.88
2016,8,24,14,0,818.0,144.0,3.6,27.0,803.0,925.65,684.6
2016,8,24,14,15,808.5,141.5,3.6,26.5,772.0,917.54,681.53
2016,8,24,14,30,799.0,139.0,3.6,26.0,741.0,906.42,676.56
2016,8,24,14,45,786.0,136.5,3.65,26.0,703.5,889.15,666.49
2016,8,24,15,0,773.0,134.0,3.7,26.0,666.0,869.14,654.61
2016,8,24,15,15,756.0,130.5,3.7,25.5,624.0,846.37,641.85
2016,8,24,15,30,739.0,127.0,3.7,25.0,582.0,817.08,624.46
2016,8,24,15,45,717.5,122.0,3.7,24.5,535.5,780.11,601.47
2016,8,24,16,0,696.0,117.0,3.7,24.0,489.0,741.53,577.0
2016,8,24,16,15,667.0,111.5,3.65,23.5,439.0,694.94,546.01
2016,8,24,16,30,638.0,106.0,3.6,23.0,389.0,647.7,513.88
2016,8,24,16,45,600.5,98.5,3.55,22.5,338.5,591.41,473.85
2016,8,24,17,0,563.0,91.0,3.5,22.0,288.0,535.7,432.27
2016,8,24,17,15,509.5,82.0,3.4,21.0,237.5,468.39,380.62
2016,8,24,17,30,456.0,73.0,3.3,20.0,187.0,403.59,328.77
2016,8,24,17,45,381.0,60.5,3.2,19.0,140.5,323.32,262.26
2016,8,24,18,0,306.0,48.0,3.1,18.0,94.0,252.44,200.86
2016,8,24,18,15,202.0,32.0,3.05,17.5,57.0,168.8,121.85
2016,8,24,18,30,98.0,16.0,3.0,17.0,20.0,77.74,0.0
2016,8,24,18,45,49.0,8.0,2.95,16.5,10.0,27.77,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.0,12.5,2.35,14.5,20.0,11.91,0.0
2016,8,25,6,0,196.0,25.0,2.6,15.0,40.0,19.62,7.35
2016,8,25,6,15,296.5,38.0,2.6,15.5,81.0,29.95,19.98
2016,8,25,6,30,397.0,51.0,2.6,16.0,122.0,39.15,28.69
2016,8,25,6,45,198.5,58.5,2.65,16.5,94.0,42.66,32.11
2016,8,25,7,0,0.0,66.0,2.7,17.0,66.0,60.61,48.04
2016,8,25,7,15,0.0,81.5,2.7,17.5,81.5,74.25,59.92
2016,8,25,7,30,0.0,97.0,2.7,18.0,97.0,87.76,71.45
2016,8,25,7,45,0.0,109.5,2.7,18.5,109.5,98.76,80.61
2016,8,25,8,0,0.0,122.0,2.7,19.0,122.0,110.16,85.8
2016,8,25,8,15,1.0,144.0,2.65,19.5,144.5,129.49,101.0
2016,8,25,8,30,2.0,166.0,2.6,20.0,167.0,149.06,116.15
2016,8,25,8,45,13.0,201.5,2.6,20.5,210.0,182.13,141.46
2016,8,25,9,0,24.0,237.0,2.6,21.0,253.0,216.57,167.55
2016,8,25,9,15,40.5,270.5,2.6,21.5,298.5,244.63,188.33
2016,8,25,9,30,57.0,304.0,2.6,22.0,344.0,282.3,216.47
2016,8,25,9,45,465.5,203.5,2.65,22.5,559.0,366.25,277.74
2016,8,25,10,0,874.0,103.0,2.7,23.0,774.0,508.74,384.96
2016,8,25,10,15,882.5,104.0,2.75,23.5,803.5,556.62,422.24
2016,8,25,10,30,891.0,105.0,2.8,24.0,833.0,603.7,458.33
2016,8,25,10,45,897.0,106.0,2.85,24.5,856.0,648.25,491.6
2016,8,25,11,0,903.0,107.0,2.9,25.0,879.0,691.38,523.0
2016,8,25,11,15,907.0,107.5,2.9,25.0,894.0,731.07,552.09
2016,8,25,11,30,911.0,108.0,2.9,25.0,909.0,768.83,577.8
2016,8,25,11,45,912.5,109.0,2.95,25.5,916.0,803.03,599.94
2016,8,25,12,0,914.0,110.0,3.0,26.0,923.0,834.84,620.31
2016,8,25,12,15,913.5,110.0,3.05,26.0,921.5,861.52,638.37
2016,8,25,12,30,913.0,110.0,3.1,26.0,920.0,885.4,654.63
2016,8,25,12,45,901.5,115.0,3.15,26.0,908.0,901.77,665.94
2016,8,25,13,0,890.0,120.0,3.2,26.0,896.0,914.9,675.24
2016,8,25,13,15,885.5,119.5,3.25,26.0,879.0,925.58,683.06
2016,8,25,13,30,881.0,119.0,3.3,26.0,862.0,933.1,688.92
2016,8,25,13,45,874.0,118.0,3.4,26.0,837.5,934.63,691.28
2016,8,25,14,0,867.0,117.0,3.5,26.0,813.0,932.97,691.68
2016,8,25,14,15,858.5,115.0,3.6,25.5,781.5,925.72,689.82
2016,8,25,14,30,850.0,113.0,3.7,25.0,750.0,915.37,685.98
2016,8,25,14,45,838.0,111.0,3.8,25.0,712.5,906.32,681.77
2016,8,25,15,0,826.0,109.0,3.9,25.0,675.0,887.06,670.62
2016,8,25,15,15,810.5,106.0,3.95,24.5,632.5,860.8,655.7
2016,8,25,15,30,795.0,103.0,4.0,24.0,590.0,832.09,638.95
2016,8,25,15,45,776.0,99.5,4.05,23.5,543.5,797.56,617.85
2016,8,25,16,0,757.0,96.0,4.1,23.0,497.0,761.15,595.07
2016,8,25,16,15,730.0,91.5,4.05,22.5,447.0,715.48,564.69
2016,8,25,16,30,703.0,87.0,4.0,22.0,397.0,672.98,536.03
2016,8,25,16,45,667.5,81.5,4.0,21.5,345.5,618.65,497.75
2016,8,25,17,0,632.0,76.0,4.0,21.0,294.0,564.73,458.37
2016,8,25,17,15,579.5,69.0,3.9,20.0,242.5,498.29,407.1
2016,8,25,17,30,527.0,62.0,3.8,19.0,191.0,434.33,355.49
2016,8,25,17,45,451.0,52.0,3.7,18.0,143.5,355.88,289.77
2016,8,25,18,0,375.0,42.0,3.6,17.0,96.0,283.02,225.83
2016,8,25,18,15,254.0,28.5,3.45,16.5,58.0,190.86,135.26
2016,8,25,18,30,133.0,15.0,3.3,16.0,20.0,74.39,0.0
2016,8,25,18,45,66.5,7.5,3.15,15.5,10.0,7.15,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,108.0,12.0,2.1,15.0,20.0,11.44,0.0
2016,8,26,6,0,216.0,24.0,2.4,16.0,40.0,19.37,6.4
2016,8,26,6,15,322.5,36.5,2.45,16.0,82.0,28.71,18.82
2016,8,26,6,30,429.0,49.0,2.5,16.0,124.0,37.52,27.25
2016,8,26,6,45,214.5,64.5,2.55,16.5,102.0,51.22,39.63
2016,8,26,7,0,0.0,80.0,2.6,17.0,80.0,71.85,57.89
2016,8,26,7,15,0.0,99.0,2.6,17.5,99.0,88.08,71.99
2016,8,26,7,30,0.0,118.0,2.6,18.0,118.0,104.14,85.65
2016,8,26,7,45,21.5,150.5,2.6,18.5,160.5,130.08,107.52
2016,8,26,8,0,43.0,183.0,2.6,19.0,203.0,151.45,118.05
2016,8,26,8,15,152.0,207.5,2.6,19.5,290.5,179.64,134.98
2016,8,26,8,30,261.0,232.0,2.6,20.0,378.0,219.73,161.38
2016,8,26,8,45,538.0,167.5,2.6,20.5,499.5,243.36,170.24
2016,8,26,9,0,815.0,103.0,2.6,21.0,621.0,301.71,210.73
2016,8,26,9,15,829.0,105.5,2.6,21.5,662.0,352.9,255.07
2016,8,26,9,30,843.0,108.0,2.6,22.0,703.0,404.82,299.21
2016,8,26,9,45,821.0,126.5,2.65,22.5,730.0,455.38,341.45
2016,8,26,10,0,799.0,145.0,2.7,23.0,757.0,503.02,379.94
2016,8,26,10,15,808.0,147.0,2.75,23.5,786.0,549.58,416.45
2016,8,26,10,30,817.0,149.0,2.8,24.0,815.0,595.62,451.55
2016,8,26,10,45,821.5,151.5,2.85,24.5,836.5,638.65,483.53
2016,8,26,11,0,826.0,154.0,2.9,25.0,858.0,680.39,513.79
2016,8,26,11,15,830.0,155.0,2.95,25.0,872.0,718.98,542.24
2016,8,26,11,30,834.0,156.0,3.0,25.0,886.0,755.87,569.06
2016,8,26,11,45,835.5,156.5,3.1,25.5,892.5,788.54,590.98
2016,8,26,12,0,837.0,157.0,3.2,26.0,899.0,819.02,610.86
2016,8,26,12,15,836.5,157.0,3.25,26.0,897.5,845.04,628.62
2016,8,26,12,30,836.0,157.0,3.3,26.0,896.0,868.48,644.68
2016,8,26,12,45,837.5,153.5,3.4,26.5,888.0,887.48,656.84
2016,8,26,13,0,839.0,150.0,3.5,27.0,880.0,903.65,667.16
2016,8,26,13,15,834.5,149.0,3.55,26.5,862.5,914.06,676.11
2016,8,26,13,30,830.0,148.0,3.6,26.0,845.0,921.39,683.19
2016,8,26,13,45,825.0,145.0,3.7,26.0,821.5,923.06,685.59
2016,8,26,14,0,820.0,142.0,3.8,26.0,798.0,921.59,686.04
2016,8,26,14,15,810.0,140.0,3.85,25.5,766.5,913.48,683.2
2016,8,26,14,30,800.0,138.0,3.9,25.0,735.0,902.34,678.44
2016,8,26,14,45,790.0,133.5,3.95,25.0,698.0,885.55,668.57
2016,8,26,15,0,780.0,129.0,4.0,25.0,661.0,865.93,656.81
2016,8,26,15,15,763.0,125.5,4.0,24.5,618.5,838.49,640.64
2016,8,26,15,30,746.0,122.0,4.0,24.0,576.0,813.22,625.93
2016,8,26,15,45,727.5,116.5,4.0,24.0,529.5,778.03,602.78
2016,8,26,16,0,709.0,111.0,4.0,24.0,483.0,741.08,578.16
2016,8,26,16,15,679.5,105.5,3.95,23.0,433.5,693.79,547.57
2016,8,26,16,30,650.0,100.0,3.9,22.0,384.0,645.88,515.7
2016,8,26,16,45,613.5,92.5,3.85,21.5,333.0,590.09,475.84
2016,8,26,17,0,577.0,85.0,3.8,21.0,282.0,534.83,434.15
2016,8,26,17,15,522.5,76.5,3.65,20.0,231.5,467.26,381.61
2016,8,26,17,30,468.0,68.0,3.5,19.0,181.0,402.32,328.95
2016,8,26,17,45,390.5,56.0,3.4,18.5,134.5,323.2,262.1
2016,8,26,18,0,313.0,44.0,3.3,18.0,88.0,249.17,197.07
2016,8,26,18,15,201.0,28.5,3.15,17.5,52.0,162.09,109.63
2016,8,26,18,30,89.0,13.0,3.0,17.0,16.0,52.28,0.0
2016,8,26,18,45,44.5,6.5,2.9,17.0,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.0,2.1,15.0,5.0,4.77,0.0
2016,8,27,6,0,0.0,10.0,2.3,15.0,10.0,9.26,0.0
2016,8,27,6,15,0.0,22.5,2.35,15.5,22.5,20.87,12.14
2016,8,27,6,30,0.0,35.0,2.4,16.0,35.0,32.51,22.84
2016,8,27,6,45,0.0,50.0,2.45,16.5,50.0,46.34,35.32
2016,8,27,7,0,0.0,65.0,2.5,17.0,65.0,59.7,47.21
2016,8,27,7,15,0.0,81.0,2.45,17.0,81.0,73.75,59.6
2016,8,27,7,30,0.0,97.0,2.4,17.0,97.0,87.66,71.66
2016,8,27,7,45,0.0,121.0,2.4,17.5,121.5,107.73,88.7
2016,8,27,8,0,0.0,145.0,2.4,18.0,146.0,128.34,101.04
2016,8,27,8,15,10.0,172.5,2.4,18.5,179.0,153.02,120.09
2016,8,27,8,30,20.0,200.0,2.4,19.0,212.0,179.03,139.85
2016,8,27,8,45,52.5,239.0,2.45,19.5,272.5,211.82,163.97
2016,8,27,9,0,85.0,278.0,2.5,20.0,333.0,255.9,197.03
2016,8,27,9,15,242.0,279.5,2.55,20.5,447.5,302.71,229.57
2016,8,27,9,30,399.0,281.0,2.6,21.0,562.0,379.42,286.58
2016,8,27,9,45,591.5,215.0,2.65,21.5,655.0,426.15,322.13
2016,8,27,10,0,784.0,149.0,2.7,22.0,748.0,497.76,377.58
2016,8,27,10,15,793.0,151.5,2.75,22.5,776.5,544.07,413.92
2016,8,27,10,30,802.0,154.0,2.8,23.0,805.0,589.91,449.03
2016,8,27,10,45,810.0,154.0,2.85,23.5,827.0,632.26,480.75
2016,8,27,11,0,818.0,154.0,2.9,24.0,849.0,673.6,510.97
2016,8,27,11,15,821.5,155.0,2.95,24.0,863.0,711.52,539.11
2016,8,27,11,30,825.0,156.0,3.0,24.0,877.0,747.73,565.6
2016,8,27,11,45,828.0,155.5,3.1,24.5,883.5,780.29,587.73
2016,8,27,12,0,831.0,155.0,3.2,25.0,890.0,810.74,607.73
2016,8,27,12,15,830.5,155.0,3.3,25.0,888.5,836.54,625.72
2016,8,27,12,30,830.0,155.0,3.4,25.0,887.0,859.77,642.03
2016,8,27,12,45,824.5,156.0,3.5,25.0,876.5,876.99,654.35
2016,8,27,13,0,819.0,157.0,3.6,25.0,866.0,891.28,664.83
2016,8,27,13,15,814.0,155.5,3.65,25.0,849.0,900.5,671.73
2016,8,27,13,30,809.0,154.0,3.7,25.0,832.0,906.68,676.73
2016,8,27,13,45,806.0,150.0,3.8,25.0,808.5,909.02,679.57
2016,8,27,14,0,803.0,146.0,3.9,25.0,785.0,908.27,680.47
2016,8,27,14,15,793.0,144.0,3.9,24.5,754.0,900.15,677.28
2016,8,27,14,30,783.0,142.0,3.9,24.0,723.0,889.05,672.2
2016,8,27,14,45,775.5,136.0,3.95,24.0,687.5,873.02,662.76
2016,8,27,15,0,768.0,130.0,4.0,24.0,652.0,854.12,651.4
2016,8,27,15,15,751.0,126.5,4.0,23.5,609.5,831.14,638.21
2016,8,27,15,30,734.0,123.0,4.0,23.0,567.0,801.86,620.49
2016,8,27,15,45,719.0,116.5,4.0,22.5,522.0,768.7,599.8
2016,8,27,16,0,704.0,110.0,4.0,22.0,477.0,733.62,577.43
2016,8,27,16,15,675.0,104.5,3.95,21.5,427.5,686.89,545.82
2016,8,27,16,30,646.0,99.0,3.9,21.0,378.0,639.53,513.07
2016,8,27,16,45,614.0,90.5,3.85,20.5,328.0,586.05,474.68
2016,8,27,17,0,582.0,82.0,3.8,20.0,278.0,532.82,434.35
2016,8,27,17,15,527.5,73.5,3.7,19.0,227.5,465.25,381.53
2016,8,27,17,30,473.0,65.0,3.6,18.0,177.0,400.36,328.57
2016,8,27,17,45,399.0,53.0,3.5,17.5,131.0,323.41,262.99
2016,8,27,18,0,325.0,41.0,3.4,17.0,85.0,252.11,199.44
2016,8,27,18,15,209.0,26.0,3.25,16.5,49.5,161.6,104.1
2016,8,27,18,30,93.0,11.0,3.1,16.0,14.0,51.83,0.0
2016,8,27,18,45,46.5,5.5,3.0,16.0,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,90.0,11.0,1.35,13.5,17.5,10.48,0.0
2016,8,28,6,0,180.0,22.0,1.5,14.0,35.0,17.67,3.63
2016,8,28,6,15,283.5,36.5,1.5,14.5,76.0,28.98,19.05
2016,8,28,6,30,387.0,51.0,1.5,15.0,117.0,39.65,29.19
2016,8,28,6,45,193.5,63.0,1.55,15.5,96.0,50.08,38.77
2016,8,28,7,0,0.0,75.0,1.6,16.0,75.0,67.76,54.51
2016,8,28,7,15,0.0,93.5,1.55,16.5,93.5,83.66,68.39
2016,8,28,7,30,0.0,112.0,1.5,17.0,112.0,99.4,81.82
2016,8,28,7,45,0.5,129.5,1.45,17.5,130.0,114.21,94.18
2016,8,28,8,0,1.0,147.0,1.4,18.0,148.0,129.84,102.08
2016,8,28,8,15,8.5,171.0,1.4,18.5,176.0,151.56,118.74
2016,8,28,8,30,16.0,195.0,1.4,19.0,204.0,174.31,135.91
2016,8,28,8,45,26.0,222.0,1.45,20.0,238.0,200.99,155.66
2016,8,28,9,0,36.0,249.0,1.5,21.0,272.0,220.96,169.98
2016,8,28,9,15,97.5,287.5,1.55,21.5,355.0,275.22,209.82
2016,8,28,9,30,159.0,326.0,1.6,22.0,438.0,330.06,250.07
2016,8,28,9,45,509.5,221.0,1.7,22.5,604.5,396.12,297.47
2016,8,28,10,0,860.0,116.0,1.8,23.0,771.0,507.7,380.85
2016,8,28,10,15,868.0,117.5,1.9,23.5,800.0,555.26,417.73
2016,8,28,10,30,876.0,119.0,2.0,24.0,829.0,601.99,453.37
2016,8,28,10,45,882.0,120.0,2.15,24.5,851.0,646.05,486.43
2016,8,28,11,0,888.0,121.0,2.3,25.0,873.0,688.71,517.75
2016,8,28,11,15,891.5,122.0,2.4,25.5,887.5,728.08,545.83
2016,8,28,11,30,895.0,123.0,2.5,26.0,902.0,765.52,571.29
2016,8,28,11,45,897.0,122.5,2.65,26.5,908.5,798.35,592.93
2016,8,28,12,0,899.0,122.0,2.8,27.0,915.0,828.81,612.9
2016,8,28,12,15,898.5,122.0,2.9,27.0,913.5,855.17,631.01
2016,8,28,12,30,898.0,122.0,3.0,27.0,912.0,878.79,647.35
2016,8,28,12,45,911.5,112.5,3.1,27.0,907.0,902.27,663.7
2016,8,28,13,0,925.0,103.0,3.2,27.0,902.0,922.91,678.24
2016,8,28,13,15,921.0,102.5,3.3,26.5,884.5,934.15,688.04
2016,8,28,13,30,917.0,102.0,3.4,26.0,867.0,942.11,695.9
2016,8,28,13,45,911.0,101.0,3.5,26.0,842.0,944.43,698.81
2016,8,28,14,0,905.0,100.0,3.6,26.0,817.0,943.44,699.67
2016,8,28,14,15,897.0,98.5,3.6,25.5,785.5,936.79,697.65
2016,8,28,14,30,889.0,97.0,3.6,25.0,754.0,926.94,693.63
2016,8,28,14,45,878.0,95.0,3.65,25.0,716.0,910.69,684.31
2016,8,28,15,0,867.0,93.0,3.7,25.0,678.0,891.48,673.08
2016,8,28,15,15,852.5,91.0,3.65,24.5,635.0,866.4,658.56
2016,8,28,15,30,838.0,89.0,3.6,24.0,592.0,845.95,647.26
2016,8,28,15,45,819.0,86.0,3.55,24.0,544.0,811.02,624.42
2016,8,28,16,0,800.0,83.0,3.5,24.0,496.0,774.13,600.07
2016,8,28,16,15,773.5,79.0,3.45,23.0,445.0,728.36,571.18
2016,8,28,16,30,747.0,75.0,3.4,22.0,394.0,681.59,540.75
2016,8,28,16,45,710.0,70.5,3.35,21.5,341.5,625.81,501.53
2016,8,28,17,0,673.0,66.0,3.3,21.0,289.0,574.3,464.24
2016,8,28,17,15,619.5,60.0,3.15,20.0,237.0,507.41,412.64
2016,8,28,17,30,566.0,54.0,3.0,19.0,185.0,443.14,360.52
2016,8,28,17,45,481.0,45.0,2.9,18.5,136.5,359.96,290.26
2016,8,28,18,0,396.0,36.0,2.8,18.0,88.0,283.35,221.96
2016,8,28,18,15,259.0,23.5,2.65,17.5,51.0,180.55,107.45
2016,8,28,18,30,122.0,11.0,2.5,17.0,14.0,64.27,0.0
2016,8,28,18,45,61.0,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,102.5,11.0,1.9,13.5,18.0,10.48,0.0
2016,8,29,6,0,205.0,22.0,2.2,14.0,36.0,17.82,2.48
2016,8,29,6,15,318.5,34.0,2.3,14.5,77.5,26.78,17.08
2016,8,29,6,30,432.0,46.0,2.4,15.0,119.0,35.24,25.28
2016,8,29,6,45,502.0,54.5,2.5,15.5,168.0,40.11,29.94
2016,8,29,7,0,572.0,63.0,2.6,16.0,217.0,44.74,34.18
2016,8,29,7,15,297.5,98.0,2.55,16.0,179.5,69.18,55.83
2016,8,29,7,30,23.0,133.0,2.5,16.0,142.0,115.08,95.91
2016,8,29,7,45,12.5,140.0,2.5,16.5,145.0,122.06,101.45
2016,8,29,8,0,2.0,147.0,2.5,17.0,148.0,129.78,102.59
2016,8,29,8,15,1.0,152.0,2.5,17.5,152.5,135.65,106.85
2016,8,29,8,30,0.0,157.0,2.5,18.0,157.0,141.09,110.74
2016,8,29,8,45,69.5,220.0,2.55,18.5,264.0,200.96,155.51
2016,8,29,9,0,139.0,283.0,2.6,19.0,371.0,266.2,204.31
2016,8,29,9,15,157.0,303.5,2.6,19.5,409.0,299.09,229.39
2016,8,29,9,30,175.0,324.0,2.6,20.0,447.0,334.03,256.04
2016,8,29,9,45,534.5,208.5,2.65,20.5,609.0,395.46,300.81
2016,8,29,10,0,894.0,93.0,2.7,21.0,771.0,502.6,382.67
2016,8,29,10,15,901.5,94.0,2.75,21.5,799.5,550.81,420.96
2016,8,29,10,30,909.0,95.0,2.8,22.0,828.0,598.07,457.71
2016,8,29,10,45,915.0,95.0,2.85,23.0,850.5,642.38,490.37
2016,8,29,11,0,921.0,95.0,2.9,24.0,873.0,685.19,520.93
2016,8,29,11,15,924.5,95.5,2.95,24.0,887.0,725.04,550.65
2016,8,29,11,30,928.0,96.0,3.0,24.0,901.0,762.84,576.8
2016,8,29,11,45,930.5,96.0,3.1,24.5,908.0,797.21,599.5
2016,8,29,12,0,933.0,96.0,3.2,25.0,915.0,829.12,620.41
2016,8,29,12,15,932.5,95.5,3.25,25.0,913.5,855.52,638.45
2016,8,29,12,30,932.0,95.0,3.3,25.0,912.0,879.01,654.6
2016,8,29,12,45,916.0,103.0,3.4,25.5,898.5,894.72,664.56
2016,8,29,13,0,900.0,111.0,3.5,26.0,885.0,906.99,672.34
2016,8,29,13,15,896.0,110.5,3.55,25.5,868.0,917.96,681.74
2016,8,29,13,30,892.0,110.0,3.6,25.0,851.0,925.73,689.16
2016,8,29,13,45,578.5,238.5,3.7,25.0,714.0,794.27,598.48
2016,8,29,14,0,265.0,367.0,3.8,25.0,577.0,634.98,479.09
2016,8,29,14,15,567.0,234.5,3.85,24.5,658.5,786.09,598.18
2016,8,29,14,30,869.0,102.0,3.9,24.0,740.0,911.94,689.1
2016,8,29,14,45,861.0,98.0,3.95,24.0,703.0,896.33,679.06
2016,8,29,15,0,853.0,94.0,4.0,24.0,666.0,877.7,668.02
2016,8,29,15,15,838.0,92.0,3.95,23.5,623.5,852.35,653.11
2016,8,29,15,30,823.0,90.0,3.9,23.0,581.0,831.72,641.5
2016,8,29,15,45,808.0,85.5,3.9,22.5,534.5,798.64,621.12
2016,8,29,16,0,793.0,81.0,3.9,22.0,488.0,763.44,598.98
2016,8,29,16,15,767.0,77.5,3.85,21.5,437.5,718.88,569.32
2016,8,29,16,30,741.0,74.0,3.8,21.0,387.0,673.31,538.26
2016,8,29,16,45,708.0,68.5,3.75,20.5,335.5,619.5,500.03
2016,8,29,17,0,675.0,63.0,3.7,20.0,284.0,565.8,460.57
2016,8,29,17,15,621.0,57.5,3.55,19.5,232.5,502.97,410.75
2016,8,29,17,30,567.0,52.0,3.4,19.0,181.0,439.19,357.79
2016,8,29,17,45,481.0,43.5,3.3,18.5,133.0,356.36,287.32
2016,8,29,18,0,395.0,35.0,3.2,18.0,85.0,280.21,218.56
2016,8,29,18,15,197.5,24.0,3.05,17.5,49.0,148.36,77.54
2016,8,29,18,30,0.0,13.0,2.9,17.0,13.0,12.39,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
