Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,129.5,10.0,2.75,15.5,18.0,9.53,0.0
2016,8,30,6,0,259.0,20.0,3.0,16.0,36.0,16.04,0.27
2016,8,30,6,15,376.0,29.5,3.05,16.5,78.0,22.81,13.48
2016,8,30,6,30,493.0,39.0,3.1,17.0,120.0,29.22,19.8
2016,8,30,6,45,563.0,45.5,3.15,17.5,170.5,32.75,23.2
2016,8,30,7,0,633.0,52.0,3.2,18.0,221.0,39.56,29.32
2016,8,30,7,15,678.5,56.5,3.2,18.5,273.0,41.43,30.95
2016,8,30,7,30,724.0,61.0,3.2,19.0,325.0,43.26,32.45
2016,8,30,7,45,757.0,64.5,3.2,19.5,377.0,44.21,33.11
2016,8,30,8,0,790.0,68.0,3.2,20.0,429.0,82.71,41.29
2016,8,30,8,15,812.5,70.5,3.2,20.5,479.0,138.69,74.8
2016,8,30,8,30,835.0,73.0,3.2,21.0,529.0,189.73,112.9
2016,8,30,8,45,853.0,75.0,3.2,21.5,575.0,241.5,156.19
2016,8,30,9,0,871.0,77.0,3.2,22.0,621.0,294.66,202.32
2016,8,30,9,15,883.5,78.5,3.25,22.5,662.5,346.85,248.07
2016,8,30,9,30,896.0,80.0,3.3,23.0,704.0,399.42,293.44
2016,8,30,9,45,905.5,81.5,3.35,23.5,739.5,450.9,336.92
2016,8,30,10,0,915.0,83.0,3.4,24.0,775.0,502.02,378.88
2016,8,30,10,15,921.5,84.0,3.45,24.5,803.5,550.58,417.71
2016,8,30,10,30,928.0,85.0,3.5,25.0,832.0,598.06,454.59
2016,8,30,10,45,934.5,85.0,3.6,25.5,854.0,643.36,489.01
2016,8,30,11,0,941.0,85.0,3.7,26.0,876.0,687.14,521.49
2016,8,30,11,15,943.5,85.0,3.7,26.0,890.0,726.48,550.56
2016,8,30,11,30,946.0,85.0,3.7,26.0,904.0,763.62,576.05
2016,8,30,11,45,948.5,84.5,3.75,26.0,910.5,797.92,599.66
2016,8,30,12,0,951.0,84.0,3.8,26.0,917.0,829.7,621.46
2016,8,30,12,15,950.5,84.0,3.8,26.0,915.0,856.85,639.86
2016,8,30,12,30,950.0,84.0,3.8,26.0,913.0,881.06,656.28
2016,8,30,12,45,946.0,85.0,3.8,26.0,902.5,900.24,669.34
2016,8,30,13,0,942.0,86.0,3.8,26.0,892.0,916.19,680.34
2016,8,30,13,15,938.0,85.5,3.8,26.0,874.5,927.3,688.2
2016,8,30,13,30,934.0,85.0,3.8,26.0,857.0,935.06,693.97
2016,8,30,13,45,929.0,83.5,3.8,26.0,832.5,937.48,696.32
2016,8,30,14,0,924.0,82.0,3.8,26.0,808.0,936.51,696.58
2016,8,30,14,15,916.0,81.0,3.8,25.5,776.0,930.03,694.65
2016,8,30,14,30,908.0,80.0,3.8,25.0,744.0,920.28,690.66
2016,8,30,14,45,897.5,78.5,3.8,25.0,706.5,904.54,681.36
2016,8,30,15,0,887.0,77.0,3.8,25.0,669.0,885.8,670.11
2016,8,30,15,15,873.5,75.0,3.75,24.5,625.5,860.98,655.73
2016,8,30,15,30,860.0,73.0,3.7,24.0,582.0,833.57,639.5
2016,8,30,15,45,842.5,70.5,3.65,23.5,535.0,799.81,618.61
2016,8,30,16,0,825.0,68.0,3.6,23.0,488.0,764.07,596.05
2016,8,30,16,15,800.0,65.0,3.5,22.5,437.5,720.08,566.84
2016,8,30,16,30,775.0,62.0,3.4,22.0,387.0,681.54,541.06
2016,8,30,16,45,740.0,58.5,3.35,21.5,334.5,627.75,503.19
2016,8,30,17,0,705.0,55.0,3.3,21.0,282.0,574.22,464.21
2016,8,30,17,15,653.0,50.0,3.15,20.5,230.5,508.3,412.74
2016,8,30,17,30,601.0,45.0,3.0,20.0,179.0,444.7,360.1
2016,8,30,17,45,516.0,38.0,2.95,19.5,131.0,362.65,290.47
2016,8,30,18,0,431.0,31.0,2.9,19.0,83.0,292.86,225.84
2016,8,30,18,15,215.5,15.5,2.9,18.5,41.5,143.41,60.77
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,141.5,9.5,2.8,14.5,18.0,9.05,0.0
2016,8,31,6,0,283.0,19.0,3.1,15.0,36.0,15.22,0.0
2016,8,31,6,15,403.0,28.0,3.15,15.5,79.0,21.59,12.44
2016,8,31,6,30,523.0,37.0,3.2,16.0,122.0,30.17,20.68
2016,8,31,6,45,591.5,43.0,3.3,16.5,172.5,33.68,24.11
2016,8,31,7,0,660.0,49.0,3.4,17.0,223.0,37.12,27.28
2016,8,31,7,15,704.5,53.5,3.4,17.5,276.0,39.12,29.04
2016,8,31,7,30,749.0,58.0,3.4,18.0,329.0,41.07,30.66
2016,8,31,7,45,779.0,61.5,3.45,18.5,381.0,42.12,31.43
2016,8,31,8,0,809.0,65.0,3.5,19.0,433.0,86.61,45.04
2016,8,31,8,15,831.0,67.5,3.5,19.5,483.0,136.33,72.69
2016,8,31,8,30,853.0,70.0,3.5,20.0,533.0,188.24,111.39
2016,8,31,8,45,868.5,72.5,3.55,20.5,579.0,240.81,155.59
2016,8,31,9,0,884.0,75.0,3.6,21.0,625.0,294.51,202.56
2016,8,31,9,15,896.0,76.5,3.65,21.0,666.5,347.21,249.57
2016,8,31,9,30,908.0,78.0,3.7,21.0,708.0,400.22,296.33
2016,8,31,9,45,912.0,82.5,3.75,21.5,742.0,452.53,341.04
2016,8,31,10,0,916.0,87.0,3.8,22.0,776.0,503.99,383.75
2016,8,31,10,15,922.5,88.0,3.85,22.0,805.0,552.65,423.93
2016,8,31,10,30,929.0,89.0,3.9,22.0,834.0,600.22,462.28
2016,8,31,10,45,933.5,90.0,3.95,22.5,855.5,645.29,496.93
2016,8,31,11,0,938.0,91.0,4.0,23.0,877.0,688.7,529.45
2016,8,31,11,15,941.0,91.5,4.05,23.0,891.0,728.79,559.9
2016,8,31,11,30,944.0,92.0,4.1,23.0,905.0,766.73,586.65
2016,8,31,11,45,944.5,92.5,4.15,23.0,911.0,800.49,610.25
2016,8,31,12,0,945.0,93.0,4.2,23.0,917.0,831.63,631.97
2016,8,31,12,15,944.5,92.5,4.2,23.0,915.5,858.24,650.32
2016,8,31,12,30,944.0,92.0,4.2,23.0,914.0,881.9,666.67
2016,8,31,12,45,935.5,95.5,4.25,23.0,902.0,899.72,679.28
2016,8,31,13,0,927.0,99.0,4.3,23.0,890.0,914.23,689.77
2016,8,31,13,15,923.0,98.5,4.3,23.0,872.5,925.3,697.78
2016,8,31,13,30,919.0,98.0,4.3,23.0,855.0,933.08,703.69
2016,8,31,13,45,914.5,96.0,4.35,23.0,830.0,935.49,706.34
2016,8,31,14,0,910.0,94.0,4.4,23.0,805.0,934.55,706.88
2016,8,31,14,15,901.5,92.5,4.4,22.5,773.0,927.22,704.29
2016,8,31,14,30,893.0,91.0,4.4,22.0,741.0,916.66,699.62
2016,8,31,14,45,884.0,88.5,4.4,22.0,703.0,901.38,690.43
2016,8,31,15,0,875.0,86.0,4.4,22.0,665.0,883.09,679.24
2016,8,31,15,15,859.5,83.5,4.35,21.5,621.5,856.23,663.11
2016,8,31,15,30,844.0,81.0,4.3,21.0,578.0,826.88,645.12
2016,8,31,15,45,827.0,77.5,4.25,21.0,530.5,792.79,622.34
2016,8,31,16,0,810.0,74.0,4.2,21.0,483.0,763.48,602.87
2016,8,31,16,15,783.0,71.0,4.1,20.5,432.0,718.3,572.3
2016,8,31,16,30,756.0,68.0,4.0,20.0,381.0,672.19,540.41
2016,8,31,16,45,721.0,63.5,3.95,20.0,328.5,617.79,500.42
2016,8,31,17,0,686.0,59.0,3.9,20.0,276.0,563.65,459.4
2016,8,31,17,15,630.0,53.5,3.75,19.5,224.5,495.25,404.89
2016,8,31,17,30,574.0,48.0,3.6,19.0,173.0,434.16,353.43
2016,8,31,17,45,482.0,40.0,3.45,18.5,125.0,348.98,280.42
2016,8,31,18,0,390.0,32.0,3.3,18.0,77.0,271.2,208.44
2016,8,31,18,15,195.0,16.0,3.15,17.5,38.5,132.48,37.72
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.0,9.0,2.7,14.5,17.0,8.58,0.0
2016,9,1,6,0,282.0,18.0,3.0,15.0,34.0,14.38,0.0
2016,9,1,6,15,404.5,27.5,3.05,15.5,77.5,21.25,12.05
2016,9,1,6,30,527.0,37.0,3.1,16.0,121.0,30.3,20.77
2016,9,1,6,45,593.5,44.0,3.15,16.5,172.0,34.71,25.01
2016,9,1,7,0,660.0,51.0,3.2,17.0,223.0,38.98,28.92
2016,9,1,7,15,402.5,97.0,3.15,17.5,209.0,69.09,55.42
2016,9,1,7,30,145.0,143.0,3.1,18.0,195.0,110.55,91.31
2016,9,1,7,45,154.0,166.0,3.05,18.5,229.0,126.03,104.18
2016,9,1,8,0,163.0,189.0,3.0,19.0,263.0,151.09,115.14
2016,9,1,8,15,197.5,209.0,2.95,19.5,309.0,181.68,135.25
2016,9,1,8,30,232.0,229.0,2.9,20.0,355.0,216.19,159.97
2016,9,1,8,45,241.5,250.0,2.9,20.5,391.0,242.91,180.68
2016,9,1,9,0,251.0,271.0,2.9,21.0,427.0,278.29,208.68
2016,9,1,9,15,584.5,175.0,2.9,21.0,570.0,318.09,233.34
2016,9,1,9,30,918.0,79.0,2.9,21.0,713.0,402.73,297.0
2016,9,1,9,45,925.5,81.5,2.9,21.5,748.5,455.33,341.47
2016,9,1,10,0,933.0,84.0,2.9,22.0,784.0,507.35,384.25
2016,9,1,10,15,939.5,85.0,2.95,22.5,813.5,556.78,423.9
2016,9,1,10,30,946.0,86.0,3.0,23.0,843.0,605.07,461.51
2016,9,1,10,45,950.0,87.5,3.1,23.5,864.5,650.98,496.47
2016,9,1,11,0,954.0,89.0,3.2,24.0,886.0,695.16,529.28
2016,9,1,11,15,957.0,89.5,3.35,24.0,900.0,735.82,560.15
2016,9,1,11,30,960.0,90.0,3.5,24.0,914.0,774.29,587.35
2016,9,1,11,45,958.5,91.5,3.65,24.0,919.5,807.97,611.05
2016,9,1,12,0,957.0,93.0,3.8,24.0,925.0,838.9,632.86
2016,9,1,12,15,956.5,93.0,3.9,23.5,923.0,866.29,653.3
2016,9,1,12,30,956.0,93.0,4.0,23.0,921.0,890.71,671.84
2016,9,1,12,45,950.0,94.5,4.15,23.0,909.5,908.88,685.16
2016,9,1,13,0,944.0,96.0,4.3,23.0,898.0,923.74,696.36
2016,9,1,13,15,940.0,95.5,4.3,22.5,880.0,934.95,705.84
2016,9,1,13,30,936.0,95.0,4.3,22.0,862.0,942.81,713.19
2016,9,1,13,45,930.0,94.0,4.3,22.0,836.5,944.96,715.43
2016,9,1,14,0,924.0,93.0,4.3,22.0,811.0,943.73,715.52
2016,9,1,14,15,915.5,91.5,4.2,21.5,779.0,936.33,712.4
2016,9,1,14,30,907.0,90.0,4.1,21.0,747.0,925.66,707.16
2016,9,1,14,45,896.5,88.0,4.05,21.0,708.5,909.46,697.12
2016,9,1,15,0,886.0,86.0,4.0,21.0,670.0,890.23,685.09
2016,9,1,15,15,769.5,111.5,4.0,20.5,594.0,815.0,634.74
2016,9,1,15,30,653.0,137.0,4.0,20.0,518.0,737.95,582.16
2016,9,1,15,45,673.0,117.5,4.0,20.0,481.0,720.44,571.43
2016,9,1,16,0,693.0,98.0,4.0,20.0,444.0,698.91,557.3
2016,9,1,16,15,725.5,84.0,3.9,19.5,412.5,686.52,550.6
2016,9,1,16,30,758.0,70.0,3.8,19.0,381.0,673.55,543.18
2016,9,1,16,45,714.0,67.0,3.75,18.5,327.0,614.48,500.26
2016,9,1,17,0,670.0,64.0,3.7,18.0,273.0,560.3,459.49
2016,9,1,17,15,611.0,57.5,3.5,17.5,221.0,489.92,402.62
2016,9,1,17,30,552.0,51.0,3.3,17.0,169.0,422.66,345.85
2016,9,1,17,45,446.0,43.0,3.15,16.5,120.5,330.71,266.82
2016,9,1,18,0,340.0,35.0,3.0,16.0,72.0,246.85,188.88
2016,9,1,18,15,170.0,17.5,2.9,15.5,36.0,120.67,9.9
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,87.5,9.5,2.25,14.0,14.0,9.05,0.0
2016,9,2,6,0,175.0,19.0,2.5,15.0,28.0,15.4,0.0
2016,9,2,6,15,297.0,31.0,2.55,15.5,68.0,24.5,14.63
2016,9,2,6,30,419.0,43.0,2.6,16.0,108.0,33.08,23.15
2016,9,2,6,45,490.0,51.5,2.7,16.5,156.5,38.04,27.92
2016,9,2,7,0,561.0,60.0,2.8,17.0,205.0,42.78,32.27
2016,9,2,7,15,610.0,66.0,2.7,17.5,256.0,45.22,34.43
2016,9,2,7,30,659.0,72.0,2.6,18.0,307.0,47.55,36.37
2016,9,2,7,45,692.0,76.5,2.55,18.5,357.5,48.59,37.11
2016,9,2,8,0,725.0,81.0,2.5,19.0,408.0,84.43,47.03
2016,9,2,8,15,749.5,85.0,2.45,19.5,456.5,131.11,72.22
2016,9,2,8,30,774.0,89.0,2.4,20.0,505.0,180.45,108.26
2016,9,2,8,45,791.0,92.0,2.35,20.5,549.5,229.92,149.18
2016,9,2,9,0,808.0,95.0,2.3,21.0,594.0,280.83,193.03
2016,9,2,9,15,822.0,97.5,2.35,21.5,634.5,331.62,237.21
2016,9,2,9,30,836.0,100.0,2.4,22.0,675.0,388.42,285.29
2016,9,2,9,45,856.5,97.0,2.45,23.0,712.5,437.93,326.18
2016,9,2,10,0,877.0,94.0,2.5,24.0,750.0,488.08,366.37
2016,9,2,10,15,884.5,95.0,2.6,24.0,778.0,535.49,404.97
2016,9,2,10,30,892.0,96.0,2.7,24.0,806.0,581.95,441.94
2016,9,2,10,45,724.0,194.0,2.85,24.5,780.5,604.33,457.57
2016,9,2,11,0,556.0,292.0,3.0,25.0,755.0,617.57,465.08
2016,9,2,11,15,731.5,196.0,3.1,25.0,815.5,677.03,512.08
2016,9,2,11,30,907.0,100.0,3.2,25.0,876.0,743.72,562.87
2016,9,2,11,45,662.5,229.5,3.35,25.5,799.0,715.91,539.1
2016,9,2,12,0,418.0,359.0,3.5,26.0,722.0,670.52,501.47
2016,9,2,12,15,481.0,337.0,3.55,26.0,753.0,718.6,537.47
2016,9,2,12,30,544.0,315.0,3.6,26.0,784.0,767.58,573.33
2016,9,2,12,45,709.0,216.0,3.65,26.0,820.5,830.05,621.66
2016,9,2,13,0,874.0,117.0,3.7,26.0,857.0,882.02,657.56
2016,9,2,13,15,870.0,116.5,3.7,26.0,839.5,892.54,664.82
2016,9,2,13,30,866.0,116.0,3.7,26.0,822.0,899.94,670.39
2016,9,2,13,45,862.5,113.0,3.75,26.0,798.5,902.04,672.8
2016,9,2,14,0,859.0,110.0,3.8,26.0,775.0,900.94,673.23
2016,9,2,14,15,850.0,108.5,3.8,25.5,743.5,893.33,670.43
2016,9,2,14,30,841.0,107.0,3.8,25.0,712.0,882.67,665.7
2016,9,2,14,45,831.0,103.5,3.85,25.0,675.0,873.03,660.74
2016,9,2,15,0,821.0,100.0,3.9,25.0,638.0,853.51,649.01
2016,9,2,15,15,804.5,97.5,3.9,24.5,595.0,826.76,633.29
2016,9,2,15,30,788.0,95.0,3.9,24.0,552.0,797.65,615.8
2016,9,2,15,45,769.0,91.0,3.9,23.5,505.5,762.53,593.78
2016,9,2,16,0,750.0,87.0,3.9,23.0,459.0,725.59,570.09
2016,9,2,16,15,720.5,83.0,3.8,22.0,409.0,678.91,539.38
2016,9,2,16,30,691.0,79.0,3.7,21.0,359.0,635.37,510.2
2016,9,2,16,45,652.5,73.5,3.65,20.5,308.0,579.8,469.95
2016,9,2,17,0,614.0,68.0,3.6,20.0,257.0,524.97,427.93
2016,9,2,17,15,552.5,61.0,3.45,19.0,206.5,454.62,371.91
2016,9,2,17,30,491.0,54.0,3.3,18.0,156.0,387.59,316.04
2016,9,2,17,45,395.0,44.0,3.2,17.5,110.5,301.63,241.98
2016,9,2,18,0,299.0,34.0,3.1,17.0,65.0,223.3,167.83
2016,9,2,18,15,149.5,17.0,3.05,16.5,32.5,108.28,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.5,13.0,12.39,0.0
2016,9,3,6,0,0.0,26.0,3.5,15.0,26.0,22.55,0.0
2016,9,3,6,15,188.5,36.5,3.55,15.0,65.5,28.49,17.78
2016,9,3,6,30,377.0,47.0,3.6,15.0,105.0,36.92,26.55
2016,9,3,6,45,444.5,58.0,3.65,15.5,152.5,43.9,33.17
2016,9,3,7,0,512.0,69.0,3.7,16.0,200.0,50.51,39.23
2016,9,3,7,15,565.0,76.5,3.7,16.5,251.0,53.76,42.11
2016,9,3,7,30,618.0,84.0,3.7,17.0,302.0,56.86,44.72
2016,9,3,7,45,652.5,90.0,3.7,17.5,353.0,58.55,46.01
2016,9,3,8,0,687.0,96.0,3.7,18.0,404.0,87.12,51.2
2016,9,3,8,15,714.5,100.5,3.65,18.0,453.0,132.8,75.81
2016,9,3,8,30,742.0,105.0,3.6,18.0,502.0,181.49,111.51
2016,9,3,8,45,764.5,107.5,3.6,18.5,548.0,235.45,156.04
2016,9,3,9,0,787.0,110.0,3.6,19.0,594.0,285.99,199.74
2016,9,3,9,15,802.5,113.0,3.6,19.5,635.0,336.65,244.18
2016,9,3,9,30,818.0,116.0,3.6,20.0,676.0,388.2,288.79
2016,9,3,9,45,853.5,106.0,3.6,20.5,717.5,442.3,334.23
2016,9,3,10,0,889.0,96.0,3.6,21.0,759.0,493.4,376.54
2016,9,3,10,15,896.5,97.5,3.65,21.0,787.5,541.81,416.66
2016,9,3,10,30,904.0,99.0,3.7,21.0,816.0,589.28,455.06
2016,9,3,10,45,909.5,99.5,3.8,21.5,837.5,633.5,489.41
2016,9,3,11,0,915.0,100.0,3.9,22.0,859.0,676.18,521.76
2016,9,3,11,15,917.5,100.5,4.0,22.0,872.5,715.1,551.71
2016,9,3,11,30,920.0,101.0,4.1,22.0,886.0,751.89,578.7
2016,9,3,11,45,920.0,102.0,4.2,22.0,891.5,784.99,602.22
2016,9,3,12,0,920.0,103.0,4.3,22.0,897.0,815.51,623.9
2016,9,3,12,15,919.5,102.5,4.4,21.5,894.5,841.48,643.63
2016,9,3,12,30,919.0,102.0,4.5,21.0,892.0,864.57,661.77
2016,9,3,12,45,904.0,109.0,4.65,21.0,878.5,879.9,673.65
2016,9,3,13,0,889.0,116.0,4.8,21.0,865.0,891.84,683.34
2016,9,3,13,15,667.5,217.5,4.8,20.5,773.0,825.0,637.34
2016,9,3,13,30,446.0,319.0,4.8,20.0,681.0,739.42,571.73
2016,9,3,13,45,467.5,299.0,4.8,20.0,668.5,746.53,578.95
2016,9,3,14,0,489.0,279.0,4.8,20.0,656.0,751.41,584.17
2016,9,3,14,15,672.5,192.0,4.7,20.0,686.5,833.05,648.23
2016,9,3,14,30,856.0,105.0,4.6,20.0,717.0,891.47,689.97
2016,9,3,14,45,588.0,190.0,4.55,20.0,600.0,754.72,591.62
2016,9,3,15,0,320.0,275.0,4.5,20.0,483.0,592.2,466.16
2016,9,3,15,15,564.5,183.5,4.45,19.5,520.5,712.68,565.41
2016,9,3,15,30,809.0,92.0,4.4,19.0,558.0,809.31,639.4
2016,9,3,15,45,789.0,88.5,4.35,18.5,510.5,773.5,615.29
2016,9,3,16,0,769.0,85.0,4.3,18.0,463.0,735.87,590.31
2016,9,3,16,15,740.0,81.5,4.2,17.5,412.5,689.69,558.25
2016,9,3,16,30,711.0,78.0,4.1,17.0,362.0,646.55,527.82
2016,9,3,16,45,662.5,74.0,4.1,17.0,309.0,585.21,481.55
2016,9,3,17,0,614.0,70.0,4.1,17.0,256.0,525.22,433.72
2016,9,3,17,15,550.0,63.0,3.95,16.5,205.0,453.38,374.82
2016,9,3,17,30,486.0,56.0,3.8,16.0,154.0,384.94,316.3
2016,9,3,17,45,366.5,46.0,3.65,15.5,107.5,286.23,230.9
2016,9,3,18,0,247.0,36.0,3.5,15.0,61.0,199.3,147.98
2016,9,3,18,15,123.5,18.0,3.5,14.5,30.5,94.23,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,8.5,3.35,14.0,10.0,8.1,0.0
2016,9,4,6,0,56.0,17.0,3.4,14.0,20.0,14.28,0.0
2016,9,4,6,15,151.0,37.0,3.4,14.0,57.0,30.16,19.03
2016,9,4,6,30,246.0,57.0,3.4,14.0,94.0,43.86,32.67
2016,9,4,6,45,315.0,73.0,3.4,14.5,140.5,54.94,43.03
2016,9,4,7,0,384.0,89.0,3.4,15.0,187.0,65.51,52.65
2016,9,4,7,15,440.0,100.5,3.3,15.5,237.0,72.16,58.56
2016,9,4,7,30,496.0,112.0,3.2,16.0,287.0,78.49,63.97
2016,9,4,7,45,550.0,117.5,3.1,16.5,339.5,80.24,65.23
2016,9,4,8,0,604.0,123.0,3.0,17.0,392.0,103.58,67.77
2016,9,4,8,15,635.0,129.0,2.95,17.5,441.0,146.1,90.29
2016,9,4,8,30,666.0,135.0,2.9,18.0,490.0,192.16,123.29
2016,9,4,8,45,704.5,133.5,2.85,18.5,538.5,237.06,159.24
2016,9,4,9,0,743.0,132.0,2.8,19.0,587.0,285.86,200.35
2016,9,4,9,15,760.0,135.5,2.8,19.5,628.5,335.67,243.5
2016,9,4,9,30,777.0,139.0,2.8,20.0,670.0,391.24,290.53
2016,9,4,9,45,833.0,120.0,2.85,20.5,716.0,439.25,330.73
2016,9,4,10,0,889.0,101.0,2.9,21.0,762.0,495.69,376.67
2016,9,4,10,15,897.0,102.5,2.95,21.0,791.0,544.41,416.72
2016,9,4,10,30,905.0,104.0,3.0,21.0,820.0,592.21,455.09
2016,9,4,10,45,910.5,105.0,3.15,21.5,841.5,636.97,489.74
2016,9,4,11,0,916.0,106.0,3.3,22.0,863.0,680.19,522.43
2016,9,4,11,15,919.0,106.5,3.45,22.0,877.0,719.54,552.7
2016,9,4,11,30,922.0,107.0,3.6,22.0,891.0,756.78,580.36
2016,9,4,11,45,922.5,108.0,3.75,22.5,896.5,790.37,603.14
2016,9,4,12,0,923.0,109.0,3.9,23.0,902.0,821.41,624.05
2016,9,4,12,15,922.5,108.5,3.95,23.0,900.0,847.52,642.27
2016,9,4,12,30,922.0,108.0,4.0,23.0,898.0,870.73,658.55
2016,9,4,12,45,926.0,104.0,4.1,23.0,889.5,891.26,673.31
2016,9,4,13,0,930.0,100.0,4.2,23.0,881.0,908.73,686.09
2016,9,4,13,15,926.0,99.5,4.2,23.0,863.0,919.67,694.01
2016,9,4,13,30,922.0,99.0,4.2,23.0,845.0,927.28,699.83
2016,9,4,13,45,914.0,98.5,4.25,23.0,819.0,928.0,701.35
2016,9,4,14,0,906.0,98.0,4.3,23.0,793.0,925.38,700.76
2016,9,4,14,15,897.5,96.5,4.25,22.5,760.5,917.93,697.86
2016,9,4,14,30,889.0,95.0,4.2,22.0,728.0,907.27,692.88
2016,9,4,14,45,875.0,94.0,4.2,22.0,688.5,889.2,681.76
2016,9,4,15,0,861.0,93.0,4.2,22.0,649.0,868.28,668.74
2016,9,4,15,15,845.0,90.5,4.15,21.5,605.0,848.19,657.39
2016,9,4,15,30,829.0,88.0,4.1,21.0,561.0,818.71,639.26
2016,9,4,15,45,806.0,85.5,4.05,21.0,512.5,781.19,613.97
2016,9,4,16,0,783.0,83.0,4.0,21.0,464.0,741.95,587.16
2016,9,4,16,15,753.0,79.0,3.9,20.5,412.5,694.06,554.37
2016,9,4,16,30,723.0,75.0,3.8,20.0,361.0,645.42,520.24
2016,9,4,16,45,678.0,70.5,3.75,19.5,308.0,589.25,479.36
2016,9,4,17,0,633.0,66.0,3.7,19.0,255.0,530.63,433.97
2016,9,4,17,15,568.5,59.0,3.55,18.0,203.5,458.04,375.66
2016,9,4,17,30,504.0,52.0,3.4,17.0,152.0,389.01,317.53
2016,9,4,17,45,392.5,42.0,3.3,16.5,105.5,294.72,235.92
2016,9,4,18,0,281.0,32.0,3.2,16.0,59.0,209.48,151.36
2016,9,4,18,15,140.5,16.0,3.05,15.5,29.5,79.69,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,66.5,8.5,1.6,13.5,11.5,8.1,0.0
2016,9,5,6,0,133.0,17.0,1.8,14.0,23.0,13.46,0.0
2016,9,5,6,15,257.5,30.5,1.85,14.5,62.0,24.43,14.13
2016,9,5,6,30,382.0,44.0,1.9,15.0,101.0,34.43,24.33
2016,9,5,6,45,462.0,53.5,1.95,15.5,149.5,40.2,29.9
2016,9,5,7,0,542.0,63.0,2.0,16.0,198.0,45.71,34.99
2016,9,5,7,15,594.0,69.5,1.95,16.5,249.5,48.4,37.39
2016,9,5,7,30,646.0,76.0,1.9,17.0,301.0,50.98,39.57
2016,9,5,7,45,685.5,80.0,1.85,17.5,353.0,51.52,39.86
2016,9,5,8,0,725.0,84.0,1.8,18.0,405.0,81.57,47.51
2016,9,5,8,15,751.5,88.0,1.75,18.5,454.5,128.36,71.05
2016,9,5,8,30,778.0,92.0,1.7,19.0,504.0,178.03,106.38
2016,9,5,8,45,800.5,93.5,1.7,20.0,550.5,227.57,146.43
2016,9,5,9,0,823.0,95.0,1.7,21.0,597.0,279.12,190.03
2016,9,5,9,15,837.5,97.5,1.75,21.5,638.0,330.84,234.76
2016,9,5,9,30,852.0,100.0,1.8,22.0,679.0,388.55,283.37
2016,9,5,9,45,871.5,97.5,1.85,22.5,716.5,438.8,325.31
2016,9,5,10,0,891.0,95.0,1.9,23.0,754.0,489.56,366.56
2016,9,5,10,15,898.5,96.5,2.0,23.5,782.5,538.04,405.15
2016,9,5,10,30,906.0,98.0,2.1,24.0,811.0,585.55,441.91
2016,9,5,10,45,911.5,98.5,2.25,25.0,832.5,629.81,474.67
2016,9,5,11,0,917.0,99.0,2.4,26.0,854.0,672.51,505.38
2016,9,5,11,15,920.5,99.5,2.5,26.0,868.0,712.11,534.95
2016,9,5,11,30,924.0,100.0,2.6,26.0,882.0,749.63,561.83
2016,9,5,11,45,924.5,100.5,2.75,26.5,888.0,782.69,583.76
2016,9,5,12,0,925.0,101.0,2.9,27.0,894.0,813.16,603.87
2016,9,5,12,15,925.0,101.0,2.95,27.0,892.0,840.04,622.13
2016,9,5,12,30,925.0,101.0,3.0,27.0,890.0,864.05,638.52
2016,9,5,12,45,908.5,108.5,3.15,27.5,876.0,878.71,648.08
2016,9,5,13,0,892.0,116.0,3.3,28.0,862.0,889.91,655.46
2016,9,5,13,15,888.0,115.0,3.35,28.0,844.0,900.01,662.94
2016,9,5,13,30,884.0,114.0,3.4,28.0,826.0,906.91,668.42
2016,9,5,13,45,875.0,114.0,3.5,28.0,800.0,907.2,669.95
2016,9,5,14,0,866.0,114.0,3.6,28.0,774.0,904.28,669.51
2016,9,5,14,15,856.0,112.0,3.65,27.5,741.5,895.18,666.08
2016,9,5,14,30,846.0,110.0,3.7,27.0,709.0,889.99,665.46
2016,9,5,14,45,831.5,108.5,3.75,27.0,670.0,871.59,654.57
2016,9,5,15,0,817.0,107.0,3.8,27.0,631.0,850.38,641.86
2016,9,5,15,15,799.5,104.0,3.8,26.5,587.0,822.24,625.34
2016,9,5,15,30,782.0,101.0,3.8,26.0,543.0,791.76,607.03
2016,9,5,15,45,759.0,97.0,3.8,25.5,495.5,753.48,582.91
2016,9,5,16,0,736.0,93.0,3.8,25.0,448.0,717.41,559.97
2016,9,5,16,15,704.5,88.0,3.6,24.5,397.0,668.79,526.59
2016,9,5,16,30,673.0,83.0,3.4,24.0,346.0,619.7,492.14
2016,9,5,16,45,632.0,76.5,3.25,23.5,295.0,561.96,449.88
2016,9,5,17,0,591.0,70.0,3.1,23.0,244.0,505.15,406.02
2016,9,5,17,15,525.5,62.0,2.65,22.0,193.0,432.41,347.84
2016,9,5,17,30,460.0,54.0,2.2,21.0,142.0,363.3,290.22
2016,9,5,17,45,360.0,42.0,1.8,20.0,97.5,275.26,215.34
2016,9,5,18,0,260.0,30.0,1.4,19.0,53.0,195.91,134.26
2016,9,5,18,15,130.0,15.0,1.3,18.0,26.5,73.39,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.0,8.0,1.3,13.5,11.0,7.63,0.0
2016,9,6,6,0,148.0,16.0,1.4,14.0,22.0,12.94,0.0
2016,9,6,6,15,277.5,28.5,1.45,14.5,61.0,22.67,12.49
2016,9,6,6,30,407.0,41.0,1.5,15.0,100.0,31.82,22.03
2016,9,6,6,45,489.5,49.0,1.55,16.0,149.0,36.42,26.5
2016,9,6,7,0,572.0,57.0,1.6,17.0,198.0,40.86,30.56
2016,9,6,7,15,623.5,62.5,1.45,18.0,250.0,43.02,32.43
2016,9,6,7,30,675.0,68.0,1.3,19.0,302.0,45.11,34.11
2016,9,6,7,45,713.0,72.0,1.2,20.0,354.0,50.74,38.79
2016,9,6,8,0,751.0,76.0,1.1,21.0,406.0,74.2,41.29
2016,9,6,8,15,776.0,79.5,1.15,22.0,455.5,121.87,64.16
2016,9,6,8,30,801.0,83.0,1.2,23.0,505.0,172.21,98.99
2016,9,6,8,45,821.0,85.0,1.25,24.0,551.0,222.86,139.27
2016,9,6,9,0,841.0,87.0,1.3,25.0,597.0,281.47,187.62
2016,9,6,9,15,855.0,89.0,1.5,25.5,638.5,333.1,231.73
2016,9,6,9,30,869.0,91.0,1.7,26.0,680.0,385.26,275.86
2016,9,6,9,45,876.0,94.5,1.9,27.0,714.5,436.16,317.64
2016,9,6,10,0,883.0,98.0,2.1,28.0,749.0,486.51,357.71
2016,9,6,10,15,891.0,99.5,2.15,28.5,777.5,534.88,395.41
2016,9,6,10,30,899.0,101.0,2.2,29.0,806.0,582.33,431.31
2016,9,6,10,45,905.0,101.5,2.3,29.5,828.0,626.6,464.17
2016,9,6,11,0,911.0,102.0,2.4,30.0,850.0,669.36,495.15
2016,9,6,11,15,914.5,102.5,2.4,30.0,864.0,708.74,523.6
2016,9,6,11,30,918.0,103.0,2.4,30.0,878.0,746.06,549.55
2016,9,6,11,45,919.5,103.5,2.4,30.5,883.5,779.66,570.55
2016,9,6,12,0,921.0,104.0,2.4,31.0,889.0,810.75,589.71
2016,9,6,12,15,920.5,103.5,2.45,31.0,887.0,836.64,606.91
2016,9,6,12,30,920.0,103.0,2.5,31.0,885.0,859.63,622.27
2016,9,6,12,45,912.0,106.0,2.6,31.5,873.0,876.83,633.04
2016,9,6,13,0,904.0,109.0,2.7,32.0,861.0,890.8,641.81
2016,9,6,13,15,899.5,108.0,2.8,31.5,843.0,900.47,650.52
2016,9,6,13,30,895.0,107.0,2.9,31.0,825.0,906.87,657.3
2016,9,6,13,45,889.0,105.5,3.0,31.0,799.5,908.15,659.57
2016,9,6,14,0,883.0,104.0,3.1,31.0,774.0,906.16,659.86
2016,9,6,14,15,873.5,102.5,3.15,30.5,741.5,897.84,657.1
2016,9,6,14,30,864.0,101.0,3.2,30.0,709.0,886.39,652.41
2016,9,6,14,45,852.0,98.5,3.25,30.0,670.5,868.6,642.24
2016,9,6,15,0,840.0,96.0,3.3,30.0,632.0,854.9,634.92
2016,9,6,15,15,823.5,93.5,3.25,29.5,588.0,827.78,619.16
2016,9,6,15,30,807.0,91.0,3.2,29.0,544.0,798.24,601.7
2016,9,6,15,45,785.5,87.5,3.15,29.0,496.0,761.23,577.67
2016,9,6,16,0,764.0,84.0,3.1,29.0,448.0,722.48,552.15
2016,9,6,16,15,733.0,79.5,2.95,28.0,397.0,673.81,520.74
2016,9,6,16,30,702.0,75.0,2.8,27.0,346.0,628.29,490.72
2016,9,6,16,45,660.0,69.5,2.65,26.5,294.0,570.27,449.35
2016,9,6,17,0,618.0,64.0,2.5,26.0,242.0,513.26,405.98
2016,9,6,17,15,553.0,56.5,2.15,25.0,191.0,440.75,348.96
2016,9,6,17,30,488.0,49.0,1.8,24.0,140.0,371.97,292.37
2016,9,6,17,45,385.0,38.0,1.45,23.0,95.5,282.87,217.35
2016,9,6,18,0,282.0,27.0,1.1,22.0,51.0,200.86,129.3
2016,9,6,18,15,141.0,13.5,1.05,21.0,25.5,76.37,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.0,7.0,0.4,16.5,10.0,0.0,0.0
2016,9,7,6,0,142.0,14.0,0.4,17.0,20.0,13.34,0.0
2016,9,7,6,15,269.5,27.5,0.5,17.5,59.0,21.85,11.43
2016,9,7,6,30,397.0,41.0,0.6,18.0,98.0,31.96,21.85
2016,9,7,6,45,474.5,50.5,0.7,19.0,146.5,37.86,27.41
2016,9,7,7,0,552.0,60.0,0.8,20.0,195.0,43.48,32.46
2016,9,7,7,15,604.5,66.5,0.95,21.0,247.0,46.3,34.86
2016,9,7,7,30,657.0,73.0,1.1,22.0,299.0,48.99,37.03
2016,9,7,7,45,691.5,78.5,1.25,23.0,350.5,50.72,38.27
2016,9,7,8,0,726.0,84.0,1.4,24.0,402.0,78.07,45.37
2016,9,7,8,15,752.5,88.0,1.45,24.5,451.5,124.85,67.17
2016,9,7,8,30,779.0,92.0,1.5,25.0,501.0,174.52,101.05
2016,9,7,8,45,797.0,96.0,1.6,26.0,546.5,225.23,140.98
2016,9,7,9,0,815.0,100.0,1.7,27.0,592.0,277.49,184.17
2016,9,7,9,15,829.5,102.5,1.65,28.0,633.0,328.8,226.87
2016,9,7,9,30,844.0,105.0,1.6,29.0,674.0,380.82,269.32
2016,9,7,9,45,861.0,104.0,1.6,30.0,710.5,436.07,312.89
2016,9,7,10,0,878.0,103.0,1.6,31.0,747.0,486.5,351.63
2016,9,7,10,15,885.5,104.5,1.6,31.5,776.0,534.43,388.05
2016,9,7,10,30,893.0,106.0,1.6,32.0,805.0,581.4,422.6
2016,9,7,10,45,897.5,107.5,1.6,32.5,826.0,625.45,454.05
2016,9,7,11,0,902.0,109.0,1.6,33.0,847.0,667.9,483.46
2016,9,7,11,15,905.0,109.5,1.6,33.0,860.5,706.67,510.64
2016,9,7,11,30,908.0,110.0,1.6,33.0,874.0,743.35,535.72
2016,9,7,11,45,908.5,111.0,1.6,33.5,879.0,776.42,555.68
2016,9,7,12,0,909.0,112.0,1.6,34.0,884.0,806.95,573.84
2016,9,7,12,15,908.5,112.0,1.6,34.0,882.0,833.08,590.27
2016,9,7,12,30,908.0,112.0,1.6,34.0,880.0,856.36,604.92
2016,9,7,12,45,887.5,121.0,1.65,34.5,864.0,868.87,612.13
2016,9,7,13,0,867.0,130.0,1.7,35.0,848.0,877.87,617.3
2016,9,7,13,15,862.0,129.0,1.75,34.5,829.5,886.88,625.18
2016,9,7,13,30,857.0,128.0,1.8,34.0,811.0,898.93,635.12
2016,9,7,13,45,847.5,127.0,1.9,34.0,785.0,898.08,636.26
2016,9,7,14,0,838.0,126.0,2.0,34.0,759.0,894.01,635.58
2016,9,7,14,15,827.0,124.0,2.1,34.0,726.0,884.36,631.43
2016,9,7,14,30,816.0,122.0,2.2,34.0,693.0,871.65,625.4
2016,9,7,14,45,799.5,120.5,2.3,34.0,653.5,851.74,614.72
2016,9,7,15,0,783.0,119.0,2.4,34.0,614.0,829.14,602.26
2016,9,7,15,15,763.5,115.5,2.45,33.5,570.0,799.24,585.71
2016,9,7,15,30,744.0,112.0,2.5,33.0,526.0,771.39,570.33
2016,9,7,15,45,715.5,108.0,2.65,32.5,477.5,729.8,545.78
2016,9,7,16,0,687.0,104.0,2.8,32.0,429.0,687.0,519.71
2016,9,7,16,15,651.5,98.5,2.75,31.0,378.5,636.18,487.23
2016,9,7,16,30,616.0,93.0,2.7,30.0,328.0,585.19,453.25
2016,9,7,16,45,564.5,86.0,2.7,29.5,276.0,521.49,407.07
2016,9,7,17,0,513.0,79.0,2.7,29.0,224.0,459.42,360.31
2016,9,7,17,15,442.5,68.5,2.4,27.5,175.0,383.74,301.76
2016,9,7,17,30,372.0,58.0,2.1,26.0,126.0,311.37,243.32
2016,9,7,17,45,268.0,43.0,1.85,25.0,83.5,223.43,169.77
2016,9,7,18,0,164.0,28.0,1.6,24.0,41.0,140.73,82.56
2016,9,7,18,15,82.0,14.0,1.55,23.0,20.5,49.94,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,67.0,12.0,2.3,16.0,15.0,11.44,0.0
2016,9,8,6,15,171.0,29.5,2.35,16.5,50.5,23.05,12.06
2016,9,8,6,30,275.0,47.0,2.4,17.0,86.0,36.16,25.44
2016,9,8,6,45,357.0,60.0,2.5,17.5,132.5,45.16,33.88
2016,9,8,7,0,439.0,73.0,2.6,18.0,179.0,53.78,41.71
2016,9,8,7,15,494.5,82.5,2.5,18.5,229.0,59.66,46.92
2016,9,8,7,30,550.0,92.0,2.4,19.0,279.0,64.15,50.74
2016,9,8,7,45,593.0,98.5,2.35,19.5,330.0,65.92,52.06
2016,9,8,8,0,636.0,105.0,2.3,20.0,381.0,84.21,53.73
2016,9,8,8,15,665.0,110.5,2.25,20.5,429.5,127.84,74.46
2016,9,8,8,30,694.0,116.0,2.2,21.0,478.0,174.69,106.68
2016,9,8,8,45,719.0,119.0,2.15,21.5,523.5,221.85,144.11
2016,9,8,9,0,744.0,122.0,2.1,22.0,569.0,271.38,185.59
2016,9,8,9,15,760.5,125.0,2.15,22.5,609.5,325.32,231.34
2016,9,8,9,30,777.0,128.0,2.2,23.0,650.0,375.01,273.42
2016,9,8,9,45,785.0,132.5,2.25,24.0,683.5,423.42,313.21
2016,9,8,10,0,793.0,137.0,2.3,25.0,717.0,471.6,351.57
2016,9,8,10,15,802.0,139.0,2.35,25.0,745.0,517.68,388.66
2016,9,8,10,30,811.0,141.0,2.4,25.0,773.0,563.19,424.44
2016,9,8,10,45,819.5,141.5,2.5,25.5,794.5,606.29,457.0
2016,9,8,11,0,828.0,142.0,2.6,26.0,816.0,648.32,488.02
2016,9,8,11,15,831.5,143.0,2.7,26.0,829.5,686.24,516.45
2016,9,8,11,30,835.0,144.0,2.8,26.0,843.0,722.33,543.18
2016,9,8,11,45,838.5,143.0,2.9,26.5,849.0,754.55,565.76
2016,9,8,12,0,842.0,142.0,3.0,27.0,855.0,784.57,585.47
2016,9,8,12,15,841.5,142.0,3.05,27.0,852.5,810.05,602.94
2016,9,8,12,30,841.0,142.0,3.1,27.0,850.0,832.85,618.67
2016,9,8,12,45,848.0,136.0,3.2,27.0,842.5,853.08,633.03
2016,9,8,13,0,855.0,130.0,3.3,27.0,835.0,865.33,642.12
2016,9,8,13,15,850.0,128.5,3.3,27.0,816.5,873.63,648.15
2016,9,8,13,30,845.0,127.0,3.3,27.0,798.0,884.92,656.35
2016,9,8,13,45,840.0,124.5,3.35,27.0,773.5,886.28,658.28
2016,9,8,14,0,835.0,122.0,3.4,27.0,749.0,884.46,658.27
2016,9,8,14,15,824.5,120.0,3.4,26.5,716.5,875.17,654.37
2016,9,8,14,30,814.0,118.0,3.4,26.0,684.0,862.84,648.53
2016,9,8,14,45,802.5,114.5,3.4,26.0,646.0,845.01,637.75
2016,9,8,15,0,791.0,111.0,3.4,26.0,608.0,824.39,625.1
2016,9,8,15,15,772.0,107.5,3.35,25.5,564.5,794.76,607.12
2016,9,8,15,30,753.0,104.0,3.3,25.0,521.0,762.91,587.44
2016,9,8,15,45,730.5,99.5,3.3,25.0,473.5,729.0,565.15
2016,9,8,16,0,708.0,95.0,3.3,25.0,426.0,689.96,538.82
2016,9,8,16,15,674.0,89.5,3.2,24.0,375.5,639.77,505.4
2016,9,8,16,30,640.0,84.0,3.1,23.0,325.0,589.35,470.78
2016,9,8,16,45,594.5,77.0,3.05,22.5,274.0,529.28,425.74
2016,9,8,17,0,549.0,70.0,3.0,22.0,223.0,470.53,379.85
2016,9,8,17,15,480.0,61.0,2.85,21.0,174.0,396.65,320.39
2016,9,8,17,30,411.0,52.0,2.7,20.0,125.0,326.8,261.64
2016,9,8,17,45,306.0,38.5,2.55,19.5,82.5,237.92,184.33
2016,9,8,18,0,201.0,25.0,2.4,19.0,40.0,151.81,81.44
2016,9,8,18,15,100.5,12.5,2.35,18.5,20.0,56.36,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
