Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,123.0,18.0,1.25,20.0,31.0,14.12,0.0
2016,9,19,6,30,246.0,36.0,1.4,21.0,62.0,27.99,17.28
2016,9,19,6,45,339.0,48.5,1.6,22.0,107.0,36.93,25.86
2016,9,19,7,0,432.0,61.0,1.8,23.0,152.0,46.21,34.15
2016,9,19,7,15,492.5,70.0,1.75,23.5,201.5,50.98,38.42
2016,9,19,7,30,553.0,79.0,1.7,24.0,251.0,55.53,42.32
2016,9,19,7,45,601.0,84.5,1.65,24.5,301.5,57.01,43.45
2016,9,19,8,0,649.0,90.0,1.6,25.0,352.0,58.46,44.49
2016,9,19,8,15,679.5,95.0,1.6,26.0,400.0,98.8,54.35
2016,9,19,8,30,710.0,100.0,1.6,27.0,448.0,145.56,81.71
2016,9,19,8,45,737.5,102.5,1.65,28.5,493.5,193.01,116.06
2016,9,19,9,0,765.0,105.0,1.7,30.0,539.0,247.62,158.9
2016,9,19,9,15,781.5,107.5,1.7,30.5,579.0,296.49,199.37
2016,9,19,9,30,798.0,110.0,1.7,31.0,619.0,346.3,240.5
2016,9,19,9,45,813.5,111.0,1.75,31.5,654.0,395.15,280.34
2016,9,19,10,0,829.0,112.0,1.8,32.0,689.0,444.34,319.46
2016,9,19,10,15,838.0,114.0,1.9,32.5,716.5,491.46,356.21
2016,9,19,10,30,847.0,116.0,2.0,33.0,744.0,537.85,391.41
2016,9,19,10,45,856.5,115.0,2.1,33.5,765.5,582.74,424.61
2016,9,19,11,0,866.0,114.0,2.2,34.0,787.0,623.89,454.48
2016,9,19,11,15,869.5,115.0,2.3,34.0,799.5,661.62,482.25
2016,9,19,11,30,873.0,116.0,2.4,34.0,812.0,697.33,508.21
2016,9,19,11,45,878.0,114.5,2.5,34.5,818.0,729.6,530.47
2016,9,19,12,0,883.0,113.0,2.6,35.0,824.0,759.57,549.67
2016,9,19,12,15,882.5,112.5,2.7,35.0,820.5,783.88,566.18
2016,9,19,12,30,882.0,112.0,2.8,35.0,817.0,805.37,580.93
2016,9,19,12,45,878.5,111.5,2.9,35.0,805.5,821.53,592.27
2016,9,19,13,0,875.0,111.0,3.0,35.0,794.0,834.6,601.74
2016,9,19,13,15,870.0,110.5,3.05,34.5,774.5,843.3,609.44
2016,9,19,13,30,865.0,110.0,3.1,34.0,755.0,848.83,615.25
2016,9,19,13,45,861.0,106.5,3.2,34.0,729.5,848.84,616.61
2016,9,19,14,0,857.0,103.0,3.3,34.0,704.0,845.62,616.0
2016,9,19,14,15,845.5,101.0,3.35,33.5,670.5,840.65,615.34
2016,9,19,14,30,834.0,99.0,3.4,33.0,637.0,826.76,608.81
2016,9,19,14,45,822.5,95.5,3.45,33.0,598.5,808.19,597.97
2016,9,19,15,0,811.0,92.0,3.5,33.0,560.0,786.81,585.24
2016,9,19,15,15,790.5,89.0,3.5,32.5,515.0,756.12,566.97
2016,9,19,15,30,770.0,86.0,3.5,32.0,470.0,723.3,546.99
2016,9,19,15,45,744.0,82.0,3.5,31.5,422.0,683.2,521.47
2016,9,19,16,0,718.0,78.0,3.5,31.0,374.0,641.75,494.36
2016,9,19,16,15,679.0,73.0,3.4,30.0,323.5,592.66,461.47
2016,9,19,16,30,640.0,68.0,3.3,29.0,273.0,540.37,424.11
2016,9,19,16,45,581.5,61.5,3.25,28.5,222.0,474.23,373.48
2016,9,19,17,0,523.0,55.0,3.2,28.0,171.0,410.57,322.56
2016,9,19,17,15,434.0,45.5,3.0,27.0,124.0,328.96,255.87
2016,9,19,17,30,345.0,36.0,2.8,26.0,77.0,253.61,190.11
2016,9,19,17,45,172.5,18.0,2.6,25.0,38.5,127.31,50.27
2016,9,19,18,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,125.5,18.0,2.35,15.5,31.5,14.16,0.0
2016,9,20,6,30,251.0,36.0,2.5,16.0,63.0,28.06,17.59
2016,9,20,6,45,364.5,46.0,2.65,16.5,109.5,35.72,25.4
2016,9,20,7,0,478.0,56.0,2.8,17.0,156.0,41.96,31.29
2016,9,20,7,15,538.5,64.0,2.8,17.5,205.5,46.1,35.12
2016,9,20,7,30,599.0,72.0,2.8,18.0,255.0,50.07,38.62
2016,9,20,7,45,651.0,74.5,2.85,19.0,307.0,49.56,37.97
2016,9,20,8,0,703.0,77.0,2.9,20.0,359.0,49.21,37.42
2016,9,20,8,15,501.5,135.0,2.9,20.5,349.0,119.4,78.4
2016,9,20,8,30,300.0,193.0,2.9,21.0,339.0,177.71,126.97
2016,9,20,8,45,555.0,140.5,2.95,21.5,442.5,192.09,126.61
2016,9,20,9,0,810.0,88.0,3.0,22.0,546.0,241.31,157.98
2016,9,20,9,15,476.0,189.5,3.0,22.5,463.5,275.65,199.57
2016,9,20,9,30,142.0,291.0,3.0,23.0,381.0,287.15,218.3
2016,9,20,9,45,505.0,192.5,3.05,23.5,538.0,344.52,257.47
2016,9,20,10,0,868.0,94.0,3.1,24.0,695.0,447.13,334.34
2016,9,20,10,15,875.5,95.5,3.15,24.5,722.0,494.04,372.59
2016,9,20,10,30,883.0,97.0,3.2,25.0,749.0,539.94,409.19
2016,9,20,10,45,889.5,97.0,3.25,25.5,769.5,582.73,442.51
2016,9,20,11,0,896.0,97.0,3.3,26.0,790.0,624.0,473.83
2016,9,20,11,15,538.5,242.0,3.35,26.0,660.5,564.72,428.14
2016,9,20,11,30,181.0,387.0,3.4,26.0,531.0,478.99,360.66
2016,9,20,11,45,542.0,243.0,3.5,26.5,677.0,613.72,465.61
2016,9,20,12,0,903.0,99.0,3.6,27.0,823.0,758.04,572.34
2016,9,20,12,15,707.0,194.0,3.65,27.0,759.0,732.44,551.95
2016,9,20,12,30,511.0,289.0,3.7,27.0,695.0,690.88,519.17
2016,9,20,12,45,434.5,314.5,3.8,27.0,656.5,669.99,503.85
2016,9,20,13,0,358.0,340.0,3.9,27.0,618.0,638.91,481.02
2016,9,20,13,15,424.0,304.5,3.95,27.0,625.5,674.75,509.19
2016,9,20,13,30,490.0,269.0,4.0,27.0,633.0,702.84,531.69
2016,9,20,13,45,675.0,183.5,4.05,27.0,665.0,780.73,592.26
2016,9,20,14,0,860.0,98.0,4.1,27.0,697.0,839.6,634.03
2016,9,20,14,15,627.0,175.5,4.1,26.5,601.5,739.03,564.92
2016,9,20,14,30,394.0,253.0,4.1,26.0,506.0,611.47,470.32
2016,9,20,14,45,510.5,199.0,4.15,26.0,504.5,660.66,510.96
2016,9,20,15,0,627.0,145.0,4.2,26.0,503.0,697.78,541.87
2016,9,20,15,15,694.0,115.0,4.15,25.5,482.5,709.72,552.75
2016,9,20,15,30,761.0,85.0,4.1,25.0,462.0,711.9,556.79
2016,9,20,15,45,704.5,85.0,4.05,24.5,405.5,656.98,518.8
2016,9,20,16,0,648.0,85.0,4.0,24.0,349.0,599.61,478.33
2016,9,20,16,15,601.5,82.0,3.9,23.0,301.5,546.39,439.92
2016,9,20,16,30,555.0,79.0,3.8,22.0,254.0,493.83,400.1
2016,9,20,16,45,527.0,67.5,3.7,21.5,209.0,444.19,360.51
2016,9,20,17,0,499.0,56.0,3.6,21.0,164.0,394.97,319.24
2016,9,20,17,15,407.5,46.0,3.45,20.0,118.0,312.62,249.68
2016,9,20,17,30,316.0,36.0,3.3,19.0,72.0,236.72,180.82
2016,9,20,17,45,158.0,18.0,3.2,18.5,36.0,118.03,29.2
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.5,17.5,3.65,14.5,32.0,13.79,0.0
2016,9,21,6,30,273.0,35.0,3.8,15.0,64.0,28.47,17.83
2016,9,21,6,45,383.5,45.0,4.0,15.5,110.0,34.99,24.83
2016,9,21,7,0,494.0,55.0,4.2,16.0,156.0,41.27,30.79
2016,9,21,7,15,555.5,62.0,4.25,16.0,206.0,44.62,34.01
2016,9,21,7,30,617.0,69.0,4.3,16.0,256.0,47.86,36.97
2016,9,21,7,45,664.5,72.5,4.4,16.5,307.5,48.24,37.2
2016,9,21,8,0,712.0,76.0,4.5,17.0,359.0,53.83,41.97
2016,9,21,8,15,740.5,80.0,4.55,17.0,407.5,92.13,50.56
2016,9,21,8,30,769.0,84.0,4.6,17.0,456.0,140.64,79.29
2016,9,21,8,45,509.0,163.0,4.65,17.5,419.0,201.52,138.59
2016,9,21,9,0,249.0,242.0,4.7,18.0,382.0,242.74,183.21
2016,9,21,9,15,193.0,265.5,4.75,18.0,379.0,269.09,207.18
2016,9,21,9,30,137.0,289.0,4.8,18.0,376.0,283.57,220.93
2016,9,21,9,45,291.0,276.0,4.85,18.5,472.5,336.33,260.31
2016,9,21,10,0,445.0,263.0,4.9,19.0,569.0,404.71,313.19
2016,9,21,10,15,670.0,179.0,4.9,19.0,660.5,462.87,359.97
2016,9,21,10,30,895.0,95.0,4.9,19.0,752.0,541.9,423.97
2016,9,21,10,45,902.0,95.0,4.9,19.5,773.0,585.39,459.06
2016,9,21,11,0,909.0,95.0,4.9,20.0,794.0,627.36,492.17
2016,9,21,11,15,913.0,95.5,4.85,20.0,807.0,666.18,522.93
2016,9,21,11,30,917.0,96.0,4.8,20.0,820.0,702.9,551.5
2016,9,21,11,45,714.0,193.0,4.75,20.0,758.5,686.28,536.32
2016,9,21,12,0,511.0,290.0,4.7,20.0,697.0,654.46,509.26
2016,9,21,12,15,512.0,287.5,4.75,20.0,694.5,671.59,522.96
2016,9,21,12,30,513.0,285.0,4.8,20.0,692.0,686.99,535.11
2016,9,21,12,45,714.5,191.5,4.85,20.0,748.0,772.48,603.42
2016,9,21,13,0,916.0,98.0,4.9,20.0,804.0,848.69,659.47
2016,9,21,13,15,913.5,97.0,5.0,19.5,786.0,859.13,669.01
2016,9,21,13,30,911.0,96.0,5.1,19.0,768.0,866.28,676.76
2016,9,21,13,45,906.5,94.5,5.2,19.0,743.0,867.91,679.41
2016,9,21,14,0,902.0,93.0,5.3,19.0,718.0,866.23,679.83
2016,9,21,14,15,893.5,91.5,5.3,19.0,685.0,857.92,675.04
2016,9,21,14,30,885.0,90.0,5.3,19.0,652.0,846.44,668.1
2016,9,21,14,45,874.5,87.5,5.35,19.0,613.0,829.09,657.24
2016,9,21,15,0,864.0,85.0,5.4,19.0,574.0,815.12,648.93
2016,9,21,15,15,845.5,82.0,5.3,18.5,529.0,785.17,629.22
2016,9,21,15,30,827.0,79.0,5.2,18.0,484.0,752.87,607.61
2016,9,21,15,45,804.0,75.0,5.15,18.0,434.5,713.84,579.63
2016,9,21,16,0,781.0,71.0,5.1,18.0,385.0,673.17,549.94
2016,9,21,16,15,742.5,66.5,4.95,17.5,332.5,619.69,510.17
2016,9,21,16,30,704.0,62.0,4.8,17.0,280.0,566.08,468.53
2016,9,21,16,45,646.5,56.0,4.7,17.0,227.5,503.34,416.18
2016,9,21,17,0,589.0,50.0,4.6,17.0,175.0,439.13,360.63
2016,9,21,17,15,490.5,41.5,4.35,16.5,125.5,351.77,284.5
2016,9,21,17,30,392.0,33.0,4.1,16.0,76.0,271.42,207.8
2016,9,21,17,45,196.0,16.5,3.95,15.5,38.0,131.75,2.88
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,128.0,18.0,3.7,14.0,30.5,14.23,0.0
2016,9,22,6,30,256.0,36.0,3.8,14.0,61.0,28.19,17.47
2016,9,22,6,45,360.5,47.0,3.95,14.5,107.0,37.05,26.68
2016,9,22,7,0,465.0,58.0,4.1,15.0,153.0,44.12,33.41
2016,9,22,7,15,530.5,66.0,4.05,15.0,203.0,48.17,37.3
2016,9,22,7,30,596.0,74.0,4.0,15.0,253.0,52.07,40.87
2016,9,22,7,45,649.0,77.5,4.0,15.5,305.5,52.21,40.89
2016,9,22,8,0,702.0,81.0,4.0,16.0,358.0,52.46,40.94
2016,9,22,8,15,732.5,85.0,3.95,16.5,407.0,88.66,48.76
2016,9,22,8,30,763.0,89.0,3.9,17.0,456.0,142.19,81.02
2016,9,22,8,45,793.0,89.5,3.85,17.5,503.0,190.52,117.25
2016,9,22,9,0,823.0,90.0,3.8,18.0,550.0,241.6,160.03
2016,9,22,9,15,838.5,92.5,3.8,18.5,590.5,293.0,205.4
2016,9,22,9,30,854.0,95.0,3.8,19.0,631.0,345.13,251.5
2016,9,22,9,45,875.5,92.5,3.85,19.5,668.0,400.39,299.31
2016,9,22,10,0,897.0,90.0,3.9,20.0,705.0,451.11,342.71
2016,9,22,10,15,905.0,91.5,3.9,20.0,732.5,499.46,383.96
2016,9,22,10,30,913.0,93.0,3.9,20.0,760.0,546.77,423.38
2016,9,22,10,45,919.5,93.0,3.95,20.5,781.0,590.67,458.53
2016,9,22,11,0,926.0,93.0,4.0,21.0,802.0,632.95,491.55
2016,9,22,11,15,929.0,93.5,4.0,21.0,814.0,671.7,521.99
2016,9,22,11,30,932.0,94.0,4.0,21.0,826.0,708.22,550.2
2016,9,22,11,45,932.5,94.0,4.05,21.5,830.0,740.13,573.31
2016,9,22,12,0,933.0,94.0,4.1,22.0,834.0,769.33,593.07
2016,9,22,12,15,932.0,94.0,4.1,22.0,830.0,794.58,610.94
2016,9,22,12,30,931.0,94.0,4.1,22.0,826.0,816.82,626.73
2016,9,22,12,45,926.5,94.5,4.1,22.0,813.5,833.71,638.82
2016,9,22,13,0,922.0,95.0,4.1,22.0,801.0,847.33,648.76
2016,9,22,13,15,916.5,94.0,4.05,22.0,781.0,855.27,654.61
2016,9,22,13,30,911.0,93.0,4.0,22.0,761.0,859.84,658.28
2016,9,22,13,45,900.5,93.0,4.0,22.0,733.0,858.0,657.86
2016,9,22,14,0,890.0,93.0,4.0,22.0,705.0,852.87,655.31
2016,9,22,14,15,879.0,91.0,4.0,22.0,670.5,841.89,648.8
2016,9,22,14,30,868.0,89.0,4.0,22.0,636.0,827.79,640.21
2016,9,22,14,45,851.0,87.5,4.0,22.0,595.5,806.37,626.49
2016,9,22,15,0,834.0,86.0,4.0,22.0,555.0,788.58,615.42
2016,9,22,15,15,813.5,83.5,4.05,21.5,510.0,758.13,596.47
2016,9,22,15,30,793.0,81.0,4.1,21.0,465.0,725.51,575.67
2016,9,22,15,45,759.5,78.5,4.15,21.0,415.0,681.2,544.62
2016,9,22,16,0,726.0,76.0,4.2,21.0,365.0,635.84,512.16
2016,9,22,16,15,685.0,71.0,4.15,20.0,314.0,585.55,476.53
2016,9,22,16,30,644.0,66.0,4.1,19.0,263.0,532.13,435.8
2016,9,22,16,45,576.5,60.0,4.1,18.5,211.0,461.51,378.67
2016,9,22,17,0,509.0,54.0,4.1,18.0,159.0,393.92,321.58
2016,9,22,17,15,409.0,44.0,3.9,17.5,112.5,307.3,246.64
2016,9,22,17,30,309.0,34.0,3.7,17.0,66.0,227.83,170.69
2016,9,22,17,45,154.5,17.0,3.55,16.5,33.0,110.43,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,173.5,14.0,1.05,12.5,31.0,10.95,0.0
2016,9,23,6,30,347.0,28.0,1.2,13.0,62.0,22.1,12.4
2016,9,23,6,45,448.5,36.5,1.35,14.0,108.5,27.65,18.55
2016,9,23,7,0,550.0,45.0,1.5,15.0,155.0,32.99,23.61
2016,9,23,7,15,609.0,51.0,1.6,15.5,205.5,39.38,29.46
2016,9,23,7,30,668.0,57.0,1.7,16.0,256.0,42.61,32.35
2016,9,23,7,45,707.5,61.0,1.8,17.0,306.5,44.02,33.44
2016,9,23,8,0,747.0,65.0,1.9,18.0,357.0,45.43,34.46
2016,9,23,8,15,773.5,68.5,2.1,18.5,405.0,80.71,41.49
2016,9,23,8,30,800.0,72.0,2.3,19.0,453.0,130.23,69.24
2016,9,23,8,45,819.5,74.0,2.55,20.0,497.5,180.04,106.31
2016,9,23,9,0,839.0,76.0,2.8,21.0,542.0,237.5,153.86
2016,9,23,9,15,853.0,78.0,2.85,21.5,581.5,288.37,198.24
2016,9,23,9,30,867.0,80.0,2.9,22.0,621.0,339.67,243.18
2016,9,23,9,45,878.5,81.0,3.0,22.5,654.5,389.45,286.45
2016,9,23,10,0,890.0,82.0,3.1,23.0,688.0,438.96,328.52
2016,9,23,10,15,897.0,83.0,3.15,23.5,715.0,485.91,367.5
2016,9,23,10,30,904.0,84.0,3.2,24.0,742.0,531.74,404.49
2016,9,23,10,45,908.0,85.0,3.3,24.5,761.0,574.61,438.38
2016,9,23,11,0,912.0,86.0,3.4,25.0,780.0,615.7,470.06
2016,9,23,11,15,914.5,86.5,3.45,25.0,792.0,653.45,499.39
2016,9,23,11,30,917.0,87.0,3.5,25.0,804.0,688.96,526.56
2016,9,23,11,45,916.5,87.5,3.6,25.5,807.0,720.01,548.86
2016,9,23,12,0,916.0,88.0,3.7,26.0,810.0,748.35,567.91
2016,9,23,12,15,914.5,88.0,3.75,26.0,806.0,772.62,585.03
2016,9,23,12,30,913.0,88.0,3.8,26.0,802.0,793.91,600.14
2016,9,23,12,45,905.5,89.5,3.85,26.0,788.5,808.97,611.01
2016,9,23,13,0,898.0,91.0,3.9,26.0,775.0,820.75,619.76
2016,9,23,13,15,892.5,90.0,3.9,25.5,755.0,828.26,626.71
2016,9,23,13,30,887.0,89.0,3.9,25.0,735.0,832.49,631.56
2016,9,23,13,45,877.0,88.5,3.95,25.0,707.5,830.28,631.09
2016,9,23,14,0,867.0,88.0,4.0,25.0,680.0,824.86,628.55
2016,9,23,14,15,856.0,86.5,4.0,24.5,646.5,814.36,623.59
2016,9,23,14,30,845.0,85.0,4.0,24.0,613.0,800.85,616.6
2016,9,23,14,45,631.0,144.5,4.05,24.0,525.0,698.14,544.31
2016,9,23,15,0,417.0,204.0,4.1,24.0,437.0,581.82,455.87
2016,9,23,15,15,448.0,178.5,4.1,23.5,409.5,574.04,453.65
2016,9,23,15,30,479.0,153.0,4.1,23.0,382.0,562.75,448.14
2016,9,23,15,45,602.5,110.0,4.15,23.0,367.0,601.9,481.36
2016,9,23,16,0,726.0,67.0,4.2,23.0,352.0,621.83,498.2
2016,9,23,16,15,686.5,63.0,4.1,22.0,302.0,570.1,461.11
2016,9,23,16,30,647.0,59.0,4.0,21.0,252.0,522.16,424.72
2016,9,23,16,45,584.0,53.5,3.9,20.5,202.0,455.28,370.56
2016,9,23,17,0,521.0,48.0,3.8,20.0,152.0,391.32,316.45
2016,9,23,17,15,423.0,38.5,3.65,19.0,106.5,306.65,243.88
2016,9,23,17,30,325.0,29.0,3.5,18.0,61.0,229.57,167.79
2016,9,23,17,45,162.5,14.5,3.4,17.5,30.5,108.87,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.0,13.0,1.1,14.5,31.0,10.13,0.0
2016,9,24,6,30,378.0,26.0,1.3,15.0,62.0,20.4,10.67
2016,9,24,6,45,476.5,34.0,1.5,16.0,108.5,25.62,16.58
2016,9,24,7,0,575.0,42.0,1.7,17.0,155.0,33.45,23.77
2016,9,24,7,15,633.5,47.0,1.85,17.5,205.5,36.01,26.21
2016,9,24,7,30,692.0,52.0,2.0,18.0,256.0,38.55,28.49
2016,9,24,7,45,731.0,56.0,2.15,19.0,307.5,40.17,29.77
2016,9,24,8,0,770.0,60.0,2.3,20.0,359.0,41.75,30.96
2016,9,24,8,15,797.0,63.0,2.35,20.5,407.5,75.47,37.13
2016,9,24,8,30,824.0,66.0,2.4,21.0,456.0,132.46,69.85
2016,9,24,8,45,843.5,68.0,2.45,22.0,501.5,183.22,106.94
2016,9,24,9,0,863.0,70.0,2.5,23.0,547.0,235.39,149.77
2016,9,24,9,15,877.5,71.5,2.6,23.5,587.0,287.08,194.53
2016,9,24,9,30,892.0,73.0,2.7,24.0,627.0,339.23,239.91
2016,9,24,9,45,906.0,73.0,2.85,25.0,662.0,390.13,283.3
2016,9,24,10,0,920.0,73.0,3.0,26.0,697.0,440.93,325.5
2016,9,24,10,15,927.5,74.0,3.05,26.5,724.5,489.33,365.22
2016,9,24,10,30,935.0,75.0,3.1,27.0,752.0,536.58,402.91
2016,9,24,10,45,940.5,75.5,3.15,28.0,772.0,580.93,436.53
2016,9,24,11,0,946.0,76.0,3.2,29.0,792.0,623.54,467.8
2016,9,24,11,15,949.0,76.5,3.15,29.0,804.5,662.67,497.28
2016,9,24,11,30,952.0,77.0,3.1,29.0,817.0,699.49,524.49
2016,9,24,11,45,953.0,77.0,3.1,29.5,821.0,731.99,546.63
2016,9,24,12,0,954.0,77.0,3.1,30.0,825.0,761.74,565.7
2016,9,24,12,15,953.0,77.0,3.1,30.0,821.5,787.13,582.88
2016,9,24,12,30,952.0,77.0,3.1,30.0,818.0,809.43,598.02
2016,9,24,12,45,940.0,81.5,3.1,30.5,803.5,824.64,607.22
2016,9,24,13,0,928.0,86.0,3.1,31.0,789.0,836.38,614.21
2016,9,24,13,15,923.0,85.5,3.1,31.0,769.0,845.06,620.51
2016,9,24,13,30,918.0,85.0,3.1,31.0,749.0,850.39,624.74
2016,9,24,13,45,909.5,84.0,3.15,31.0,721.5,848.93,624.89
2016,9,24,14,0,901.0,83.0,3.2,31.0,694.0,844.14,622.98
2016,9,24,14,15,890.0,81.5,3.2,31.0,659.5,833.47,616.98
2016,9,24,14,30,879.0,80.0,3.2,31.0,625.0,819.67,608.99
2016,9,24,14,45,863.5,78.0,3.2,31.0,584.5,798.63,596.14
2016,9,24,15,0,848.0,76.0,3.2,31.0,544.0,774.87,581.46
2016,9,24,15,15,828.0,73.5,3.15,30.5,499.0,744.47,562.98
2016,9,24,15,30,808.0,71.0,3.1,30.0,454.0,718.05,547.09
2016,9,24,15,45,779.5,68.0,3.1,29.5,405.0,676.67,520.38
2016,9,24,16,0,751.0,65.0,3.1,29.0,356.0,634.07,492.12
2016,9,24,16,15,710.5,61.0,2.8,28.0,305.0,581.07,455.14
2016,9,24,16,30,670.0,57.0,2.5,27.0,254.0,528.23,415.92
2016,9,24,16,45,608.5,51.0,2.2,26.5,203.0,464.58,365.48
2016,9,24,17,0,547.0,45.0,1.9,26.0,152.0,400.29,312.51
2016,9,24,17,15,444.5,36.0,1.75,24.5,106.0,313.32,241.01
2016,9,24,17,30,342.0,27.0,1.6,23.0,60.0,234.47,162.22
2016,9,24,17,45,171.0,13.5,1.5,22.0,30.0,91.3,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,189.5,13.0,1.25,16.0,30.5,12.39,0.0
2016,9,25,6,30,379.0,26.0,1.5,17.0,61.0,20.53,10.4
2016,9,25,6,45,482.0,34.0,1.75,18.0,108.0,28.09,18.48
2016,9,25,7,0,585.0,42.0,2.0,19.0,155.0,33.6,23.66
2016,9,25,7,15,644.5,47.5,2.0,19.5,206.5,36.6,26.48
2016,9,25,7,30,704.0,53.0,2.0,20.0,258.0,39.55,29.1
2016,9,25,7,45,742.5,57.0,2.05,21.0,309.5,41.13,30.35
2016,9,25,8,0,781.0,61.0,2.1,22.0,361.0,42.69,31.5
2016,9,25,8,15,807.5,63.5,2.25,23.0,410.0,74.2,36.4
2016,9,25,8,30,834.0,66.0,2.4,24.0,459.0,131.24,67.96
2016,9,25,8,45,851.5,69.0,2.55,25.5,504.0,182.98,104.93
2016,9,25,9,0,869.0,72.0,2.7,27.0,549.0,235.95,147.47
2016,9,25,9,15,883.0,73.5,2.75,28.0,588.5,287.81,191.27
2016,9,25,9,30,897.0,75.0,2.8,29.0,628.0,340.05,235.48
2016,9,25,9,45,910.5,74.5,2.85,30.0,663.0,390.57,277.67
2016,9,25,10,0,924.0,74.0,2.9,31.0,698.0,440.9,318.58
2016,9,25,10,15,931.0,75.0,2.85,31.5,725.0,489.21,357.26
2016,9,25,10,30,938.0,76.0,2.8,32.0,752.0,536.32,393.8
2016,9,25,10,45,939.5,78.0,2.75,33.0,771.0,579.97,425.83
2016,9,25,11,0,941.0,80.0,2.7,34.0,790.0,621.59,455.25
2016,9,25,11,15,943.5,80.5,2.55,34.0,801.5,660.22,483.15
2016,9,25,11,30,946.0,81.0,2.4,34.0,813.0,696.52,508.67
2016,9,25,11,45,942.5,83.5,2.25,34.5,815.5,728.18,528.97
2016,9,25,12,0,939.0,86.0,2.1,35.0,818.0,756.93,545.7
2016,9,25,12,15,937.5,86.0,1.9,35.0,814.0,781.64,560.27
2016,9,25,12,30,936.0,86.0,1.7,35.0,810.0,803.29,572.58
2016,9,25,12,45,921.5,90.5,1.5,35.5,794.5,816.31,577.92
2016,9,25,13,0,907.0,95.0,1.3,36.0,779.0,825.84,580.89
2016,9,25,13,15,901.5,94.5,1.1,36.0,758.5,833.95,583.99
2016,9,25,13,30,896.0,94.0,0.9,36.0,738.0,838.78,584.81
2016,9,25,13,45,882.5,94.5,0.75,36.0,709.0,834.85,580.85
2016,9,25,14,0,869.0,95.0,0.6,36.0,680.0,827.69,574.99
2016,9,25,14,15,857.0,93.5,0.55,36.0,646.0,816.44,568.36
2016,9,25,14,30,845.0,92.0,0.5,36.0,612.0,808.16,563.74
2016,9,25,14,45,825.0,90.5,0.5,36.0,570.5,784.74,550.55
2016,9,25,15,0,805.0,89.0,0.5,36.0,529.0,758.75,535.86
2016,9,25,15,15,782.5,86.0,0.65,35.5,484.0,726.69,520.39
2016,9,25,15,30,760.0,83.0,0.8,35.0,439.0,692.62,502.9
2016,9,25,15,45,727.0,79.5,0.95,34.5,390.0,648.46,477.71
2016,9,25,16,0,694.0,76.0,1.1,34.0,341.0,607.09,453.23
2016,9,25,16,15,650.5,70.5,1.05,33.0,290.5,552.33,416.74
2016,9,25,16,30,607.0,65.0,1.0,32.0,240.0,498.18,378.68
2016,9,25,16,45,541.0,57.5,0.95,31.0,190.0,428.7,327.33
2016,9,25,17,0,475.0,50.0,0.9,30.0,140.0,362.37,275.76
2016,9,25,17,15,371.5,39.0,0.95,28.5,96.0,275.58,206.66
2016,9,25,17,30,268.0,28.0,1.0,27.0,52.0,196.35,127.47
2016,9,25,17,45,134.0,14.0,1.05,26.0,26.0,74.19,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,14.5,1.05,20.5,25.0,13.82,0.0
2016,9,26,6,30,230.0,29.0,1.0,21.0,50.0,23.42,12.05
2016,9,26,6,45,330.5,42.5,1.0,22.0,94.0,33.49,22.64
2016,9,26,7,0,431.0,56.0,1.0,23.0,138.0,43.03,31.27
2016,9,26,7,15,497.0,65.0,1.1,24.0,187.5,48.0,35.72
2016,9,26,7,30,563.0,74.0,1.2,25.0,237.0,52.77,39.77
2016,9,26,7,45,609.0,81.0,1.3,26.0,287.5,55.63,42.03
2016,9,26,8,0,655.0,88.0,1.4,27.0,338.0,58.37,44.08
2016,9,26,8,15,687.5,93.0,1.4,28.0,386.5,85.44,48.19
2016,9,26,8,30,720.0,98.0,1.4,29.0,435.0,132.28,71.94
2016,9,26,8,45,744.0,102.0,1.4,30.0,480.0,180.4,105.09
2016,9,26,9,0,768.0,106.0,1.4,31.0,525.0,235.52,147.63
2016,9,26,9,15,785.5,109.0,1.35,31.5,565.0,284.82,187.77
2016,9,26,9,30,803.0,112.0,1.3,32.0,605.0,335.14,228.85
2016,9,26,9,45,817.0,114.0,1.3,33.0,639.0,384.13,267.98
2016,9,26,10,0,831.0,116.0,1.3,34.0,673.0,433.3,306.07
2016,9,26,10,15,840.0,117.5,1.35,34.5,700.5,479.71,341.9
2016,9,26,10,30,849.0,119.0,1.4,35.0,728.0,525.36,376.13
2016,9,26,10,45,856.5,120.0,1.45,35.5,748.5,568.76,407.82
2016,9,26,11,0,864.0,121.0,1.5,36.0,769.0,610.83,437.73
2016,9,26,11,15,867.5,122.0,1.6,36.0,781.0,648.91,465.48
2016,9,26,11,30,871.0,123.0,1.7,36.0,793.0,684.43,491.07
2016,9,26,11,45,872.5,123.0,1.85,36.5,797.0,715.26,512.52
2016,9,26,12,0,874.0,123.0,2.0,37.0,801.0,743.62,532.01
2016,9,26,12,15,873.0,122.5,2.15,37.0,796.5,767.06,548.24
2016,9,26,12,30,872.0,122.0,2.3,37.0,792.0,787.66,562.67
2016,9,26,12,45,895.0,109.0,2.5,37.0,787.0,811.43,579.6
2016,9,26,13,0,918.0,96.0,2.7,37.0,782.0,832.39,594.76
2016,9,26,13,15,912.5,95.0,2.8,36.5,762.0,840.07,602.05
2016,9,26,13,30,907.0,94.0,2.9,36.0,742.0,844.41,607.41
2016,9,26,13,45,900.0,92.0,3.0,36.0,714.5,843.11,607.99
2016,9,26,14,0,893.0,90.0,3.1,36.0,687.0,838.48,606.54
2016,9,26,14,15,881.5,88.5,3.15,35.5,652.5,827.49,601.96
2016,9,26,14,30,870.0,87.0,3.2,35.0,618.0,813.41,595.42
2016,9,26,14,45,856.5,84.0,3.3,35.0,578.0,793.03,583.7
2016,9,26,15,0,843.0,81.0,3.4,35.0,538.0,775.93,574.18
2016,9,26,15,15,822.0,78.0,3.35,34.5,492.5,744.41,555.16
2016,9,26,15,30,801.0,75.0,3.3,34.0,447.0,710.72,534.42
2016,9,26,15,45,759.5,74.5,3.3,34.0,395.5,663.14,502.56
2016,9,26,16,0,718.0,74.0,3.3,34.0,344.0,614.84,469.49
2016,9,26,16,15,674.5,68.5,2.9,32.5,293.0,563.17,433.84
2016,9,26,16,30,631.0,63.0,2.5,31.0,242.0,508.43,393.82
2016,9,26,16,45,552.0,56.5,2.15,30.0,190.0,431.72,334.66
2016,9,26,17,0,473.0,50.0,1.8,29.0,138.0,358.96,276.18
2016,9,26,17,15,368.5,38.5,1.65,27.5,93.5,271.63,204.69
2016,9,26,17,30,264.0,27.0,1.5,26.0,49.0,189.69,116.59
2016,9,26,17,45,132.0,13.5,1.35,25.0,24.5,72.21,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,75.0,14.0,1.25,20.5,20.5,13.34,0.0
2016,9,27,6,30,150.0,28.0,1.2,21.0,41.0,21.87,10.48
2016,9,27,6,45,221.5,47.0,1.15,21.5,81.0,36.19,24.9
2016,9,27,7,0,293.0,66.0,1.1,22.0,121.0,49.92,37.26
2016,9,27,7,15,354.0,81.0,1.2,22.5,167.5,59.93,46.18
2016,9,27,7,30,415.0,96.0,1.3,23.0,214.0,69.51,54.47
2016,9,27,7,45,452.5,109.0,1.45,24.0,261.0,77.1,60.73
2016,9,27,8,0,490.0,122.0,1.6,25.0,308.0,84.33,66.5
2016,9,27,8,15,524.5,131.5,1.5,26.0,354.0,108.23,71.16
2016,9,27,8,30,559.0,141.0,1.4,27.0,400.0,150.35,93.24
2016,9,27,8,45,582.5,149.0,1.35,28.0,442.5,193.36,122.65
2016,9,27,9,0,606.0,157.0,1.3,29.0,485.0,238.45,156.88
2016,9,27,9,15,626.0,163.0,1.4,29.5,524.0,283.02,192.7
2016,9,27,9,30,646.0,169.0,1.5,30.0,563.0,329.2,230.08
2016,9,27,9,45,732.5,143.5,1.6,31.0,614.0,373.38,264.21
2016,9,27,10,0,819.0,118.0,1.7,32.0,665.0,427.97,305.96
2016,9,27,10,15,828.5,119.5,1.8,32.5,691.5,474.0,342.2
2016,9,27,10,30,838.0,121.0,1.9,33.0,718.0,519.33,376.98
2016,9,27,10,45,808.0,139.0,2.05,33.5,727.5,557.68,405.89
2016,9,27,11,0,778.0,157.0,2.2,34.0,737.0,592.04,431.1
2016,9,27,11,15,782.0,158.0,2.3,34.0,749.0,627.58,457.55
2016,9,27,11,30,786.0,159.0,2.4,34.0,761.0,661.38,482.36
2016,9,27,11,45,761.5,171.5,2.55,34.0,757.0,685.0,499.71
2016,9,27,12,0,737.0,184.0,2.7,34.0,753.0,705.74,514.86
2016,9,27,12,15,735.5,184.0,2.75,34.0,749.0,727.79,530.75
2016,9,27,12,30,734.0,184.0,2.8,34.0,745.0,747.36,544.84
2016,9,27,12,45,768.5,164.0,2.9,34.5,743.0,771.96,562.23
2016,9,27,13,0,803.0,144.0,3.0,35.0,741.0,792.21,575.36
2016,9,27,13,15,795.5,142.5,3.05,34.5,721.0,797.5,580.76
2016,9,27,13,30,788.0,141.0,3.1,34.0,701.0,799.71,584.35
2016,9,27,13,45,751.5,149.5,3.15,34.0,666.5,789.26,578.4
2016,9,27,14,0,715.0,158.0,3.2,34.0,632.0,773.08,568.75
2016,9,27,14,15,699.5,154.0,3.2,33.5,598.0,757.75,560.66
2016,9,27,14,30,684.0,150.0,3.2,33.0,564.0,739.76,550.76
2016,9,27,14,45,667.5,144.0,3.2,33.0,525.5,716.3,535.94
2016,9,27,15,0,651.0,138.0,3.2,33.0,487.0,690.54,519.39
2016,9,27,15,15,624.0,131.5,3.15,32.5,443.0,654.02,495.63
2016,9,27,15,30,597.0,125.0,3.1,32.0,399.0,616.0,470.36
2016,9,27,15,45,584.5,112.5,3.05,31.5,355.5,580.74,446.8
2016,9,27,16,0,572.0,100.0,3.0,31.0,312.0,543.85,421.29
2016,9,27,16,15,524.5,91.0,2.8,30.0,263.0,485.86,379.14
2016,9,27,16,30,477.0,82.0,2.6,29.0,214.0,425.56,333.78
2016,9,27,16,45,435.5,68.0,2.4,28.0,169.5,371.52,291.29
2016,9,27,17,0,394.0,54.0,2.2,27.0,125.0,315.95,245.58
2016,9,27,17,15,293.5,39.5,1.95,25.5,82.5,229.61,173.68
2016,9,27,17,30,193.0,25.0,1.7,24.0,40.0,148.37,83.05
2016,9,27,17,45,96.5,12.5,1.5,23.0,20.0,54.87,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,83.5,14.5,2.05,15.5,21.5,13.82,0.0
2016,9,28,6,30,167.0,29.0,2.2,16.0,43.0,22.76,10.93
2016,9,28,6,45,264.5,44.5,2.4,16.5,84.5,34.31,23.77
2016,9,28,7,0,362.0,60.0,2.6,17.0,126.0,45.39,34.07
2016,9,28,7,15,428.0,71.0,2.55,17.5,173.5,52.51,40.63
2016,9,28,7,30,494.0,82.0,2.5,18.0,221.0,60.01,47.31
2016,9,28,7,45,551.0,87.5,2.45,19.0,271.0,61.27,48.23
2016,9,28,8,0,608.0,93.0,2.4,20.0,321.0,62.6,49.11
2016,9,28,8,15,641.5,98.5,2.35,20.5,368.5,84.67,51.94
2016,9,28,8,30,675.0,104.0,2.3,21.0,416.0,129.31,74.51
2016,9,28,8,45,700.0,108.5,2.3,22.0,459.5,175.41,106.79
2016,9,28,9,0,725.0,113.0,2.3,23.0,503.0,223.81,145.22
2016,9,28,9,15,743.0,116.5,2.3,23.5,542.5,271.77,185.73
2016,9,28,9,30,761.0,120.0,2.3,24.0,582.0,320.83,227.51
2016,9,28,9,45,772.5,123.5,2.3,25.0,614.5,372.45,270.34
2016,9,28,10,0,784.0,127.0,2.3,26.0,647.0,419.72,308.82
2016,9,28,10,15,794.0,129.0,2.35,26.5,674.0,464.81,345.33
2016,9,28,10,30,804.0,131.0,2.4,27.0,701.0,509.32,380.42
2016,9,28,10,45,787.0,143.5,2.5,27.5,714.0,548.27,410.54
2016,9,28,11,0,770.0,156.0,2.6,28.0,727.0,582.57,436.46
2016,9,28,11,15,774.0,157.0,2.7,28.0,739.0,619.42,464.62
2016,9,28,11,30,778.0,158.0,2.8,28.0,751.0,652.87,489.94
2016,9,28,11,45,761.0,167.5,2.95,28.5,749.5,678.42,508.24
2016,9,28,12,0,744.0,177.0,3.1,29.0,748.0,701.5,524.48
2016,9,28,12,15,742.5,177.0,3.25,29.0,744.0,723.57,541.23
2016,9,28,12,30,741.0,177.0,3.4,29.0,740.0,743.14,556.15
2016,9,28,12,45,748.5,170.0,3.55,29.0,730.5,759.97,569.42
2016,9,28,13,0,756.0,163.0,3.7,29.0,721.0,774.21,580.68
2016,9,28,13,15,748.5,161.0,3.75,28.5,701.0,779.03,585.87
2016,9,28,13,30,741.0,159.0,3.8,28.0,681.0,780.89,589.21
2016,9,28,13,45,720.5,160.0,3.9,28.0,651.5,772.52,584.6
2016,9,28,14,0,700.0,161.0,4.0,28.0,622.0,761.28,578.12
2016,9,28,14,15,684.5,157.5,4.0,27.5,588.5,746.54,570.01
2016,9,28,14,30,669.0,154.0,4.0,27.0,555.0,729.21,560.07
2016,9,28,14,45,656.0,146.0,4.0,26.5,517.5,706.51,546.18
2016,9,28,15,0,643.0,138.0,4.0,26.0,480.0,681.45,530.41
2016,9,28,15,15,615.5,132.0,3.9,25.0,436.0,645.29,506.69
2016,9,28,15,30,588.0,126.0,3.8,24.0,392.0,607.65,481.35
2016,9,28,15,45,573.5,113.5,3.75,23.5,348.5,571.18,455.76
2016,9,28,16,0,559.0,101.0,3.7,23.0,305.0,533.2,428.22
2016,9,28,16,15,509.5,92.0,3.6,22.0,256.5,474.38,383.74
2016,9,28,16,30,460.0,83.0,3.5,21.0,208.0,414.06,336.48
2016,9,28,16,45,412.5,69.0,3.4,20.5,163.5,354.62,287.4
2016,9,28,17,0,365.0,55.0,3.3,20.0,119.0,297.6,238.26
2016,9,28,17,15,260.5,40.0,3.25,19.0,78.0,212.41,164.16
2016,9,28,17,30,156.0,25.0,3.2,18.0,37.0,128.46,62.93
2016,9,28,17,45,78.0,12.5,3.2,17.5,18.5,46.3,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
