Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.0,13.5,2.1,12.5,23.0,12.87,0.0
2016,9,29,6,30,238.0,27.0,2.3,13.0,46.0,21.98,9.95
2016,9,29,6,45,348.5,38.5,2.5,13.5,89.5,30.26,20.53
2016,9,29,7,0,459.0,50.0,2.7,14.0,133.0,38.15,28.09
2016,9,29,7,15,526.5,58.0,2.7,14.5,182.0,42.52,32.27
2016,9,29,7,30,594.0,66.0,2.7,15.0,231.0,46.73,36.11
2016,9,29,7,45,301.0,97.5,2.7,15.5,181.5,68.49,55.33
2016,9,29,8,0,8.0,129.0,2.7,16.0,132.0,112.29,93.48
2016,9,29,8,15,28.0,156.0,2.7,16.5,168.5,128.67,101.74
2016,9,29,8,30,48.0,183.0,2.7,17.0,205.0,154.41,120.99
2016,9,29,8,45,72.0,208.0,2.7,18.0,245.0,181.99,141.16
2016,9,29,9,0,96.0,233.0,2.7,19.0,285.0,212.53,163.78
2016,9,29,9,15,463.5,164.0,2.7,19.5,440.5,241.2,173.96
2016,9,29,9,30,831.0,95.0,2.7,20.0,596.0,322.39,230.75
2016,9,29,9,45,847.0,95.0,2.7,21.0,630.0,371.38,272.81
2016,9,29,10,0,863.0,95.0,2.7,22.0,664.0,424.67,317.12
2016,9,29,10,15,871.0,96.5,2.7,22.0,691.0,471.09,356.42
2016,9,29,10,30,879.0,98.0,2.7,22.0,718.0,516.5,393.98
2016,9,29,10,45,884.5,99.0,2.75,22.5,737.0,558.94,427.73
2016,9,29,11,0,890.0,100.0,2.8,23.0,756.0,599.77,459.36
2016,9,29,11,15,893.0,100.5,2.85,23.5,767.5,636.82,487.46
2016,9,29,11,30,896.0,101.0,2.9,24.0,779.0,671.71,513.36
2016,9,29,11,45,897.0,101.0,2.95,24.5,782.5,702.47,535.78
2016,9,29,12,0,898.0,101.0,3.0,25.0,786.0,730.64,555.68
2016,9,29,12,15,897.0,100.5,3.1,25.0,781.5,754.15,572.54
2016,9,29,12,30,896.0,100.0,3.2,25.0,777.0,774.73,587.45
2016,9,29,12,45,896.0,98.0,3.3,25.0,765.5,791.54,599.85
2016,9,29,13,0,896.0,96.0,3.4,25.0,754.0,805.26,610.25
2016,9,29,13,15,890.5,95.0,3.45,24.5,733.5,812.52,617.26
2016,9,29,13,30,885.0,94.0,3.5,24.0,713.0,816.51,622.21
2016,9,29,13,45,875.0,93.0,3.55,24.0,685.0,813.64,621.32
2016,9,29,14,0,865.0,92.0,3.6,24.0,657.0,807.56,618.35
2016,9,29,14,15,852.5,90.0,3.6,23.5,623.0,795.24,612.07
2016,9,29,14,30,840.0,88.0,3.6,23.0,589.0,785.69,607.87
2016,9,29,14,45,823.5,85.5,3.6,23.0,548.5,763.95,593.8
2016,9,29,15,0,807.0,83.0,3.6,23.0,508.0,739.58,577.87
2016,9,29,15,15,784.5,80.0,3.6,22.5,463.5,707.61,557.35
2016,9,29,15,30,762.0,77.0,3.6,22.0,419.0,673.65,535.04
2016,9,29,15,45,732.0,73.0,3.6,21.5,370.5,631.39,505.95
2016,9,29,16,0,702.0,69.0,3.6,21.0,322.0,588.08,475.23
2016,9,29,16,15,656.0,64.0,3.55,20.0,272.0,536.06,436.23
2016,9,29,16,30,610.0,59.0,3.5,19.0,222.0,481.52,393.37
2016,9,29,16,45,541.0,51.5,3.45,18.5,173.0,411.34,335.19
2016,9,29,17,0,472.0,44.0,3.4,18.0,124.0,344.67,277.37
2016,9,29,17,15,355.5,33.0,3.3,17.0,81.0,253.5,196.36
2016,9,29,17,30,239.0,22.0,3.2,16.0,38.0,162.59,62.58
2016,9,29,17,45,119.5,11.0,3.1,15.5,19.0,62.65,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,127.5,13.0,2.9,12.0,22.5,12.39,0.0
2016,9,30,6,30,255.0,26.0,3.0,12.0,45.0,21.17,8.71
2016,9,30,6,45,365.5,36.5,3.15,12.5,88.5,28.58,19.09
2016,9,30,7,0,476.0,47.0,3.3,13.0,132.0,35.64,25.96
2016,9,30,7,15,543.5,54.5,3.35,13.5,181.5,39.72,29.89
2016,9,30,7,30,611.0,62.0,3.4,14.0,231.0,43.66,33.51
2016,9,30,7,45,658.5,66.5,3.45,14.5,281.0,45.04,34.7
2016,9,30,8,0,706.0,71.0,3.5,15.0,331.0,51.2,40.05
2016,9,30,8,15,736.5,75.0,3.55,15.5,379.0,70.86,41.75
2016,9,30,8,30,767.0,79.0,3.6,16.0,427.0,118.58,64.44
2016,9,30,8,45,790.0,81.5,3.65,16.5,471.5,167.05,98.66
2016,9,30,9,0,813.0,84.0,3.7,17.0,516.0,217.48,140.13
2016,9,30,9,15,829.5,86.0,3.75,17.5,555.5,267.63,184.18
2016,9,30,9,30,846.0,88.0,3.8,18.0,595.0,323.66,233.53
2016,9,30,9,45,860.5,88.5,3.85,18.5,629.0,372.7,277.07
2016,9,30,10,0,875.0,89.0,3.9,19.0,663.0,421.73,319.78
2016,9,30,10,15,883.0,90.5,3.95,19.0,690.0,468.55,360.5
2016,9,30,10,30,891.0,92.0,4.0,19.0,717.0,514.34,399.45
2016,9,30,10,45,896.5,93.0,4.1,19.5,736.0,557.13,434.51
2016,9,30,11,0,902.0,94.0,4.2,20.0,755.0,598.27,467.41
2016,9,30,11,15,905.0,94.5,4.25,20.0,767.0,635.62,497.52
2016,9,30,11,30,908.0,95.0,4.3,20.0,779.0,670.76,525.43
2016,9,30,11,45,909.5,95.0,4.35,20.0,782.5,702.07,550.16
2016,9,30,12,0,911.0,95.0,4.4,20.0,786.0,730.78,572.28
2016,9,30,12,15,909.5,95.0,4.45,20.0,781.5,754.59,589.81
2016,9,30,12,30,908.0,95.0,4.5,20.0,777.0,775.43,605.27
2016,9,30,12,45,900.0,96.5,4.55,20.0,763.0,789.82,616.18
2016,9,30,13,0,892.0,98.0,4.6,20.0,749.0,800.93,624.89
2016,9,30,13,15,885.5,97.0,4.6,19.5,728.5,807.34,631.31
2016,9,30,13,30,879.0,96.0,4.6,19.0,708.0,810.48,635.56
2016,9,30,13,45,870.5,94.5,4.6,19.0,680.0,808.24,634.84
2016,9,30,14,0,862.0,93.0,4.6,19.0,652.0,802.81,631.98
2016,9,30,14,15,849.5,91.0,4.55,19.0,617.5,790.5,623.95
2016,9,30,14,30,837.0,89.0,4.5,19.0,583.0,780.98,618.1
2016,9,30,14,45,821.5,86.0,4.5,19.0,543.0,759.48,603.79
2016,9,30,15,0,806.0,83.0,4.5,19.0,503.0,735.33,587.54
2016,9,30,15,15,782.5,80.0,4.45,18.5,458.0,702.66,565.63
2016,9,30,15,30,759.0,77.0,4.4,18.0,413.0,668.06,541.93
2016,9,30,15,45,728.5,72.5,4.35,17.5,365.0,624.99,511.19
2016,9,30,16,0,698.0,68.0,4.3,17.0,317.0,580.92,478.83
2016,9,30,16,15,652.0,63.0,4.15,16.5,267.0,529.19,437.71
2016,9,30,16,30,606.0,58.0,4.0,16.0,217.0,474.97,393.17
2016,9,30,16,45,535.0,50.5,3.85,16.0,168.0,404.06,332.53
2016,9,30,17,0,464.0,43.0,3.7,16.0,119.0,336.84,272.71
2016,9,30,17,15,345.5,32.0,3.45,15.5,77.0,245.58,189.45
2016,9,30,17,30,227.0,21.0,3.2,15.0,35.0,152.78,32.67
2016,9,30,17,45,113.5,10.5,2.95,14.5,17.5,59.07,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,12.5,1.65,11.5,22.5,11.91,0.0
2016,10,1,6,30,269.0,25.0,2.0,12.0,45.0,20.36,7.33
2016,10,1,6,45,386.5,35.5,2.35,13.0,89.5,27.83,18.34
2016,10,1,7,0,504.0,46.0,2.7,14.0,134.0,34.95,25.22
2016,10,1,7,15,573.0,52.5,2.9,14.5,184.0,38.24,28.44
2016,10,1,7,30,642.0,59.0,3.1,15.0,234.0,41.46,31.41
2016,10,1,7,45,690.5,63.0,3.3,16.0,285.5,46.82,36.07
2016,10,1,8,0,739.0,67.0,3.5,17.0,337.0,48.16,37.05
2016,10,1,8,15,769.5,70.5,3.5,17.5,386.0,66.08,38.08
2016,10,1,8,30,800.0,74.0,3.5,18.0,435.0,115.08,60.27
2016,10,1,8,45,824.5,76.0,3.5,18.5,480.5,165.03,94.8
2016,10,1,9,0,849.0,78.0,3.5,19.0,526.0,217.02,137.02
2016,10,1,9,15,864.5,80.0,3.45,19.5,566.0,274.27,186.43
2016,10,1,9,30,880.0,82.0,3.4,20.0,606.0,326.13,232.19
2016,10,1,9,45,896.5,81.5,3.4,20.5,641.5,376.51,276.49
2016,10,1,10,0,913.0,81.0,3.4,21.0,677.0,426.98,319.99
2016,10,1,10,15,921.0,82.5,3.4,21.0,704.0,475.37,361.56
2016,10,1,10,30,929.0,84.0,3.4,21.0,731.0,522.65,401.23
2016,10,1,10,45,934.5,84.5,3.4,21.5,751.0,566.41,436.44
2016,10,1,11,0,940.0,85.0,3.4,22.0,771.0,608.4,469.33
2016,10,1,11,15,943.0,85.5,3.4,22.0,782.5,646.95,499.77
2016,10,1,11,30,946.0,86.0,3.4,22.0,794.0,683.19,527.91
2016,10,1,11,45,946.5,86.5,3.4,22.5,797.5,715.31,551.48
2016,10,1,12,0,947.0,87.0,3.4,23.0,801.0,744.67,571.99
2016,10,1,12,15,946.0,87.0,3.45,23.0,796.5,769.56,589.76
2016,10,1,12,30,945.0,87.0,3.5,23.0,792.0,791.39,605.44
2016,10,1,12,45,940.5,87.0,3.6,23.5,779.0,807.41,616.19
2016,10,1,13,0,936.0,87.0,3.7,24.0,766.0,820.1,624.72
2016,10,1,13,15,930.5,86.0,3.75,23.5,745.0,827.58,631.97
2016,10,1,13,30,925.0,85.0,3.8,23.0,724.0,831.66,637.03
2016,10,1,13,45,915.5,84.5,3.85,23.0,695.5,829.73,636.81
2016,10,1,14,0,906.0,84.0,3.9,23.0,667.0,824.48,634.43
2016,10,1,14,15,894.0,82.5,3.9,22.5,632.0,812.86,628.67
2016,10,1,14,30,882.0,81.0,3.9,22.0,597.0,798.13,620.79
2016,10,1,14,45,864.5,79.5,3.95,22.0,556.0,776.16,606.74
2016,10,1,15,0,847.0,78.0,4.0,22.0,515.0,757.4,595.01
2016,10,1,15,15,824.5,75.0,4.0,21.5,469.0,724.82,573.95
2016,10,1,15,30,802.0,72.0,4.0,21.0,423.0,690.17,551.02
2016,10,1,15,45,768.0,69.0,4.05,21.0,373.0,645.54,519.12
2016,10,1,16,0,734.0,66.0,4.1,21.0,323.0,599.95,485.67
2016,10,1,16,15,687.0,61.0,3.95,20.0,271.5,542.86,442.27
2016,10,1,16,30,640.0,56.0,3.8,19.0,220.0,490.81,400.65
2016,10,1,16,45,563.5,49.0,3.7,18.5,169.5,416.46,338.56
2016,10,1,17,0,487.0,42.0,3.6,18.0,119.0,346.12,277.1
2016,10,1,17,15,356.0,31.0,3.3,17.5,76.0,248.23,187.56
2016,10,1,17,30,225.0,20.0,3.0,17.0,33.0,147.83,0.0
2016,10,1,17,45,112.5,10.0,2.75,16.5,16.5,57.68,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.0,12.0,1.7,11.5,21.0,11.44,0.0
2016,10,2,6,30,252.0,24.0,2.0,12.0,42.0,19.53,5.79
2016,10,2,6,45,366.0,35.0,2.4,13.0,85.0,27.5,17.97
2016,10,2,7,0,480.0,46.0,2.8,14.0,128.0,35.09,25.3
2016,10,2,7,15,549.5,52.5,2.9,14.5,177.0,38.35,28.52
2016,10,2,7,30,619.0,59.0,3.0,15.0,226.0,41.56,31.49
2016,10,2,7,45,667.0,63.5,3.15,15.5,276.5,43.06,32.8
2016,10,2,8,0,715.0,68.0,3.3,16.0,327.0,49.07,38.02
2016,10,2,8,15,745.0,71.5,3.4,16.5,374.5,64.31,38.4
2016,10,2,8,30,775.0,75.0,3.5,17.0,422.0,111.84,59.29
2016,10,2,8,45,455.5,153.0,3.6,17.5,362.0,171.9,116.92
2016,10,2,9,0,136.0,231.0,3.7,18.0,302.0,211.14,162.03
2016,10,2,9,15,493.0,157.5,3.75,18.0,444.5,239.12,172.29
2016,10,2,9,30,850.0,84.0,3.8,18.0,587.0,316.69,227.41
2016,10,2,9,45,860.5,85.5,3.9,18.5,619.5,365.21,270.7
2016,10,2,10,0,871.0,87.0,4.0,19.0,652.0,413.35,312.97
2016,10,2,10,15,879.0,88.0,4.05,19.0,678.0,459.37,353.22
2016,10,2,10,30,887.0,89.0,4.1,19.0,704.0,504.36,391.73
2016,10,2,10,45,443.5,89.5,4.2,19.5,397.0,310.5,245.43
2016,10,2,11,0,0.0,90.0,4.3,20.0,90.0,83.97,62.68
2016,10,2,11,15,28.0,209.0,4.35,19.5,230.0,210.36,164.47
2016,10,2,11,30,56.0,328.0,4.4,19.0,370.0,339.28,265.59
2016,10,2,11,45,268.0,303.5,4.45,19.0,504.5,466.09,366.77
2016,10,2,12,0,480.0,279.0,4.5,19.0,639.0,604.8,474.89
2016,10,2,12,15,489.0,271.5,4.55,19.0,636.0,621.41,487.83
2016,10,2,12,30,498.0,264.0,4.6,19.0,633.0,636.56,500.23
2016,10,2,12,45,691.0,182.5,4.65,19.5,685.5,718.33,564.98
2016,10,2,13,0,884.0,101.0,4.7,20.0,738.0,791.22,619.22
2016,10,2,13,15,879.0,100.0,4.7,20.0,718.5,798.67,624.83
2016,10,2,13,30,874.0,99.0,4.7,20.0,699.0,802.91,628.64
2016,10,2,13,45,871.5,95.5,4.75,20.0,673.0,803.22,630.06
2016,10,2,14,0,869.0,92.0,4.8,20.0,647.0,800.31,629.29
2016,10,2,14,15,857.0,90.0,4.8,19.5,613.0,788.34,623.0
2016,10,2,14,30,845.0,88.0,4.8,19.0,579.0,779.06,618.8
2016,10,2,14,45,828.5,85.5,4.8,19.0,538.5,757.31,604.21
2016,10,2,15,0,812.0,83.0,4.8,19.0,498.0,732.91,587.65
2016,10,2,15,15,788.0,80.0,4.7,18.5,453.0,699.87,565.09
2016,10,2,15,30,764.0,77.0,4.6,18.0,408.0,664.89,540.74
2016,10,2,15,45,728.0,73.5,4.6,18.0,358.5,619.19,506.95
2016,10,2,16,0,692.0,70.0,4.6,18.0,309.0,576.48,474.08
2016,10,2,16,15,642.0,64.5,4.45,17.5,258.5,518.73,428.04
2016,10,2,16,30,592.0,59.0,4.3,17.0,208.0,462.05,381.12
2016,10,2,16,45,505.5,52.0,4.15,16.5,158.5,383.76,314.71
2016,10,2,17,0,419.0,45.0,4.0,16.0,109.0,310.0,249.71
2016,10,2,17,15,287.5,32.5,3.65,15.5,68.5,213.36,159.59
2016,10,2,17,30,156.0,20.0,3.3,15.0,28.0,113.08,0.0
2016,10,2,17,45,78.0,10.0,2.95,14.5,14.0,42.6,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.5,1.2,11.5,8.5,8.1,0.0
2016,10,3,6,30,0.0,17.0,1.4,12.0,17.0,15.78,2.57
2016,10,3,6,45,0.0,35.0,1.65,13.0,35.0,31.83,21.59
2016,10,3,7,0,0.0,53.0,1.9,14.0,53.0,47.51,36.17
2016,10,3,7,15,4.0,73.0,1.85,14.5,74.0,64.57,51.68
2016,10,3,7,30,8.0,93.0,1.8,15.0,95.0,81.45,66.75
2016,10,3,7,45,13.5,112.0,1.8,15.5,116.5,97.42,80.71
2016,10,3,8,0,19.0,131.0,1.8,16.0,138.0,113.22,94.22
2016,10,3,8,15,40.5,156.0,1.8,16.0,173.5,127.5,100.97
2016,10,3,8,30,62.0,181.0,1.8,16.0,209.0,152.5,119.43
2016,10,3,8,45,31.0,155.5,1.85,16.5,169.5,137.34,107.36
2016,10,3,9,0,0.0,130.0,1.9,17.0,130.0,118.49,92.86
2016,10,3,9,15,10.5,174.0,1.9,17.5,180.0,158.97,124.92
2016,10,3,9,30,21.0,218.0,1.9,18.0,230.0,200.5,157.24
2016,10,3,9,45,26.5,237.0,1.95,18.5,253.5,220.96,172.71
2016,10,3,10,0,32.0,256.0,2.0,19.0,277.0,237.39,185.01
2016,10,3,10,15,75.5,289.5,2.0,19.0,341.0,287.89,223.82
2016,10,3,10,30,119.0,323.0,2.0,19.0,405.0,340.57,264.07
2016,10,3,10,45,59.5,243.5,2.05,19.0,284.5,252.02,196.09
2016,10,3,11,0,0.0,164.0,2.1,19.0,164.0,152.06,117.39
2016,10,3,11,15,10.0,217.0,2.15,19.0,224.5,206.82,160.91
2016,10,3,11,30,20.0,270.0,2.2,19.0,285.0,262.73,204.43
2016,10,3,11,45,10.0,213.5,2.25,19.5,221.0,205.45,159.23
2016,10,3,12,0,0.0,157.0,2.3,20.0,157.0,146.6,112.57
2016,10,3,12,15,27.5,240.5,2.3,20.0,260.5,248.42,193.25
2016,10,3,12,30,55.0,324.0,2.3,20.0,364.0,352.22,273.05
2016,10,3,12,45,48.5,312.0,2.3,20.0,347.0,339.37,262.97
2016,10,3,13,0,42.0,300.0,2.3,20.0,330.0,325.85,252.86
2016,10,3,13,15,30.5,273.5,2.3,20.0,295.0,293.0,227.8
2016,10,3,13,30,19.0,247.0,2.3,20.0,260.0,251.33,195.72
2016,10,3,13,45,10.5,212.5,2.3,20.0,219.5,211.39,164.71
2016,10,3,14,0,2.0,178.0,2.3,20.0,179.0,171.12,133.02
2016,10,3,14,15,1.0,154.5,2.25,19.5,155.0,147.57,114.78
2016,10,3,14,30,0.0,131.0,2.2,19.0,131.0,123.92,96.19
2016,10,3,14,45,0.0,128.0,2.2,19.0,128.0,121.4,94.42
2016,10,3,15,0,0.0,125.0,2.2,19.0,125.0,118.98,92.72
2016,10,3,15,15,0.0,122.0,2.15,19.0,122.0,116.74,91.16
2016,10,3,15,30,0.0,119.0,2.1,19.0,119.0,114.78,89.8
2016,10,3,15,45,0.0,104.0,2.1,19.0,104.0,100.22,78.05
2016,10,3,16,0,0.0,89.0,2.1,19.0,89.0,85.59,66.09
2016,10,3,16,15,285.5,72.5,1.95,18.5,143.0,289.64,238.91
2016,10,3,16,30,571.0,56.0,1.8,18.0,197.0,442.68,360.3
2016,10,3,16,45,492.5,48.5,1.7,18.0,149.5,369.62,297.66
2016,10,3,17,0,414.0,41.0,1.6,18.0,102.0,300.87,237.51
2016,10,3,17,15,284.0,29.5,1.35,17.5,63.5,207.23,149.31
2016,10,3,17,30,154.0,18.0,1.1,17.0,25.0,107.52,0.0
2016,10,3,17,45,77.0,9.0,0.9,17.0,12.5,8.58,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,59.5,12.5,1.0,14.0,16.5,11.91,0.0
2016,10,4,6,30,119.0,25.0,1.2,14.0,33.0,19.78,2.97
2016,10,4,6,45,208.5,43.0,1.4,14.5,71.5,33.52,22.75
2016,10,4,7,0,298.0,61.0,1.6,15.0,110.0,46.7,35.26
2016,10,4,7,15,149.0,69.5,1.7,15.0,94.0,54.76,42.92
2016,10,4,7,30,0.0,78.0,1.8,15.0,78.0,69.9,56.57
2016,10,4,7,45,0.0,96.5,1.9,15.5,96.5,85.65,70.41
2016,10,4,8,0,0.0,115.0,2.0,16.0,115.0,101.21,83.81
2016,10,4,8,15,21.5,144.5,2.0,16.0,154.0,125.33,99.53
2016,10,4,8,30,43.0,174.0,2.0,16.0,193.0,146.04,114.94
2016,10,4,8,45,23.5,171.0,2.05,16.5,181.5,153.41,120.91
2016,10,4,9,0,4.0,168.0,2.1,17.0,170.0,150.76,119.03
2016,10,4,9,15,69.0,216.0,2.1,17.5,256.5,200.43,156.12
2016,10,4,9,30,134.0,264.0,2.1,18.0,343.0,257.18,198.84
2016,10,4,9,45,473.0,190.5,2.1,18.5,490.0,312.87,235.6
2016,10,4,10,0,812.0,117.0,2.1,19.0,637.0,407.98,306.47
2016,10,4,10,15,822.5,119.0,2.1,19.0,664.0,454.04,345.39
2016,10,4,10,30,833.0,121.0,2.1,19.0,691.0,499.48,383.11
2016,10,4,10,45,847.0,119.0,2.15,19.5,712.5,542.21,417.33
2016,10,4,11,0,861.0,117.0,2.2,20.0,734.0,584.05,450.03
2016,10,4,11,15,865.0,117.5,2.25,20.0,745.5,621.22,479.39
2016,10,4,11,30,869.0,118.0,2.3,20.0,757.0,656.37,506.74
2016,10,4,11,45,881.0,113.0,2.4,20.5,763.0,688.31,530.8
2016,10,4,12,0,893.0,108.0,2.5,21.0,769.0,718.53,553.26
2016,10,4,12,15,892.0,107.5,2.65,21.0,764.0,741.71,571.2
2016,10,4,12,30,891.0,107.0,2.8,21.0,759.0,761.98,586.44
2016,10,4,12,45,893.0,103.5,2.95,21.5,747.5,778.44,597.96
2016,10,4,13,0,895.0,100.0,3.1,22.0,736.0,791.82,607.41
2016,10,4,13,15,888.5,99.0,3.2,22.0,715.0,798.13,612.92
2016,10,4,13,30,882.0,98.0,3.3,22.0,694.0,801.17,616.31
2016,10,4,13,45,875.0,95.5,3.4,22.0,666.5,798.95,616.15
2016,10,4,14,0,868.0,93.0,3.5,22.0,639.0,793.51,613.85
2016,10,4,14,15,855.5,91.0,3.55,21.5,604.0,786.59,611.58
2016,10,4,14,30,843.0,89.0,3.6,21.0,569.0,771.46,603.46
2016,10,4,14,45,827.5,85.5,3.7,21.0,529.0,749.36,589.39
2016,10,4,15,0,812.0,82.0,3.8,21.0,489.0,724.59,573.28
2016,10,4,15,15,788.0,79.0,3.8,20.5,443.5,691.65,551.61
2016,10,4,15,30,764.0,76.0,3.8,20.0,398.0,656.79,528.09
2016,10,4,15,45,732.0,71.5,3.85,20.0,349.5,612.93,496.26
2016,10,4,16,0,700.0,67.0,3.9,20.0,301.0,568.11,462.12
2016,10,4,16,15,649.0,61.5,3.8,19.5,250.5,513.53,418.99
2016,10,4,16,30,598.0,56.0,3.7,19.0,200.0,456.48,372.18
2016,10,4,16,45,515.5,48.5,3.6,18.5,151.5,380.52,308.12
2016,10,4,17,0,433.0,41.0,3.5,18.0,103.0,309.02,244.95
2016,10,4,17,15,292.0,29.0,3.3,17.0,63.0,209.31,147.53
2016,10,4,17,30,151.0,17.0,3.1,16.0,23.0,84.85,0.0
2016,10,4,17,45,75.5,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,100.5,11.5,1.4,10.5,17.5,10.96,0.0
2016,10,5,6,30,201.0,23.0,1.6,11.0,35.0,19.01,0.8
2016,10,5,6,45,336.0,34.0,1.8,12.0,78.0,27.04,17.35
2016,10,5,7,0,471.0,45.0,2.0,13.0,121.0,34.69,24.97
2016,10,5,7,15,546.5,52.5,2.25,13.5,171.0,38.84,29.03
2016,10,5,7,30,622.0,60.0,2.5,14.0,221.0,42.88,32.78
2016,10,5,7,45,677.0,64.0,2.75,15.0,273.0,43.94,33.66
2016,10,5,8,0,732.0,68.0,3.0,16.0,325.0,49.64,38.53
2016,10,5,8,15,764.5,71.5,3.1,16.5,374.0,58.57,37.86
2016,10,5,8,30,797.0,75.0,3.2,17.0,423.0,107.01,56.25
2016,10,5,8,45,824.5,76.5,3.3,18.0,469.0,156.37,88.33
2016,10,5,9,0,852.0,78.0,3.4,19.0,515.0,208.09,129.1
2016,10,5,9,15,868.5,80.0,3.4,19.5,555.0,265.31,178.09
2016,10,5,9,30,885.0,82.0,3.4,20.0,595.0,317.33,223.91
2016,10,5,9,45,900.0,82.5,3.4,20.5,630.0,367.97,268.53
2016,10,5,10,0,915.0,83.0,3.4,21.0,665.0,418.54,312.32
2016,10,5,10,15,923.5,84.0,3.4,21.0,692.0,466.53,353.8
2016,10,5,10,30,932.0,85.0,3.4,21.0,719.0,513.42,393.4
2016,10,5,10,45,940.0,84.5,3.4,21.5,739.5,557.36,429.02
2016,10,5,11,0,948.0,84.0,3.4,22.0,760.0,599.69,462.42
2016,10,5,11,15,951.0,84.5,3.4,22.0,771.5,638.23,493.06
2016,10,5,11,30,954.0,85.0,3.4,22.0,783.0,674.42,521.35
2016,10,5,11,45,956.0,84.5,3.45,22.5,786.5,706.49,545.3
2016,10,5,12,0,958.0,84.0,3.5,23.0,790.0,735.82,566.8
2016,10,5,12,15,956.5,84.0,3.55,23.0,784.5,760.32,584.38
2016,10,5,12,30,955.0,84.0,3.6,23.0,779.0,781.69,599.82
2016,10,5,12,45,944.5,87.0,3.65,23.0,764.0,796.3,610.59
2016,10,5,13,0,934.0,90.0,3.7,23.0,749.0,807.45,619.09
2016,10,5,13,15,928.0,89.0,3.7,23.0,727.5,814.39,624.56
2016,10,5,13,30,922.0,88.0,3.7,23.0,706.0,817.93,627.8
2016,10,5,13,45,912.0,87.0,3.75,23.0,677.0,814.98,626.88
2016,10,5,14,0,902.0,86.0,3.8,23.0,648.0,808.72,623.78
2016,10,5,14,15,888.5,84.0,3.8,23.0,612.5,795.37,615.55
2016,10,5,14,30,875.0,82.0,3.8,23.0,577.0,778.95,605.23
2016,10,5,14,45,855.0,80.5,3.8,23.0,535.0,760.87,593.77
2016,10,5,15,0,835.0,79.0,3.8,23.0,493.0,734.71,576.41
2016,10,5,15,15,810.0,76.0,3.8,22.5,446.5,700.71,554.21
2016,10,5,15,30,785.0,73.0,3.8,22.0,400.0,664.76,530.14
2016,10,5,15,45,745.5,69.5,3.8,21.5,349.5,616.53,496.09
2016,10,5,16,0,706.0,66.0,3.8,21.0,299.0,567.66,459.66
2016,10,5,16,15,653.0,60.5,3.6,20.5,248.0,511.84,415.45
2016,10,5,16,30,600.0,55.0,3.4,20.0,197.0,453.68,367.67
2016,10,5,16,45,512.5,47.5,3.2,19.5,147.5,375.2,301.66
2016,10,5,17,0,425.0,40.0,3.0,19.0,98.0,301.54,236.74
2016,10,5,17,15,278.5,27.5,2.8,18.0,59.0,198.61,133.31
2016,10,5,17,30,132.0,15.0,2.6,17.0,20.0,73.71,0.0
2016,10,5,17,45,66.0,7.5,2.4,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,107.5,10.5,1.4,11.5,16.5,10.01,0.0
2016,10,6,6,30,215.0,21.0,1.6,12.0,33.0,17.19,0.0
2016,10,6,6,45,347.0,31.5,1.8,13.0,75.5,24.85,15.29
2016,10,6,7,0,479.0,42.0,2.0,14.0,118.0,32.15,22.59
2016,10,6,7,15,552.5,49.0,2.15,14.5,167.5,36.01,26.37
2016,10,6,7,30,626.0,56.0,2.3,15.0,217.0,39.76,29.87
2016,10,6,7,45,676.5,60.5,2.45,15.5,267.5,45.44,34.92
2016,10,6,8,0,727.0,65.0,2.6,16.0,318.0,47.27,36.45
2016,10,6,8,15,758.5,68.5,2.6,16.5,366.0,54.01,42.24
2016,10,6,8,30,790.0,72.0,2.6,17.0,414.0,101.94,52.93
2016,10,6,8,45,814.5,74.0,2.6,18.0,459.0,150.86,84.34
2016,10,6,9,0,839.0,76.0,2.6,19.0,504.0,201.8,124.28
2016,10,6,9,15,855.0,78.0,2.6,19.5,543.0,258.14,172.29
2016,10,6,9,30,871.0,80.0,2.6,20.0,582.0,309.21,217.11
2016,10,6,9,45,889.0,79.0,2.65,21.0,617.0,358.72,260.1
2016,10,6,10,0,907.0,78.0,2.7,22.0,652.0,408.43,302.39
2016,10,6,10,15,915.0,79.0,2.7,22.5,678.0,455.68,342.32
2016,10,6,10,30,923.0,80.0,2.7,23.0,704.0,501.8,380.22
2016,10,6,10,45,927.5,81.0,2.75,23.5,723.0,544.81,414.83
2016,10,6,11,0,932.0,82.0,2.8,24.0,742.0,586.0,447.11
2016,10,6,11,15,935.0,82.5,2.75,24.5,753.0,623.84,475.75
2016,10,6,11,30,938.0,83.0,2.7,25.0,764.0,659.38,501.94
2016,10,6,11,45,939.0,83.0,2.7,25.5,767.0,690.69,524.71
2016,10,6,12,0,940.0,83.0,2.7,26.0,770.0,719.26,545.07
2016,10,6,12,15,938.5,83.0,2.7,26.0,765.0,743.23,561.88
2016,10,6,12,30,937.0,83.0,2.7,26.0,760.0,764.12,576.44
2016,10,6,12,45,934.5,82.0,2.7,26.0,747.0,780.09,587.68
2016,10,6,13,0,932.0,81.0,2.7,26.0,734.0,792.78,596.8
2016,10,6,13,15,926.5,80.0,2.7,26.0,713.0,799.87,602.21
2016,10,6,13,30,921.0,79.0,2.7,26.0,692.0,803.58,605.48
2016,10,6,13,45,911.5,78.0,2.7,26.0,663.5,800.84,604.48
2016,10,6,14,0,902.0,77.0,2.7,26.0,635.0,794.78,601.38
2016,10,6,14,15,890.0,75.5,2.7,26.0,600.5,783.01,594.45
2016,10,6,14,30,878.0,74.0,2.7,26.0,566.0,768.16,585.49
2016,10,6,14,45,860.5,72.5,2.7,26.0,525.0,746.22,571.59
2016,10,6,15,0,843.0,71.0,2.7,26.0,484.0,721.71,555.84
2016,10,6,15,15,819.5,68.0,2.65,25.5,438.5,694.27,538.65
2016,10,6,15,30,796.0,65.0,2.6,25.0,393.0,659.25,515.61
2016,10,6,15,45,761.5,61.5,2.6,25.0,343.5,614.38,483.98
2016,10,6,16,0,727.0,58.0,2.6,25.0,294.0,568.68,450.21
2016,10,6,16,15,677.0,53.5,2.25,24.0,244.0,511.52,406.33
2016,10,6,16,30,627.0,49.0,1.9,23.0,194.0,455.21,361.13
2016,10,6,16,45,544.0,42.0,1.6,22.0,145.0,383.64,301.97
2016,10,6,17,0,461.0,35.0,1.3,21.0,96.0,312.76,240.22
2016,10,6,17,15,313.5,24.0,1.25,20.0,57.0,208.47,129.8
2016,10,6,17,30,166.0,13.0,1.2,19.0,18.0,86.36,0.0
2016,10,6,17,45,83.0,6.5,1.2,18.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,93.5,9.5,0.8,14.5,15.0,9.05,0.0
2016,10,7,6,30,187.0,19.0,0.8,15.0,30.0,15.36,0.0
2016,10,7,6,45,293.0,32.0,0.85,15.5,68.5,25.44,15.46
2016,10,7,7,0,399.0,45.0,0.9,16.0,107.0,34.97,24.83
2016,10,7,7,15,460.5,54.5,1.0,16.5,151.5,40.81,30.36
2016,10,7,7,30,522.0,64.0,1.1,17.0,196.0,46.39,35.46
2016,10,7,7,45,569.0,69.5,1.2,17.5,242.0,48.39,37.23
2016,10,7,8,0,616.0,75.0,1.3,18.0,288.0,50.37,38.88
2016,10,7,8,15,702.5,72.0,1.5,19.0,348.0,54.34,42.1
2016,10,7,8,30,789.0,69.0,1.7,20.0,408.0,97.28,49.15
2016,10,7,8,45,811.5,71.5,1.9,21.0,452.0,146.19,79.79
2016,10,7,9,0,834.0,74.0,2.1,22.0,496.0,196.92,118.9
2016,10,7,9,15,850.0,76.0,2.2,22.5,535.0,252.89,165.91
2016,10,7,9,30,866.0,78.0,2.3,23.0,574.0,303.59,209.86
2016,10,7,9,45,863.0,85.5,2.45,24.0,603.5,353.19,252.9
2016,10,7,10,0,860.0,93.0,2.6,25.0,633.0,401.24,293.68
2016,10,7,10,15,868.5,94.0,2.55,25.5,659.0,446.7,331.49
2016,10,7,10,30,877.0,95.0,2.5,26.0,685.0,491.15,367.42
2016,10,7,10,45,881.5,97.0,2.5,26.5,703.5,533.31,400.68
2016,10,7,11,0,886.0,99.0,2.5,27.0,722.0,573.76,431.73
2016,10,7,11,15,889.0,99.5,2.4,27.5,733.0,610.1,458.61
2016,10,7,11,30,892.0,100.0,2.3,28.0,744.0,644.27,483.14
2016,10,7,11,45,891.0,100.5,2.25,28.5,746.5,673.54,503.81
2016,10,7,12,0,890.0,101.0,2.2,29.0,749.0,700.12,522.13
2016,10,7,12,15,889.0,101.0,2.15,29.0,744.0,723.42,538.8
2016,10,7,12,30,888.0,101.0,2.1,29.0,739.0,743.83,552.44
2016,10,7,12,45,861.5,110.5,2.05,29.5,720.0,755.52,559.09
2016,10,7,13,0,835.0,120.0,2.0,30.0,701.0,761.1,561.74
2016,10,7,13,15,703.5,162.0,1.95,30.0,641.5,719.58,532.94
2016,10,7,13,30,572.0,204.0,1.9,30.0,582.0,667.01,495.41
2016,10,7,13,45,559.5,198.0,1.85,30.0,555.0,657.14,489.57
2016,10,7,14,0,547.0,192.0,1.8,30.0,528.0,644.98,481.8
2016,10,7,14,15,505.0,193.5,1.75,29.5,490.0,616.06,462.71
2016,10,7,14,30,463.0,195.0,1.7,29.0,452.0,585.63,442.42
2016,10,7,14,45,464.0,178.0,1.7,29.0,419.5,566.21,430.17
2016,10,7,15,0,465.0,161.0,1.7,29.0,387.0,544.61,416.12
2016,10,7,15,15,402.5,155.0,1.55,28.5,337.0,487.44,375.01
2016,10,7,15,30,340.0,149.0,1.4,28.0,287.0,419.42,325.42
2016,10,7,15,45,311.5,135.5,1.25,27.5,249.5,379.45,296.15
2016,10,7,16,0,283.0,122.0,1.1,27.0,212.0,339.98,266.28
2016,10,7,16,15,254.0,103.5,1.05,26.0,174.0,294.36,231.6
2016,10,7,16,30,225.0,85.0,1.0,25.0,136.0,249.6,196.21
2016,10,7,16,45,179.5,65.5,1.0,24.0,100.0,195.26,151.84
2016,10,7,17,0,134.0,46.0,1.0,23.0,64.0,143.27,107.6
2016,10,7,17,15,67.0,27.5,1.0,22.5,36.5,80.8,42.63
2016,10,7,17,30,0.0,9.0,1.0,22.0,9.0,8.58,0.0
2016,10,7,17,45,0.0,4.5,1.05,21.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,10.0,1.0,17.5,13.0,9.53,0.0
2016,10,8,6,30,127.0,20.0,0.9,18.0,26.0,15.85,0.0
2016,10,8,6,45,255.0,33.5,0.85,18.5,65.5,26.12,15.59
2016,10,8,7,0,383.0,47.0,0.8,19.0,105.0,37.05,26.22
2016,10,8,7,15,463.5,56.0,0.85,19.5,153.0,42.37,31.29
2016,10,8,7,30,544.0,65.0,0.9,20.0,201.0,47.51,35.97
2016,10,8,7,45,597.0,71.5,1.0,21.0,250.0,50.31,38.34
2016,10,8,8,0,650.0,78.0,1.1,22.0,299.0,53.04,40.53
2016,10,8,8,15,686.5,82.5,1.15,22.5,347.0,55.31,42.32
2016,10,8,8,30,723.0,87.0,1.2,23.0,395.0,100.64,54.04
2016,10,8,8,45,749.0,90.5,1.3,24.0,439.0,152.52,86.55
2016,10,8,9,0,775.0,94.0,1.4,25.0,483.0,201.37,122.99
2016,10,8,9,15,793.5,96.5,1.4,26.0,522.0,249.79,162.4
2016,10,8,9,30,812.0,99.0,1.4,27.0,561.0,299.24,203.5
2016,10,8,9,45,861.0,87.5,1.45,28.0,602.5,351.6,245.94
2016,10,8,10,0,910.0,76.0,1.5,29.0,644.0,402.15,286.62
2016,10,8,10,15,918.0,77.5,1.45,29.5,670.5,449.79,325.06
2016,10,8,10,30,926.0,79.0,1.4,30.0,697.0,496.31,361.4
2016,10,8,10,45,930.5,80.0,1.35,30.5,716.0,539.28,394.0
2016,10,8,11,0,935.0,81.0,1.3,31.0,735.0,580.42,424.17
2016,10,8,11,15,938.5,81.5,1.2,31.5,746.0,618.48,450.88
2016,10,8,11,30,942.0,82.0,1.1,32.0,757.0,654.28,475.06
2016,10,8,11,45,942.0,82.5,1.05,32.5,760.0,685.4,495.76
2016,10,8,12,0,942.0,83.0,1.0,33.0,763.0,713.73,514.06
2016,10,8,12,15,940.5,82.5,0.95,33.0,757.5,737.12,529.09
2016,10,8,12,30,939.0,82.0,0.9,33.0,752.0,757.4,541.57
2016,10,8,12,45,935.0,82.0,0.85,33.0,738.5,773.22,551.19
2016,10,8,13,0,931.0,82.0,0.8,33.0,725.0,785.75,558.8
2016,10,8,13,15,925.0,81.0,0.8,33.0,704.0,792.38,563.47
2016,10,8,13,30,919.0,80.0,0.8,33.0,683.0,795.64,566.2
2016,10,8,13,45,909.0,79.0,0.8,33.0,654.5,792.48,565.02
2016,10,8,14,0,899.0,78.0,0.8,33.0,626.0,786.02,561.92
2016,10,8,14,15,886.5,76.5,0.85,32.5,590.5,773.89,557.14
2016,10,8,14,30,874.0,75.0,0.9,32.0,555.0,758.71,550.43
2016,10,8,14,45,855.5,73.0,1.0,32.0,514.0,735.56,537.91
2016,10,8,15,0,837.0,71.0,1.1,32.0,473.0,715.39,527.19
2016,10,8,15,15,812.5,68.0,1.1,31.5,427.5,681.86,507.12
2016,10,8,15,30,788.0,65.0,1.1,31.0,382.0,646.42,485.35
2016,10,8,15,45,752.5,61.5,1.15,30.5,332.5,601.3,456.47
2016,10,8,16,0,717.0,58.0,1.2,30.0,283.0,555.43,424.85
2016,10,8,16,15,664.5,53.0,1.15,28.5,233.0,496.79,383.08
2016,10,8,16,30,612.0,48.0,1.1,27.0,183.0,439.18,339.66
2016,10,8,16,45,526.0,40.5,1.05,26.0,135.0,366.84,281.72
2016,10,8,17,0,440.0,33.0,1.0,25.0,87.0,295.33,220.17
2016,10,8,17,15,285.5,21.5,1.05,24.0,50.0,185.47,88.82
2016,10,8,17,30,131.0,10.0,1.1,23.0,13.0,66.75,0.0
2016,10,8,17,45,65.5,5.0,1.15,22.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,110.0,8.5,1.25,16.5,14.0,8.1,0.0
