Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,30,220.0,17.0,1.2,17.0,28.0,13.71,0.0
2016,10,9,6,45,349.5,28.0,1.15,18.0,69.0,22.04,12.11
2016,10,9,7,0,479.0,39.0,1.1,19.0,110.0,29.93,20.07
2016,10,9,7,15,554.0,46.0,1.15,19.5,159.0,33.91,23.92
2016,10,9,7,30,629.0,53.0,1.2,20.0,208.0,37.78,27.48
2016,10,9,7,45,676.0,58.0,1.3,21.0,257.5,43.75,32.64
2016,10,9,8,0,723.0,63.0,1.4,22.0,307.0,46.08,34.51
2016,10,9,8,15,755.5,67.0,1.3,23.0,355.0,47.5,35.53
2016,10,9,8,30,788.0,71.0,1.2,24.0,403.0,94.4,47.51
2016,10,9,8,45,810.0,74.0,1.1,25.0,447.0,143.43,76.62
2016,10,9,9,0,832.0,77.0,1.0,26.0,491.0,194.22,114.31
2016,10,9,9,15,848.5,79.0,1.0,26.5,530.0,244.53,155.47
2016,10,9,9,30,865.0,81.0,1.0,27.0,569.0,300.59,202.06
2016,10,9,9,45,878.0,82.0,1.05,28.0,602.5,349.65,242.91
2016,10,9,10,0,891.0,83.0,1.1,29.0,636.0,398.49,282.73
2016,10,9,10,15,899.0,84.5,1.15,29.5,662.0,445.29,320.6
2016,10,9,10,30,907.0,86.0,1.2,30.0,688.0,490.99,356.56
2016,10,9,10,45,910.5,87.5,1.25,30.5,706.0,533.17,388.99
2016,10,9,11,0,914.0,89.0,1.3,31.0,724.0,573.49,419.15
2016,10,9,11,15,916.5,89.5,1.35,31.0,734.5,610.27,446.98
2016,10,9,11,30,919.0,90.0,1.4,31.0,745.0,644.76,472.66
2016,10,9,11,45,917.5,91.0,1.5,31.5,747.0,674.76,494.21
2016,10,9,12,0,916.0,92.0,1.6,32.0,749.0,701.98,513.48
2016,10,9,12,15,914.0,92.0,1.7,32.0,743.5,724.96,530.61
2016,10,9,12,30,912.0,92.0,1.8,32.0,738.0,744.94,544.75
2016,10,9,12,45,900.5,94.5,1.9,32.0,722.5,757.51,554.07
2016,10,9,13,0,889.0,97.0,2.0,32.0,707.0,766.74,561.34
2016,10,9,13,15,882.0,96.0,2.05,31.5,685.5,772.36,567.14
2016,10,9,13,30,875.0,95.0,2.1,31.0,664.0,774.74,570.95
2016,10,9,13,45,863.0,94.0,2.2,31.0,635.5,770.11,569.4
2016,10,9,14,0,851.0,93.0,2.3,31.0,607.0,767.37,569.27
2016,10,9,14,15,836.5,91.0,2.4,30.5,571.5,753.78,562.95
2016,10,9,14,30,822.0,89.0,2.5,30.0,536.0,737.25,554.63
2016,10,9,14,45,801.5,86.0,2.6,29.5,495.5,712.31,540.34
2016,10,9,15,0,781.0,83.0,2.7,29.0,455.0,684.91,524.09
2016,10,9,15,15,754.0,79.5,2.75,28.5,409.5,650.07,501.89
2016,10,9,15,30,727.0,76.0,2.8,28.0,364.0,613.51,477.9
2016,10,9,15,45,688.5,71.5,2.85,27.5,316.0,570.25,447.28
2016,10,9,16,0,650.0,67.0,2.9,27.0,268.0,523.48,412.75
2016,10,9,16,15,593.0,60.5,2.8,26.0,219.0,462.86,366.46
2016,10,9,16,30,536.0,54.0,2.7,25.0,170.0,403.9,319.31
2016,10,9,16,45,446.0,45.0,2.65,24.5,123.5,326.04,254.71
2016,10,9,17,0,356.0,36.0,2.6,24.0,77.0,253.5,190.19
2016,10,9,17,15,178.0,18.0,2.55,23.0,38.5,127.3,46.3
2016,10,9,17,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,11.44,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,20.84,0.0
2016,10,10,6,45,186.0,35.0,1.7,14.5,62.5,27.42,16.42
2016,10,10,7,0,372.0,46.0,1.9,15.0,101.0,36.52,26.09
2016,10,10,7,15,452.0,56.0,1.9,15.5,148.0,42.78,32.12
2016,10,10,7,30,532.0,66.0,1.9,16.0,195.0,48.8,37.68
2016,10,10,7,45,588.5,72.0,1.95,16.5,244.0,51.13,39.79
2016,10,10,8,0,645.0,78.0,2.0,17.0,293.0,53.45,41.76
2016,10,10,8,15,681.0,82.5,1.95,17.5,340.0,54.5,42.53
2016,10,10,8,30,717.0,87.0,1.9,18.0,387.0,96.23,53.23
2016,10,10,8,45,748.5,89.0,1.9,18.5,432.0,146.98,84.55
2016,10,10,9,0,780.0,91.0,1.9,19.0,477.0,195.16,120.85
2016,10,10,9,15,798.5,93.5,1.95,19.5,515.5,243.64,161.55
2016,10,10,9,30,817.0,96.0,2.0,20.0,554.0,293.11,204.4
2016,10,10,9,45,841.0,94.0,2.05,21.0,589.5,341.16,245.66
2016,10,10,10,0,865.0,92.0,2.1,22.0,625.0,394.08,289.92
2016,10,10,10,15,874.0,93.5,2.15,22.5,651.0,440.16,328.78
2016,10,10,10,30,883.0,95.0,2.2,23.0,677.0,485.27,365.86
2016,10,10,10,45,889.0,95.5,2.25,23.5,696.0,526.84,399.32
2016,10,10,11,0,895.0,96.0,2.3,24.0,715.0,566.76,430.65
2016,10,10,11,15,898.5,97.0,2.35,24.0,725.5,603.92,460.02
2016,10,10,11,30,902.0,98.0,2.4,24.0,736.0,638.92,487.26
2016,10,10,11,45,902.0,98.0,2.5,24.5,739.0,668.43,509.39
2016,10,10,12,0,902.0,98.0,2.6,25.0,742.0,695.27,529.22
2016,10,10,12,15,900.5,98.0,2.65,25.0,736.5,718.29,546.87
2016,10,10,12,30,899.0,98.0,2.7,25.0,731.0,738.36,561.6
2016,10,10,12,45,886.5,101.0,2.8,25.5,715.5,750.55,569.76
2016,10,10,13,0,874.0,104.0,2.9,26.0,700.0,759.42,575.76
2016,10,10,13,15,866.5,103.0,2.95,25.5,679.0,768.66,584.18
2016,10,10,13,30,859.0,102.0,3.0,25.0,658.0,771.05,587.97
2016,10,10,13,45,844.0,102.0,3.1,25.0,628.5,765.63,585.56
2016,10,10,14,0,829.0,102.0,3.2,25.0,599.0,757.07,581.09
2016,10,10,14,15,814.0,99.5,3.25,24.5,564.0,742.71,573.45
2016,10,10,14,30,799.0,97.0,3.3,24.0,529.0,725.46,563.77
2016,10,10,14,45,772.5,96.0,3.4,24.0,487.0,698.64,546.21
2016,10,10,15,0,746.0,95.0,3.5,24.0,445.0,672.97,529.32
2016,10,10,15,15,716.5,90.5,3.5,23.0,400.0,636.23,505.53
2016,10,10,15,30,687.0,86.0,3.5,22.0,355.0,598.03,479.28
2016,10,10,15,45,639.0,82.0,3.5,21.5,306.5,546.92,441.12
2016,10,10,16,0,591.0,78.0,3.5,21.0,258.0,495.88,401.72
2016,10,10,16,15,530.0,70.0,3.45,20.0,209.5,432.78,351.87
2016,10,10,16,30,469.0,62.0,3.4,19.0,161.0,371.48,301.29
2016,10,10,16,45,371.0,50.5,3.35,18.5,115.5,288.74,230.85
2016,10,10,17,0,273.0,39.0,3.3,18.0,70.0,213.64,162.44
2016,10,10,17,15,136.5,19.5,3.15,17.0,35.0,105.25,21.93
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.0,13.0,3.5,3.34,0.0
2016,10,11,6,30,0.0,7.0,1.2,13.0,7.0,6.48,0.0
2016,10,11,6,45,0.0,19.5,1.45,13.5,19.5,18.09,8.76
2016,10,11,7,0,0.0,32.0,1.7,14.0,32.0,29.72,20.26
2016,10,11,7,15,0.0,47.5,1.75,14.5,47.5,43.68,33.02
2016,10,11,7,30,0.0,63.0,1.8,15.0,63.0,57.36,45.39
2016,10,11,7,45,0.0,79.0,1.85,15.5,79.0,71.29,57.76
2016,10,11,8,0,0.0,95.0,1.9,16.0,95.0,85.08,69.77
2016,10,11,8,15,0.0,102.5,1.9,16.0,102.5,92.07,75.76
2016,10,11,8,30,0.0,110.0,1.9,16.0,110.0,99.38,78.14
2016,10,11,8,45,0.0,130.5,1.95,16.5,130.5,117.32,92.61
2016,10,11,9,0,0.0,151.0,2.0,17.0,151.0,135.43,106.99
2016,10,11,9,15,11.0,180.0,2.0,17.5,186.0,162.98,128.39
2016,10,11,9,30,22.0,209.0,2.0,18.0,221.0,191.9,150.68
2016,10,11,9,45,93.0,245.5,2.05,18.5,301.5,241.45,187.69
2016,10,11,10,0,164.0,282.0,2.1,19.0,382.0,299.98,231.94
2016,10,11,10,15,164.0,294.5,2.1,19.0,398.5,321.89,249.33
2016,10,11,10,30,164.0,307.0,2.1,19.0,415.0,343.67,266.56
2016,10,11,10,45,530.0,200.0,2.1,19.5,561.5,438.36,339.25
2016,10,11,11,0,896.0,93.0,2.1,20.0,708.0,561.44,433.15
2016,10,11,11,15,899.5,93.5,2.05,20.0,719.0,598.05,461.54
2016,10,11,11,30,903.0,94.0,2.0,20.0,730.0,632.47,488.23
2016,10,11,11,45,904.0,94.0,2.0,20.5,732.5,662.52,510.51
2016,10,11,12,0,905.0,94.0,2.0,21.0,735.0,689.94,530.43
2016,10,11,12,15,903.5,94.0,2.0,21.0,730.0,712.91,547.88
2016,10,11,12,30,902.0,94.0,2.0,21.0,725.0,732.92,562.38
2016,10,11,12,45,689.0,171.5,2.0,21.5,648.0,681.82,522.86
2016,10,11,13,0,476.0,249.0,2.0,22.0,571.0,614.26,470.73
2016,10,11,13,15,429.0,255.5,2.05,21.5,539.0,595.51,458.81
2016,10,11,13,30,382.0,262.0,2.1,21.0,507.0,566.09,438.67
2016,10,11,13,45,405.5,243.0,2.15,21.0,493.0,569.12,442.87
2016,10,11,14,0,429.0,224.0,2.2,21.0,479.0,580.38,452.71
2016,10,11,14,15,489.0,191.5,2.3,20.5,466.0,593.1,465.82
2016,10,11,14,30,549.0,159.0,2.4,20.0,453.0,602.03,476.23
2016,10,11,14,45,566.0,141.0,2.55,20.0,423.5,596.54,474.16
2016,10,11,15,0,583.0,123.0,2.7,20.0,394.0,583.67,466.65
2016,10,11,15,15,528.0,120.0,2.75,19.5,347.0,528.36,426.06
2016,10,11,15,30,473.0,117.0,2.8,19.0,300.0,479.06,389.08
2016,10,11,15,45,527.0,97.0,2.9,19.0,275.5,486.62,396.32
2016,10,11,16,0,581.0,77.0,3.0,19.0,251.0,485.56,395.74
2016,10,11,16,15,518.0,69.0,3.0,18.5,203.0,421.8,344.14
2016,10,11,16,30,455.0,61.0,3.0,18.0,155.0,359.99,292.32
2016,10,11,16,45,358.5,49.5,3.0,17.5,110.5,278.99,223.05
2016,10,11,17,0,262.0,38.0,3.0,17.0,66.0,206.05,155.17
2016,10,11,17,15,131.0,19.0,2.95,16.5,33.0,100.4,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,57.5,8.0,1.15,11.5,10.0,0.0,0.0
2016,10,12,6,30,115.0,16.0,1.3,12.0,20.0,15.25,0.0
2016,10,12,6,45,245.0,30.0,1.5,13.0,58.0,24.38,13.4
2016,10,12,7,0,375.0,44.0,1.7,14.0,96.0,35.04,24.81
2016,10,12,7,15,458.0,53.5,1.65,14.0,143.0,40.93,30.63
2016,10,12,7,30,541.0,63.0,1.6,14.0,190.0,46.62,36.03
2016,10,12,7,45,270.5,86.0,1.6,14.5,149.5,61.75,49.55
2016,10,12,8,0,0.0,109.0,1.6,15.0,109.0,95.71,79.38
2016,10,12,8,15,3.0,125.5,1.55,15.5,127.0,109.61,91.19
2016,10,12,8,30,6.0,142.0,1.5,16.0,145.0,124.68,98.88
2016,10,12,8,45,18.0,165.0,1.5,16.5,174.0,146.31,115.54
2016,10,12,9,0,30.0,188.0,1.5,17.0,203.0,163.52,128.35
2016,10,12,9,15,70.5,217.0,1.55,17.5,255.5,198.33,154.22
2016,10,12,9,30,111.0,246.0,1.6,18.0,308.0,237.76,183.87
2016,10,12,9,45,482.0,171.5,1.7,18.5,462.0,288.47,214.79
2016,10,12,10,0,853.0,97.0,1.8,19.0,616.0,384.79,285.43
2016,10,12,10,15,862.0,98.5,1.9,19.0,641.5,430.76,325.1
2016,10,12,10,30,871.0,100.0,2.0,19.0,667.0,475.83,363.47
2016,10,12,10,45,875.0,102.0,2.15,19.5,685.0,519.88,399.58
2016,10,12,11,0,879.0,104.0,2.3,20.0,703.0,559.52,431.55
2016,10,12,11,15,882.0,104.5,2.4,20.0,713.5,595.32,460.67
2016,10,12,11,30,885.0,105.0,2.5,20.0,724.0,628.96,487.66
2016,10,12,11,45,887.5,104.0,2.7,20.0,726.5,658.54,511.75
2016,10,12,12,0,890.0,103.0,2.9,20.0,729.0,685.6,533.72
2016,10,12,12,15,888.0,102.5,2.9,20.0,723.5,707.45,550.78
2016,10,12,12,30,886.0,102.0,2.9,20.0,718.0,726.37,565.39
2016,10,12,12,45,732.5,155.0,2.9,20.5,657.0,693.42,538.92
2016,10,12,13,0,579.0,208.0,2.9,21.0,596.0,646.02,501.85
2016,10,12,13,15,570.0,203.0,2.85,21.0,575.5,644.51,501.73
2016,10,12,13,30,561.0,198.0,2.8,21.0,555.0,640.6,499.58
2016,10,12,13,45,470.0,216.0,2.8,21.0,506.0,597.05,466.84
2016,10,12,14,0,379.0,234.0,2.8,21.0,457.0,541.8,425.37
2016,10,12,14,15,598.0,160.5,2.9,20.5,488.5,643.34,507.71
2016,10,12,14,30,817.0,87.0,3.0,20.0,520.0,720.38,568.57
2016,10,12,14,45,573.0,132.0,3.2,20.0,424.5,589.38,470.73
2016,10,12,15,0,329.0,177.0,3.4,20.0,329.0,443.47,356.86
2016,10,12,15,15,523.0,125.5,3.35,19.5,338.0,529.05,428.65
2016,10,12,15,30,717.0,74.0,3.3,19.0,347.0,594.31,482.63
2016,10,12,15,45,682.0,68.0,3.25,18.5,300.0,552.19,450.17
2016,10,12,16,0,647.0,62.0,3.2,18.0,253.0,506.4,414.29
2016,10,12,16,15,587.5,56.0,2.8,17.5,204.5,445.78,364.26
2016,10,12,16,30,528.0,50.0,2.4,17.0,156.0,387.05,313.9
2016,10,12,16,45,432.5,40.5,2.05,16.5,111.0,307.31,244.91
2016,10,12,17,0,337.0,31.0,1.7,16.0,66.0,233.74,173.56
2016,10,12,17,15,168.5,15.5,1.55,15.5,33.0,113.07,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.15,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.2,12.0,15.0,14.3,0.0
2016,10,13,6,45,100.5,30.5,1.25,12.5,44.0,25.07,13.49
2016,10,13,7,0,201.0,46.0,1.3,13.0,73.0,35.38,25.15
2016,10,13,7,15,237.5,63.5,1.5,13.0,109.0,47.94,36.92
2016,10,13,7,30,274.0,81.0,1.7,13.0,145.0,59.95,48.02
2016,10,13,7,45,298.0,98.0,1.95,13.5,182.5,75.27,61.74
2016,10,13,8,0,322.0,115.0,2.2,14.0,220.0,86.82,71.86
2016,10,13,8,15,337.0,131.5,2.25,14.5,255.5,97.57,81.08
2016,10,13,8,30,352.0,148.0,2.3,15.0,291.0,126.71,91.76
2016,10,13,8,45,584.5,109.5,2.35,16.0,378.5,135.71,83.74
2016,10,13,9,0,817.0,71.0,2.4,17.0,466.0,177.22,105.63
2016,10,13,9,15,590.0,144.0,2.4,17.5,441.0,231.85,161.11
2016,10,13,9,30,363.0,217.0,2.4,18.0,416.0,269.88,201.59
2016,10,13,9,45,418.5,216.5,2.4,19.0,459.5,304.5,228.71
2016,10,13,10,0,474.0,216.0,2.4,20.0,503.0,347.54,262.61
2016,10,13,10,15,463.0,230.5,2.4,20.0,520.5,381.22,291.02
2016,10,13,10,30,452.0,245.0,2.4,20.0,538.0,413.37,317.6
2016,10,13,10,45,481.5,240.0,2.4,20.5,560.0,446.48,343.73
2016,10,13,11,0,511.0,235.0,2.4,21.0,582.0,480.63,370.27
2016,10,13,11,15,508.0,240.5,2.45,21.0,589.5,506.99,391.27
2016,10,13,11,30,505.0,246.0,2.5,21.0,597.0,531.9,410.9
2016,10,13,11,45,514.0,240.5,2.6,21.5,599.0,552.52,426.74
2016,10,13,12,0,523.0,235.0,2.7,22.0,601.0,571.91,441.51
2016,10,13,12,15,522.5,236.0,2.8,22.0,599.0,589.83,455.7
2016,10,13,12,30,522.0,237.0,2.9,22.0,597.0,606.02,468.55
2016,10,13,12,45,700.0,163.0,3.0,22.5,636.0,675.52,522.7
2016,10,13,13,0,878.0,89.0,3.1,23.0,675.0,736.06,568.03
2016,10,13,13,15,670.5,161.5,3.15,23.0,600.5,677.37,524.39
2016,10,13,13,30,463.0,234.0,3.2,23.0,526.0,602.76,467.25
2016,10,13,13,45,437.0,229.0,3.25,23.0,495.0,583.92,454.54
2016,10,13,14,0,411.0,224.0,3.3,23.0,464.0,563.15,439.95
2016,10,13,14,15,429.0,204.5,3.3,22.5,442.0,558.1,438.71
2016,10,13,14,30,447.0,185.0,3.3,22.0,420.0,550.68,435.59
2016,10,13,14,45,427.5,172.5,3.3,22.0,383.0,521.2,414.22
2016,10,13,15,0,408.0,160.0,3.3,22.0,346.0,490.35,391.62
2016,10,13,15,15,381.0,146.5,3.3,21.5,306.0,452.01,363.48
2016,10,13,15,30,354.0,133.0,3.3,21.0,266.0,413.11,334.23
2016,10,13,15,45,334.0,117.0,3.3,21.0,229.0,375.6,304.84
2016,10,13,16,0,314.0,101.0,3.3,21.0,192.0,337.74,274.32
2016,10,13,16,15,284.0,84.0,3.05,20.0,154.5,292.58,237.58
2016,10,13,16,30,254.0,67.0,2.8,19.0,117.0,248.24,200.11
2016,10,13,16,45,201.0,50.0,2.55,18.5,82.5,192.91,151.86
2016,10,13,17,0,148.0,33.0,2.3,18.0,48.0,141.1,100.85
2016,10,13,17,15,74.0,16.5,2.05,17.5,24.0,67.57,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.5,3.65,16.0,4.5,0.0,0.0
2016,10,14,6,30,0.0,9.0,3.8,16.0,9.0,8.58,0.0
2016,10,14,6,45,6.0,26.5,3.95,16.5,27.5,24.09,11.86
2016,10,14,7,0,12.0,44.0,4.1,17.0,46.0,38.56,27.28
2016,10,14,7,15,25.0,64.0,4.2,17.0,69.5,54.86,42.25
2016,10,14,7,30,38.0,84.0,4.3,17.0,93.0,70.83,56.72
2016,10,14,7,45,46.0,104.0,4.45,17.0,117.0,86.45,70.68
2016,10,14,8,0,54.0,124.0,4.6,17.0,141.0,101.72,84.1
2016,10,14,8,15,57.5,143.5,4.75,17.5,164.5,116.31,96.53
2016,10,14,8,30,61.0,163.0,4.9,18.0,188.0,135.34,105.88
2016,10,14,8,45,30.5,89.5,5.05,18.5,102.0,83.35,62.8
2016,10,14,9,0,0.0,16.0,5.2,19.0,16.0,14.85,6.79
2016,10,14,9,15,26.5,121.5,5.25,19.0,136.0,113.96,87.79
2016,10,14,9,30,53.0,227.0,5.3,19.0,256.0,207.8,162.88
2016,10,14,9,45,36.0,223.5,5.35,19.5,244.0,205.71,161.28
2016,10,14,10,0,19.0,220.0,5.4,20.0,232.0,204.96,160.66
2016,10,14,10,15,9.5,193.5,5.35,20.0,199.5,180.37,140.99
2016,10,14,10,30,0.0,167.0,5.3,20.0,167.0,153.82,119.64
2016,10,14,10,45,0.0,126.0,5.3,20.5,126.0,117.01,89.72
2016,10,14,11,0,0.0,85.0,5.3,21.0,85.0,79.25,59.01
2016,10,14,11,15,0.0,56.5,5.2,21.0,56.5,52.63,37.37
2016,10,14,11,30,0.0,28.0,5.1,21.0,28.0,26.06,15.69
2016,10,14,11,45,0.0,28.0,5.1,21.0,28.0,26.06,15.69
2016,10,14,12,0,0.0,28.0,5.1,21.0,28.0,26.06,15.69
2016,10,14,12,15,0.0,21.0,5.05,21.0,21.0,19.54,10.36
2016,10,14,12,30,0.0,14.0,5.0,21.0,14.0,13.02,5.03
2016,10,14,12,45,0.0,13.5,5.0,21.0,13.5,12.56,4.65
2016,10,14,13,0,0.0,13.0,5.0,21.0,13.0,12.09,4.28
2016,10,14,13,15,0.0,12.5,4.9,21.0,12.5,11.62,3.9
2016,10,14,13,30,0.0,12.0,4.8,21.0,12.0,11.15,3.53
2016,10,14,13,45,0.0,62.5,4.7,21.0,62.5,58.19,42.19
2016,10,14,14,0,0.0,113.0,4.6,21.0,113.0,106.03,81.23
2016,10,14,14,15,0.0,62.5,4.45,20.5,62.5,58.16,42.4
2016,10,14,14,30,0.0,12.0,4.3,20.0,12.0,11.14,3.62
2016,10,14,14,45,0.0,52.0,4.15,20.0,52.0,48.35,34.63
2016,10,14,15,0,0.0,92.0,4.0,20.0,92.0,86.36,66.17
2016,10,14,15,15,0.0,81.5,3.8,19.5,81.5,76.23,58.05
2016,10,14,15,30,0.0,71.0,3.6,19.0,71.0,66.08,49.84
2016,10,14,15,45,0.0,60.5,3.4,19.0,60.5,56.26,41.7
2016,10,14,16,0,0.0,50.0,3.2,19.0,50.0,46.46,33.48
2016,10,14,16,15,0.0,40.0,2.9,18.5,40.0,37.15,25.61
2016,10,14,16,30,0.0,30.0,2.6,18.0,30.0,27.84,17.64
2016,10,14,16,45,0.0,20.5,2.3,18.0,20.5,19.01,9.95
2016,10,14,17,0,0.0,11.0,2.0,18.0,11.0,10.19,1.89
2016,10,14,17,15,0.0,5.5,1.75,17.5,5.5,5.24,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,49.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,98.0,13.0,1.8,14.0,16.0,12.39,0.0
2016,10,15,6,45,240.5,25.0,2.1,15.0,51.5,20.04,8.42
2016,10,15,7,0,383.0,37.0,2.4,16.0,87.0,28.99,19.17
2016,10,15,7,15,467.0,45.5,2.7,16.5,132.5,34.3,24.4
2016,10,15,7,30,551.0,54.0,3.0,17.0,178.0,39.43,29.18
2016,10,15,7,45,602.5,59.5,3.3,17.5,225.0,41.83,31.39
2016,10,15,8,0,654.0,65.0,3.6,18.0,272.0,44.2,33.45
2016,10,15,8,15,689.5,69.0,3.9,18.5,317.5,49.97,38.41
2016,10,15,8,30,725.0,73.0,4.2,19.0,363.0,80.04,43.91
2016,10,15,8,45,748.0,77.0,4.5,19.5,405.0,126.0,68.83
2016,10,15,9,0,771.0,81.0,4.8,20.0,447.0,173.89,104.01
2016,10,15,9,15,452.0,161.5,4.95,20.0,380.5,214.92,152.02
2016,10,15,9,30,133.0,242.0,5.1,20.0,314.0,234.04,180.38
2016,10,15,9,45,145.5,257.5,5.35,20.5,341.0,260.49,201.35
2016,10,15,10,0,158.0,273.0,5.6,21.0,368.0,288.13,223.27
2016,10,15,10,15,79.5,222.5,5.75,21.0,270.5,229.72,178.96
2016,10,15,10,30,1.0,172.0,5.9,21.0,173.0,158.7,123.14
2016,10,15,10,45,24.5,228.5,6.05,21.5,245.0,220.92,172.31
2016,10,15,11,0,48.0,285.0,6.2,22.0,317.0,284.27,221.7
2016,10,15,11,15,87.5,305.0,6.3,22.0,364.5,328.18,256.26
2016,10,15,11,30,127.0,325.0,6.4,22.0,412.0,376.82,294.53
2016,10,15,11,45,200.0,321.0,6.5,22.0,458.5,425.79,333.67
2016,10,15,12,0,273.0,317.0,6.6,22.0,505.0,481.95,378.33
2016,10,15,12,15,155.0,298.5,6.65,22.0,405.5,392.71,308.43
2016,10,15,12,30,37.0,280.0,6.7,22.0,306.0,295.09,230.56
2016,10,15,12,45,37.0,274.0,6.75,22.0,299.5,292.23,228.72
2016,10,15,13,0,37.0,268.0,6.8,22.0,293.0,289.17,226.61
2016,10,15,13,15,18.5,155.0,6.75,21.5,167.5,163.82,127.65
2016,10,15,13,30,0.0,42.0,6.7,21.0,42.0,39.08,26.45
2016,10,15,13,45,0.0,32.0,6.7,21.0,32.0,29.75,18.86
2016,10,15,14,0,0.0,22.0,6.7,21.0,22.0,20.44,11.23
2016,10,15,14,15,0.0,54.0,6.65,20.5,54.0,50.23,35.91
2016,10,15,14,30,0.0,86.0,6.6,20.0,86.0,80.1,60.73
2016,10,15,14,45,0.0,59.0,6.55,20.0,59.0,54.88,40.02
2016,10,15,15,0,0.0,32.0,6.5,20.0,32.0,29.71,19.19
2016,10,15,15,15,0.0,64.5,6.3,19.5,64.5,59.99,44.6
2016,10,15,15,30,0.0,97.0,6.1,19.0,97.0,93.13,72.43
2016,10,15,15,45,0.0,82.5,5.95,19.0,82.5,78.98,60.69
2016,10,15,16,0,0.0,68.0,5.8,19.0,68.0,64.73,48.74
2016,10,15,16,15,0.0,54.0,5.6,18.5,54.0,50.91,37.09
2016,10,15,16,30,0.0,40.0,5.4,18.0,40.0,37.17,25.34
2016,10,15,16,45,0.0,27.5,5.2,18.0,27.5,25.53,15.19
2016,10,15,17,0,0.0,15.0,5.0,18.0,15.0,13.91,4.27
2016,10,15,17,15,0.0,7.5,4.95,18.0,7.5,7.15,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,2.0,3.5,17.0,2.0,1.85,0.0
2016,10,16,7,0,0.0,4.0,3.6,17.0,4.0,3.7,0.0
2016,10,16,7,15,0.0,6.0,3.6,17.0,6.0,5.55,0.0
2016,10,16,7,30,0.0,8.0,3.6,17.0,8.0,7.4,0.9
2016,10,16,7,45,0.0,10.0,3.6,17.5,10.0,9.26,2.57
2016,10,16,8,0,0.0,12.0,3.6,18.0,12.0,11.12,4.21
2016,10,16,8,15,0.0,14.5,3.65,18.0,14.5,13.44,6.26
2016,10,16,8,30,0.0,17.0,3.7,18.0,17.0,15.77,7.69
2016,10,16,8,45,0.0,28.0,3.8,18.5,28.0,25.99,16.24
2016,10,16,9,0,0.0,39.0,3.9,19.0,39.0,36.23,24.71
2016,10,16,9,15,0.0,72.0,4.0,19.0,72.0,67.02,50.19
2016,10,16,9,30,0.0,105.0,4.1,19.0,105.0,97.18,74.85
2016,10,16,9,45,0.0,88.5,4.25,19.5,88.5,82.46,62.48
2016,10,16,10,0,0.0,72.0,4.4,20.0,72.0,67.05,49.64
2016,10,16,10,15,0.0,71.5,4.55,20.0,71.5,66.6,49.19
2016,10,16,10,30,0.0,71.0,4.7,20.0,71.0,66.14,48.74
2016,10,16,10,45,0.0,60.0,4.9,20.0,60.0,55.88,40.29
2016,10,16,11,0,0.0,49.0,5.1,20.0,49.0,45.62,31.86
2016,10,16,11,15,0.0,64.0,5.2,20.0,64.0,59.63,43.29
2016,10,16,11,30,0.0,79.0,5.3,20.0,79.0,73.65,54.68
2016,10,16,11,45,0.0,65.0,5.4,20.0,65.0,60.57,44.01
2016,10,16,12,0,0.0,51.0,5.5,20.0,51.0,47.5,33.34
2016,10,16,12,15,0.0,32.5,5.5,20.0,32.5,30.25,19.22
2016,10,16,12,30,0.0,14.0,5.5,20.0,14.0,13.02,5.07
2016,10,16,12,45,0.0,20.5,5.55,20.0,20.5,19.07,10.06
2016,10,16,13,0,0.0,27.0,5.6,20.0,27.0,25.12,15.05
2016,10,16,13,15,0.0,36.5,5.75,20.0,36.5,33.96,22.35
2016,10,16,13,30,0.0,46.0,5.9,20.0,46.0,42.8,29.67
2016,10,16,13,45,0.0,72.5,6.05,20.5,72.5,67.52,49.94
2016,10,16,14,0,0.0,99.0,6.2,21.0,99.0,92.51,70.34
2016,10,16,14,15,0.0,117.5,6.3,20.5,117.5,110.71,85.49
2016,10,16,14,30,0.0,136.0,6.4,20.0,136.0,129.7,101.38
2016,10,16,14,45,0.0,105.0,6.5,20.0,105.0,99.05,76.48
2016,10,16,15,0,0.0,74.0,6.6,20.0,74.0,68.87,51.75
2016,10,16,15,15,0.0,66.0,6.35,19.5,66.0,61.39,45.77
2016,10,16,15,30,0.0,58.0,6.1,19.0,58.0,53.92,39.71
2016,10,16,15,45,312.0,58.0,5.9,19.0,144.0,282.72,235.82
2016,10,16,16,0,624.0,58.0,5.7,19.0,230.0,475.53,392.92
2016,10,16,16,15,559.5,52.0,5.35,18.5,183.0,413.78,339.86
2016,10,16,16,30,495.0,46.0,5.0,18.0,136.0,354.35,287.59
2016,10,16,16,45,381.5,37.0,4.7,17.5,93.0,268.95,212.19
2016,10,16,17,0,268.0,28.0,4.4,17.0,50.0,188.53,122.27
2016,10,16,17,15,134.0,14.0,4.3,16.5,25.0,72.43,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,6.0,1.15,13.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,12.0,1.2,14.0,12.0,11.44,0.0
2016,10,17,6,45,160.0,27.5,1.3,14.5,45.5,21.71,7.8
2016,10,17,7,0,289.0,43.0,1.4,15.0,79.0,33.42,22.88
2016,10,17,7,15,381.0,54.0,1.5,15.0,123.5,42.47,31.65
2016,10,17,7,30,473.0,65.0,1.6,15.0,168.0,49.49,38.3
2016,10,17,7,45,542.0,70.0,1.75,15.5,216.0,50.91,39.7
2016,10,17,8,0,611.0,75.0,1.9,16.0,264.0,52.47,41.07
2016,10,17,8,15,650.5,80.0,1.9,16.5,310.0,54.01,42.32
2016,10,17,8,30,690.0,85.0,1.9,17.0,356.0,79.2,46.47
2016,10,17,8,45,724.5,86.5,1.9,17.5,399.5,122.58,68.15
2016,10,17,9,0,759.0,88.0,1.9,18.0,443.0,173.45,104.58
2016,10,17,9,15,778.0,91.0,1.9,18.0,480.5,220.61,143.47
2016,10,17,9,30,797.0,94.0,1.9,18.0,518.0,268.83,185.38
2016,10,17,9,45,811.0,96.0,1.9,18.5,550.0,315.54,226.44
2016,10,17,10,0,825.0,98.0,1.9,19.0,582.0,362.33,267.15
2016,10,17,10,15,620.0,173.0,1.9,19.0,545.5,386.74,293.08
2016,10,17,10,30,415.0,248.0,1.9,19.0,509.0,394.01,302.89
2016,10,17,10,45,640.0,173.0,1.9,19.5,589.0,455.5,350.41
2016,10,17,11,0,865.0,98.0,1.9,20.0,669.0,531.37,408.94
2016,10,17,11,15,868.0,98.5,1.95,20.0,679.0,566.22,437.05
2016,10,17,11,30,871.0,99.0,2.0,20.0,689.0,598.95,463.29
2016,10,17,11,45,873.5,98.5,2.1,20.0,691.5,628.13,486.77
2016,10,17,12,0,876.0,98.0,2.2,20.0,694.0,654.85,508.13
2016,10,17,12,15,874.0,97.5,2.3,20.0,688.0,676.02,525.25
2016,10,17,12,30,872.0,97.0,2.4,20.0,682.0,694.31,540.13
2016,10,17,12,45,873.0,94.0,2.55,20.5,669.5,709.14,551.49
2016,10,17,13,0,874.0,91.0,2.7,21.0,657.0,720.96,560.11
2016,10,17,13,15,866.5,90.0,2.75,21.0,636.0,725.76,564.36
2016,10,17,13,30,859.0,89.0,2.8,21.0,615.0,727.39,566.53
2016,10,17,13,45,850.5,86.5,2.85,21.0,587.0,723.52,564.89
2016,10,17,14,0,842.0,84.0,2.9,21.0,559.0,721.18,564.5
2016,10,17,14,15,827.0,82.0,2.95,20.5,524.5,707.3,556.88
2016,10,17,14,30,812.0,80.0,3.0,20.0,490.0,690.58,547.22
2016,10,17,14,45,791.5,77.0,3.05,20.0,450.0,666.09,530.69
2016,10,17,15,0,771.0,74.0,3.1,20.0,410.0,639.25,512.23
2016,10,17,15,15,742.0,71.0,3.05,19.5,366.0,604.52,487.8
2016,10,17,15,30,713.0,68.0,3.0,19.0,322.0,568.24,460.97
2016,10,17,15,45,669.0,63.5,3.0,19.0,274.5,522.89,425.31
2016,10,17,16,0,625.0,59.0,3.0,19.0,227.0,474.65,386.16
2016,10,17,16,15,559.0,52.5,2.65,18.0,180.0,411.64,334.36
2016,10,17,16,30,493.0,46.0,2.3,17.0,133.0,351.02,282.36
2016,10,17,16,45,381.0,36.5,2.0,16.5,90.5,266.38,208.1
2016,10,17,17,0,269.0,27.0,1.7,16.0,48.0,184.8,111.21
2016,10,17,17,15,134.5,13.5,1.6,15.5,24.0,71.61,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,36.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,10,18,6,30,72.0,11.0,1.2,12.0,12.0,10.48,0.0
2016,10,18,6,45,220.0,24.0,1.3,12.5,46.5,19.57,5.39
2016,10,18,7,0,368.0,37.0,1.4,13.0,81.0,29.56,19.68
2016,10,18,7,15,458.5,45.5,1.7,13.5,126.5,34.85,25.11
2016,10,18,7,30,549.0,54.0,2.0,14.0,172.0,39.99,30.01
2016,10,18,7,45,610.0,58.5,2.35,15.0,220.0,41.56,31.48
2016,10,18,8,0,671.0,63.0,2.7,16.0,268.0,43.21,32.87
2016,10,18,8,15,707.5,67.0,2.85,16.0,314.0,48.92,37.9
2016,10,18,8,30,744.0,71.0,3.0,16.0,360.0,72.61,41.19
2016,10,18,8,45,774.5,73.0,3.2,16.5,403.5,118.2,63.38
2016,10,18,9,0,805.0,75.0,3.4,17.0,447.0,166.44,97.55
2016,10,18,9,15,823.0,77.0,3.45,17.5,485.0,214.73,137.53
2016,10,18,9,30,841.0,79.0,3.5,18.0,523.0,263.85,180.56
2016,10,18,9,45,856.5,79.5,3.55,18.5,556.0,316.06,226.74
2016,10,18,10,0,872.0,80.0,3.6,19.0,589.0,363.38,268.77
2016,10,18,10,15,881.0,81.5,3.6,19.0,614.0,408.91,309.3
2016,10,18,10,30,890.0,83.0,3.6,19.0,639.0,453.43,348.19
2016,10,18,10,45,895.5,84.0,3.6,19.5,657.0,494.68,382.99
2016,10,18,11,0,901.0,85.0,3.6,20.0,675.0,534.24,415.51
2016,10,18,11,15,904.0,85.5,3.55,20.0,685.5,570.11,445.13
2016,10,18,11,30,907.0,86.0,3.5,20.0,696.0,603.75,472.42
2016,10,18,11,45,910.0,85.0,3.5,20.0,698.5,633.55,496.49
2016,10,18,12,0,913.0,84.0,3.5,20.0,701.0,660.78,518.27
2016,10,18,12,15,911.5,84.0,3.5,20.0,695.5,683.4,536.3
2016,10,18,12,30,910.0,84.0,3.5,20.0,690.0,703.05,551.95
2016,10,18,12,45,907.0,82.5,3.5,20.5,676.5,717.05,561.68
2016,10,18,13,0,904.0,81.0,3.5,21.0,663.0,727.86,568.88
2016,10,18,13,15,897.0,80.0,3.5,21.0,641.5,733.15,573.3
2016,10,18,13,30,890.0,79.0,3.5,21.0,620.0,735.18,575.53
2016,10,18,13,45,882.0,77.0,3.55,21.0,592.0,732.16,574.44
2016,10,18,14,0,874.0,75.0,3.6,21.0,564.0,725.95,571.18
2016,10,18,14,15,859.5,73.5,3.55,21.0,529.0,712.54,562.36
2016,10,18,14,30,845.0,72.0,3.5,21.0,494.0,696.26,551.51
2016,10,18,14,45,822.0,70.0,3.5,21.0,453.0,675.76,537.69
2016,10,18,15,0,799.0,68.0,3.5,21.0,412.0,648.0,518.32
2016,10,18,15,15,770.0,65.0,3.35,20.5,367.5,612.9,493.51
2016,10,18,15,30,741.0,62.0,3.2,20.0,323.0,576.22,466.1
2016,10,18,15,45,694.5,58.5,3.1,20.0,275.0,526.63,426.96
2016,10,18,16,0,648.0,55.0,3.0,20.0,227.0,476.95,386.45
2016,10,18,16,15,582.5,49.0,2.6,19.0,179.5,418.23,337.84
2016,10,18,16,30,517.0,43.0,2.2,18.0,132.0,358.22,286.17
2016,10,18,16,45,401.5,33.5,1.85,17.5,88.5,271.66,210.02
2016,10,18,17,0,286.0,24.0,1.5,17.0,45.0,186.97,100.76
2016,10,18,17,15,143.0,12.0,1.5,16.5,22.5,73.3,0.0
2016,10,18,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,219.0,15.5,1.65,11.5,40.5,11.78,0.12
2016,10,19,7,0,438.0,31.0,1.8,12.0,81.0,24.16,15.03
2016,10,19,7,15,523.0,38.0,1.95,12.5,127.0,31.06,21.85
