Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,30,608.0,45.0,2.1,13.0,173.0,35.65,26.25
2016,10,19,7,45,660.5,49.5,2.25,14.0,221.0,37.84,28.28
2016,10,19,8,0,713.0,54.0,2.4,15.0,269.0,40.05,30.19
2016,10,19,8,15,747.0,57.5,2.45,15.5,315.0,41.37,31.29
2016,10,19,8,30,781.0,61.0,2.5,16.0,361.0,63.32,33.97
2016,10,19,8,45,805.0,63.5,2.65,16.5,404.0,110.58,56.36
2016,10,19,9,0,829.0,66.0,2.8,17.0,447.0,165.37,95.64
2016,10,19,9,15,846.0,67.5,2.9,17.5,484.5,213.78,135.5
2016,10,19,9,30,863.0,69.0,3.0,18.0,522.0,262.78,178.42
2016,10,19,9,45,876.0,70.5,3.1,19.0,554.0,311.03,221.19
2016,10,19,10,0,889.0,72.0,3.2,20.0,586.0,359.05,263.36
2016,10,19,10,15,897.0,73.0,3.25,20.5,611.0,404.3,303.09
2016,10,19,10,30,905.0,74.0,3.3,21.0,636.0,448.42,340.96
2016,10,19,10,45,910.0,75.0,3.35,21.5,653.5,489.83,375.77
2016,10,19,11,0,915.0,76.0,3.4,22.0,671.0,529.47,408.29
2016,10,19,11,15,917.5,76.5,3.4,22.0,681.0,565.36,437.88
2016,10,19,11,30,920.0,77.0,3.4,22.0,691.0,598.95,465.11
2016,10,19,11,45,917.5,78.5,3.4,22.5,692.5,628.11,487.58
2016,10,19,12,0,915.0,80.0,3.4,23.0,694.0,654.45,507.47
2016,10,19,12,15,913.0,79.5,3.4,23.0,688.0,676.17,524.69
2016,10,19,12,30,911.0,79.0,3.4,23.0,682.0,694.87,539.52
2016,10,19,12,45,902.5,80.5,3.4,23.5,667.0,708.15,548.67
2016,10,19,13,0,894.0,82.0,3.4,24.0,652.0,718.19,555.23
2016,10,19,13,15,887.0,81.0,3.4,24.0,631.0,723.37,559.53
2016,10,19,13,30,880.0,80.0,3.4,24.0,610.0,725.34,561.68
2016,10,19,13,45,872.0,77.5,3.4,24.0,582.5,721.73,559.97
2016,10,19,14,0,864.0,75.0,3.4,24.0,555.0,714.97,556.14
2016,10,19,14,15,850.0,73.5,3.35,23.5,520.5,701.99,548.77
2016,10,19,14,30,836.0,72.0,3.3,23.0,486.0,686.17,539.37
2016,10,19,14,45,817.5,69.0,3.3,23.0,446.0,667.76,527.18
2016,10,19,15,0,799.0,66.0,3.3,23.0,406.0,642.02,509.42
2016,10,19,15,15,770.5,63.0,2.95,22.5,362.0,607.35,484.3
2016,10,19,15,30,742.0,60.0,2.6,22.0,318.0,571.12,456.72
2016,10,19,15,45,700.0,56.0,2.3,22.0,270.5,523.94,419.2
2016,10,19,16,0,658.0,52.0,2.0,22.0,223.0,476.51,380.31
2016,10,19,16,15,593.0,46.0,1.8,20.5,175.5,413.77,330.32
2016,10,19,16,30,528.0,40.0,1.6,19.0,128.0,358.11,283.22
2016,10,19,16,45,416.5,31.0,1.4,18.0,85.5,274.47,209.75
2016,10,19,17,0,305.0,22.0,1.2,17.0,43.0,190.8,87.3
2016,10,19,17,15,152.5,11.0,1.2,16.5,21.5,75.85,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,215.0,15.5,1.2,12.5,40.0,11.86,0.0
2016,10,20,7,0,430.0,31.0,1.2,13.0,80.0,24.31,14.98
2016,10,20,7,15,519.0,38.5,1.35,13.5,126.5,29.03,19.93
2016,10,20,7,30,608.0,46.0,1.5,14.0,173.0,36.76,27.11
2016,10,20,7,45,663.5,51.0,1.65,15.0,221.5,39.34,29.49
2016,10,20,8,0,719.0,56.0,1.8,16.0,270.0,41.92,31.73
2016,10,20,8,15,754.0,60.0,1.75,16.5,317.0,43.58,33.13
2016,10,20,8,30,789.0,64.0,1.7,17.0,364.0,63.56,35.31
2016,10,20,8,45,815.0,66.5,1.7,18.0,407.5,111.3,56.77
2016,10,20,9,0,841.0,69.0,1.7,19.0,451.0,161.14,90.82
2016,10,20,9,15,858.0,71.0,1.8,19.5,489.5,216.08,135.23
2016,10,20,9,30,875.0,73.0,1.9,20.0,528.0,266.07,178.21
2016,10,20,9,45,891.0,73.0,2.05,21.0,561.0,314.44,220.39
2016,10,20,10,0,907.0,73.0,2.2,22.0,594.0,362.77,262.22
2016,10,20,10,15,915.5,74.0,2.25,22.5,619.5,408.95,302.09
2016,10,20,10,30,924.0,75.0,2.3,23.0,645.0,453.99,340.08
2016,10,20,10,45,929.0,76.0,2.35,23.5,663.0,496.11,374.86
2016,10,20,11,0,934.0,77.0,2.4,24.0,681.0,536.42,407.3
2016,10,20,11,15,937.0,77.5,2.45,24.0,691.0,573.2,437.15
2016,10,20,11,30,940.0,78.0,2.5,24.0,701.0,607.66,464.67
2016,10,20,11,45,940.0,78.0,2.65,24.5,702.5,637.39,487.74
2016,10,20,12,0,940.0,78.0,2.8,25.0,704.0,664.32,508.37
2016,10,20,12,15,938.0,78.0,2.85,25.0,698.5,687.07,526.26
2016,10,20,12,30,936.0,78.0,2.9,25.0,693.0,706.75,541.76
2016,10,20,12,45,928.5,79.0,3.0,25.5,678.0,720.59,551.68
2016,10,20,13,0,921.0,80.0,3.1,26.0,663.0,731.13,558.93
2016,10,20,13,15,914.0,79.0,3.05,26.0,641.5,736.56,563.1
2016,10,20,13,30,907.0,78.0,3.0,26.0,620.0,738.67,565.1
2016,10,20,13,45,897.5,76.5,3.0,26.0,591.5,735.18,563.53
2016,10,20,14,0,888.0,75.0,3.0,26.0,563.0,728.47,559.82
2016,10,20,14,15,873.5,73.0,2.9,26.0,527.5,714.51,550.59
2016,10,20,14,30,859.0,71.0,2.8,26.0,492.0,697.62,539.34
2016,10,20,14,45,839.0,68.5,2.7,26.0,451.5,678.54,526.5
2016,10,20,15,0,819.0,66.0,2.6,26.0,411.0,652.15,508.26
2016,10,20,15,15,790.0,63.0,2.25,25.5,365.5,616.93,482.83
2016,10,20,15,30,761.0,60.0,1.9,25.0,320.0,580.08,455.01
2016,10,20,15,45,718.5,55.5,1.55,24.5,272.0,531.72,417.62
2016,10,20,16,0,676.0,51.0,1.2,24.0,224.0,483.09,378.66
2016,10,20,16,15,609.5,45.0,1.15,23.0,176.0,419.26,328.6
2016,10,20,16,30,543.0,39.0,1.1,22.0,128.0,357.45,277.5
2016,10,20,16,45,426.0,30.0,1.1,21.0,84.5,276.26,206.49
2016,10,20,17,0,309.0,21.0,1.1,20.0,41.0,188.62,64.62
2016,10,20,17,15,154.5,10.5,1.1,19.5,20.5,75.6,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,203.5,15.0,0.6,14.5,37.5,11.5,0.0
2016,10,21,7,0,407.0,30.0,0.6,15.0,75.0,23.52,14.06
2016,10,21,7,15,496.0,38.0,0.65,15.5,120.0,28.71,19.46
2016,10,21,7,30,585.0,46.0,0.7,16.0,165.0,33.72,24.2
2016,10,21,7,45,641.0,51.0,0.8,16.5,212.5,39.45,29.42
2016,10,21,8,0,697.0,56.0,0.9,17.0,260.0,42.02,31.71
2016,10,21,8,15,732.0,59.5,0.85,17.5,306.0,43.26,32.73
2016,10,21,8,30,767.0,63.0,0.8,18.0,352.0,59.89,33.89
2016,10,21,8,45,793.0,65.5,0.75,19.0,394.5,106.33,53.8
2016,10,21,9,0,819.0,68.0,0.7,20.0,437.0,154.89,86.16
2016,10,21,9,15,836.0,70.0,0.8,21.0,474.5,208.57,128.59
2016,10,21,9,30,853.0,72.0,0.9,22.0,512.0,257.33,169.48
2016,10,21,9,45,863.5,74.0,1.05,23.0,543.5,304.7,210.25
2016,10,21,10,0,874.0,76.0,1.2,24.0,575.0,351.63,250.33
2016,10,21,10,15,883.0,77.5,1.2,24.0,600.0,396.92,289.05
2016,10,21,10,30,892.0,79.0,1.2,24.0,625.0,441.2,326.1
2016,10,21,10,45,896.0,80.0,1.3,24.5,642.0,481.55,359.13
2016,10,21,11,0,900.0,81.0,1.4,25.0,659.0,520.09,389.96
2016,10,21,11,15,903.0,81.5,1.5,25.0,669.0,555.65,418.66
2016,10,21,11,30,906.0,82.0,1.6,25.0,679.0,588.99,445.22
2016,10,21,11,45,904.5,83.0,1.7,25.5,680.0,617.8,467.17
2016,10,21,12,0,903.0,84.0,1.8,26.0,681.0,643.88,486.76
2016,10,21,12,15,901.0,84.0,1.9,26.0,675.0,665.8,504.1
2016,10,21,12,30,899.0,84.0,2.0,26.0,669.0,684.76,519.21
2016,10,21,12,45,890.5,84.5,2.1,26.0,654.5,696.83,529.34
2016,10,21,13,0,882.0,85.0,2.2,26.0,640.0,705.68,536.66
2016,10,21,13,15,874.5,84.0,2.25,26.0,618.5,710.41,540.84
2016,10,21,13,30,867.0,83.0,2.3,26.0,597.0,711.98,542.94
2016,10,21,13,45,855.0,82.0,2.35,26.0,568.5,707.21,540.74
2016,10,21,14,0,843.0,81.0,2.4,26.0,540.0,703.84,539.67
2016,10,21,14,15,688.0,114.0,2.45,25.5,473.0,632.87,490.09
2016,10,21,14,30,533.0,147.0,2.5,25.0,406.0,553.24,432.02
2016,10,21,14,45,500.5,139.5,2.55,25.0,366.5,519.56,408.2
2016,10,21,15,0,468.0,132.0,2.6,25.0,327.0,484.79,382.78
2016,10,21,15,15,587.5,98.5,2.45,24.0,315.0,524.31,416.03
2016,10,21,15,30,707.0,65.0,2.3,23.0,303.0,548.01,436.39
2016,10,21,15,45,661.5,60.0,2.2,22.5,256.5,502.01,400.68
2016,10,21,16,0,616.0,55.0,2.1,22.0,210.0,453.25,361.89
2016,10,21,16,15,546.5,48.5,1.9,21.0,163.5,389.79,310.26
2016,10,21,16,30,477.0,42.0,1.7,20.0,117.0,329.02,258.47
2016,10,21,16,45,357.0,31.5,1.5,19.5,76.0,242.16,180.96
2016,10,21,17,0,237.0,21.0,1.3,19.0,35.0,152.7,29.28
2016,10,21,17,15,118.5,10.5,1.3,18.5,17.5,59.86,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,16.5,1.2,12.5,35.5,12.95,0.0
2016,10,22,7,0,365.0,33.0,1.3,13.0,71.0,26.51,16.5
2016,10,22,7,15,460.5,41.5,1.4,13.5,116.0,31.96,22.42
2016,10,22,7,30,556.0,50.0,1.5,14.0,161.0,37.27,27.51
2016,10,22,7,45,618.5,55.0,1.6,14.5,209.5,39.41,29.59
2016,10,22,8,0,681.0,60.0,1.7,15.0,258.0,45.66,35.19
2016,10,22,8,15,719.0,64.0,1.65,15.5,304.5,47.16,36.45
2016,10,22,8,30,757.0,68.0,1.6,16.0,351.0,61.46,37.28
2016,10,22,8,45,786.0,70.5,1.6,16.5,394.0,107.47,56.27
2016,10,22,9,0,815.0,73.0,1.6,17.0,437.0,155.93,88.64
2016,10,22,9,15,833.5,75.5,1.55,17.5,475.5,204.77,127.75
2016,10,22,9,30,852.0,78.0,1.5,18.0,514.0,254.48,170.31
2016,10,22,9,45,852.0,84.5,1.5,18.5,543.5,303.26,213.52
2016,10,22,10,0,852.0,91.0,1.5,19.0,573.0,350.82,255.3
2016,10,22,10,15,862.0,92.5,1.5,19.0,598.0,396.13,294.83
2016,10,22,10,30,872.0,94.0,1.5,19.0,623.0,440.61,332.85
2016,10,22,10,45,878.5,94.5,1.5,19.5,641.0,483.69,368.17
2016,10,22,11,0,885.0,95.0,1.5,20.0,659.0,522.47,399.32
2016,10,22,11,15,888.5,95.5,1.55,20.0,669.0,557.92,428.23
2016,10,22,11,30,892.0,96.0,1.6,20.0,679.0,591.21,454.96
2016,10,22,11,45,769.0,138.0,1.65,20.5,642.0,588.65,453.18
2016,10,22,12,0,646.0,180.0,1.7,21.0,605.0,578.45,445.3
2016,10,22,12,15,618.5,187.5,1.75,21.0,591.0,587.61,453.13
2016,10,22,12,30,591.0,195.0,1.8,21.0,577.0,590.8,456.36
2016,10,22,12,45,608.5,184.0,1.85,21.5,570.5,608.83,470.04
2016,10,22,13,0,626.0,173.0,1.9,22.0,564.0,622.15,480.22
2016,10,22,13,15,602.0,173.5,1.95,21.5,539.0,616.01,477.54
2016,10,22,13,30,578.0,174.0,2.0,21.0,514.0,603.33,470.28
2016,10,22,13,45,705.0,132.5,2.1,21.0,527.5,659.09,514.54
2016,10,22,14,0,832.0,91.0,2.2,21.0,541.0,703.75,549.57
2016,10,22,14,15,775.0,92.0,2.2,20.5,490.0,663.9,522.4
2016,10,22,14,30,718.0,93.0,2.2,20.0,439.0,624.38,495.2
2016,10,22,14,45,569.5,116.0,2.25,20.0,375.5,543.27,433.88
2016,10,22,15,0,421.0,139.0,2.3,20.0,312.0,459.1,368.82
2016,10,22,15,15,393.5,129.0,2.25,19.5,276.5,425.05,343.64
2016,10,22,15,30,366.0,119.0,2.2,19.0,241.0,390.59,317.14
2016,10,22,15,45,341.0,103.0,2.2,18.5,203.0,350.45,285.54
2016,10,22,16,0,316.0,87.0,2.2,18.0,165.0,310.23,252.71
2016,10,22,16,15,276.0,70.5,2.0,17.0,127.5,261.29,211.65
2016,10,22,16,30,236.0,54.0,1.8,16.0,90.0,213.96,170.41
2016,10,22,16,45,160.5,37.5,1.6,15.5,58.0,151.54,112.82
2016,10,22,17,0,85.0,21.0,1.4,15.0,26.0,73.79,0.0
2016,10,22,17,15,42.5,10.5,1.3,14.5,13.0,27.73,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,178.5,16.0,1.1,12.5,34.0,12.6,0.0
2016,10,23,7,0,357.0,32.0,1.1,13.0,68.0,25.73,15.64
2016,10,23,7,15,452.5,40.5,1.3,13.5,112.5,31.23,21.73
2016,10,23,7,30,548.0,49.0,1.5,14.0,157.0,36.57,26.86
2016,10,23,7,45,607.5,55.0,1.7,14.5,204.5,39.56,29.71
2016,10,23,8,0,667.0,61.0,1.9,15.0,252.0,42.5,32.37
2016,10,23,8,15,705.0,65.0,1.95,15.5,297.5,48.16,37.34
2016,10,23,8,30,743.0,69.0,2.0,16.0,343.0,59.77,37.7
2016,10,23,8,45,769.5,72.5,2.1,17.0,385.5,105.55,55.87
2016,10,23,9,0,796.0,76.0,2.2,18.0,428.0,153.56,87.43
2016,10,23,9,15,815.0,78.0,2.3,18.5,466.0,201.0,125.15
2016,10,23,9,30,834.0,80.0,2.4,19.0,504.0,249.39,166.61
2016,10,23,9,45,853.5,80.0,2.55,19.5,537.0,296.88,208.44
2016,10,23,10,0,873.0,80.0,2.7,20.0,570.0,348.75,253.68
2016,10,23,10,15,882.0,81.5,2.8,20.5,595.0,393.88,293.26
2016,10,23,10,30,891.0,83.0,2.9,21.0,620.0,438.01,331.18
2016,10,23,10,45,896.5,83.5,3.0,21.5,637.5,478.45,365.4
2016,10,23,11,0,902.0,84.0,3.1,22.0,655.0,517.18,397.43
2016,10,23,11,15,904.5,84.5,3.15,22.0,664.5,552.47,426.78
2016,10,23,11,30,907.0,85.0,3.2,22.0,674.0,585.49,453.83
2016,10,23,11,45,905.5,86.0,3.3,22.5,675.5,614.29,476.47
2016,10,23,12,0,904.0,87.0,3.4,23.0,677.0,640.34,496.64
2016,10,23,12,15,901.0,86.5,3.45,23.0,670.5,661.11,513.46
2016,10,23,12,30,898.0,86.0,3.5,23.0,664.0,678.87,527.9
2016,10,23,12,45,887.5,87.5,3.55,23.0,648.5,690.65,537.75
2016,10,23,13,0,877.0,89.0,3.6,23.0,633.0,699.19,545.17
2016,10,23,13,15,868.5,88.0,3.6,23.0,611.0,703.24,548.76
2016,10,23,13,30,860.0,87.0,3.6,23.0,589.0,707.92,552.91
2016,10,23,13,45,848.0,85.0,3.65,23.0,560.0,702.47,549.98
2016,10,23,14,0,836.0,83.0,3.7,23.0,531.0,693.92,544.94
2016,10,23,14,15,819.0,81.0,3.7,22.5,496.0,678.88,536.07
2016,10,23,14,30,802.0,79.0,3.7,22.0,461.0,661.06,525.12
2016,10,23,14,45,777.5,76.5,3.75,22.0,420.5,634.94,506.89
2016,10,23,15,0,753.0,74.0,3.8,22.0,380.0,606.62,486.27
2016,10,23,15,15,720.0,70.0,3.75,21.5,336.0,569.08,458.71
2016,10,23,15,30,687.0,66.0,3.7,21.0,292.0,533.46,431.67
2016,10,23,15,45,633.5,62.0,3.65,20.5,245.0,481.78,390.98
2016,10,23,16,0,580.0,58.0,3.6,20.0,198.0,430.7,349.2
2016,10,23,16,15,506.0,50.0,3.35,19.0,152.5,364.51,294.03
2016,10,23,16,30,432.0,42.0,3.1,18.0,107.0,301.38,239.05
2016,10,23,16,45,216.0,35.5,2.9,17.5,68.0,175.39,128.57
2016,10,23,17,0,0.0,29.0,2.7,17.0,29.0,37.91,0.0
2016,10,23,17,15,0.0,14.5,2.7,16.5,14.5,13.82,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.0,2.75,14.5,11.0,10.2,0.0
2016,10,24,7,0,0.0,22.0,3.0,15.0,22.0,20.42,10.9
2016,10,24,7,15,0.0,37.0,3.25,15.0,37.0,34.1,23.98
2016,10,24,7,30,0.0,52.0,3.5,15.0,52.0,47.39,36.2
2016,10,24,7,45,0.0,68.0,3.8,15.5,68.0,61.34,48.79
2016,10,24,8,0,0.0,84.0,4.1,16.0,84.0,75.15,61.04
2016,10,24,8,15,0.0,100.0,4.25,16.0,100.0,88.8,73.08
2016,10,24,8,30,0.0,116.0,4.4,16.0,116.0,102.46,81.03
2016,10,24,8,45,33.5,149.0,4.6,16.5,164.0,126.84,99.84
2016,10,24,9,0,67.0,182.0,4.8,17.0,212.0,159.43,124.54
2016,10,24,9,15,33.5,99.0,4.75,17.0,114.0,94.99,72.51
2016,10,24,9,30,0.0,16.0,4.7,17.0,16.0,14.85,6.86
2016,10,24,9,45,0.0,76.5,4.7,17.5,76.5,71.23,53.9
2016,10,24,10,0,0.0,137.0,4.7,18.0,137.0,125.91,98.62
2016,10,24,10,15,1.0,156.5,4.65,18.0,157.5,143.98,113.1
2016,10,24,10,30,2.0,176.0,4.6,18.0,178.0,162.3,127.75
2016,10,24,10,45,1.0,154.0,4.6,18.5,155.0,142.73,111.54
2016,10,24,11,0,0.0,132.0,4.6,19.0,132.0,122.55,94.91
2016,10,24,11,15,0.0,115.5,4.55,19.0,115.5,107.52,82.66
2016,10,24,11,30,0.0,99.0,4.5,19.0,99.0,92.29,70.24
2016,10,24,11,45,0.0,127.0,4.45,19.5,127.0,118.38,91.25
2016,10,24,12,0,0.0,155.0,4.4,20.0,155.0,144.7,112.23
2016,10,24,12,15,0.0,143.0,4.4,20.0,143.0,133.66,103.36
2016,10,24,12,30,0.0,131.0,4.4,20.0,131.0,122.51,94.44
2016,10,24,12,45,0.0,140.0,4.45,20.0,140.0,131.23,101.55
2016,10,24,13,0,0.0,149.0,4.5,20.0,149.0,140.09,108.79
2016,10,24,13,15,0.0,126.0,4.55,20.0,126.0,118.22,91.25
2016,10,24,13,30,0.0,103.0,4.6,20.0,103.0,96.27,73.56
2016,10,24,13,45,0.0,63.0,4.65,20.0,63.0,58.63,42.86
2016,10,24,14,0,0.0,23.0,4.7,20.0,23.0,21.36,12.12
2016,10,24,14,15,0.0,23.0,4.65,19.5,23.0,21.36,12.19
2016,10,24,14,30,0.0,23.0,4.6,19.0,23.0,21.35,12.25
2016,10,24,14,45,0.0,14.0,4.6,19.0,14.0,12.99,5.27
2016,10,24,15,0,0.0,5.0,4.6,19.0,5.0,4.63,0.0
2016,10,24,15,15,0.0,4.5,4.4,18.5,4.5,4.17,0.0
2016,10,24,15,30,0.0,4.0,4.2,18.0,4.0,3.7,0.0
2016,10,24,15,45,0.0,3.0,4.05,18.0,3.0,2.78,0.0
2016,10,24,16,0,0.0,2.0,3.9,18.0,2.0,1.85,0.0
2016,10,24,16,15,0.0,1.5,3.65,17.5,1.5,1.39,0.0
2016,10,24,16,30,0.0,1.0,3.4,17.0,1.0,0.92,0.0
2016,10,24,16,45,0.0,0.5,3.15,17.0,0.5,0.46,0.0
2016,10,24,17,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,2.3,15.5,6.5,6.02,0.0
2016,10,25,7,0,0.0,13.0,2.5,16.0,13.0,12.04,3.93
2016,10,25,7,15,0.0,22.5,2.7,16.0,22.5,20.87,12.41
2016,10,25,7,30,0.0,32.0,2.9,16.0,32.0,29.7,20.52
2016,10,25,7,45,0.0,42.0,3.1,16.5,42.0,39.01,28.92
2016,10,25,8,0,0.0,52.0,3.3,17.0,52.0,48.33,37.21
2016,10,25,8,15,0.0,61.5,3.45,17.5,61.5,57.19,44.96
2016,10,25,8,30,0.0,71.0,3.6,18.0,71.0,65.96,52.51
2016,10,25,8,45,0.0,63.5,3.75,18.5,63.5,59.06,44.01
2016,10,25,9,0,0.0,56.0,3.9,19.0,56.0,52.07,37.99
2016,10,25,9,15,0.0,53.0,3.95,19.0,53.0,49.28,35.58
2016,10,25,9,30,0.0,50.0,4.0,19.0,50.0,46.49,33.17
2016,10,25,9,45,0.0,71.5,4.1,19.5,71.5,66.56,49.61
2016,10,25,10,0,0.0,93.0,4.2,20.0,93.0,86.56,65.79
2016,10,25,10,15,6.5,151.0,4.15,20.0,155.0,141.02,109.77
2016,10,25,10,30,13.0,209.0,4.1,20.0,217.0,195.67,153.29
2016,10,25,10,45,13.5,214.0,4.1,20.5,222.0,201.85,157.7
2016,10,25,11,0,14.0,219.0,4.1,21.0,227.0,208.03,162.19
2016,10,25,11,15,7.0,163.0,4.05,21.0,167.0,154.76,119.84
2016,10,25,11,30,0.0,107.0,4.0,21.0,107.0,99.71,75.64
2016,10,25,11,45,0.0,60.0,4.0,21.0,60.0,55.88,40.13
2016,10,25,12,0,0.0,13.0,4.0,21.0,13.0,12.09,4.29
2016,10,25,12,15,0.0,19.5,3.95,21.0,19.5,18.13,9.27
2016,10,25,12,30,0.0,26.0,3.9,21.0,26.0,24.18,14.25
2016,10,25,12,45,0.0,48.0,3.85,21.5,48.0,44.67,31.0
2016,10,25,13,0,0.0,70.0,3.8,22.0,70.0,65.19,47.67
2016,10,25,13,15,4.0,131.5,3.7,22.0,134.0,126.27,97.16
2016,10,25,13,30,8.0,193.0,3.6,22.0,198.0,189.92,148.07
2016,10,25,13,45,146.0,207.5,3.55,22.0,285.0,318.06,252.41
2016,10,25,14,0,284.0,222.0,3.5,22.0,372.0,442.52,350.96
2016,10,25,14,15,163.0,204.5,3.4,22.0,289.5,332.37,263.99
2016,10,25,14,30,42.0,187.0,3.3,22.0,207.0,222.42,175.56
2016,10,25,14,45,142.0,173.5,3.25,22.0,231.5,287.08,229.82
2016,10,25,15,0,242.0,160.0,3.2,22.0,256.0,349.4,280.91
2016,10,25,15,15,235.5,141.0,3.0,21.5,226.0,322.19,259.92
2016,10,25,15,30,229.0,122.0,2.8,21.0,196.0,294.05,237.99
2016,10,25,15,45,213.5,104.0,2.6,21.0,164.0,260.97,210.89
2016,10,25,16,0,198.0,86.0,2.4,21.0,132.0,227.7,182.93
2016,10,25,16,15,171.0,67.5,2.1,20.0,100.5,187.41,148.98
2016,10,25,16,30,144.0,49.0,1.8,19.0,69.0,147.79,114.47
2016,10,25,16,45,72.0,33.0,1.5,18.5,43.0,83.1,55.75
2016,10,25,17,0,0.0,17.0,1.2,18.0,17.0,17.34,0.0
2016,10,25,17,15,0.0,8.5,1.2,17.5,8.5,8.1,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,188.0,13.5,1.25,13.5,30.5,10.62,0.0
2016,10,26,7,0,376.0,27.0,1.3,14.0,61.0,21.5,11.27
2016,10,26,7,15,473.0,34.5,1.5,14.5,104.5,26.34,17.23
2016,10,26,7,30,570.0,42.0,1.7,15.0,148.0,33.95,24.34
2016,10,26,7,45,629.0,47.0,1.9,16.0,194.5,36.64,26.89
2016,10,26,8,0,688.0,52.0,2.1,17.0,241.0,39.35,29.29
2016,10,26,8,15,725.5,55.5,2.2,17.5,286.0,40.72,30.46
2016,10,26,8,30,763.0,59.0,2.3,18.0,331.0,44.87,34.03
2016,10,26,8,45,789.0,61.5,2.4,18.5,373.0,90.42,44.66
2016,10,26,9,0,815.0,64.0,2.5,19.0,415.0,138.05,74.27
2016,10,26,9,15,833.0,66.0,2.6,19.5,452.0,191.02,115.64
2016,10,26,9,30,851.0,68.0,2.7,20.0,489.0,239.24,156.58
2016,10,26,9,45,864.0,69.5,2.8,21.0,520.5,286.21,197.69
2016,10,26,10,0,877.0,71.0,2.9,22.0,552.0,332.96,238.58
2016,10,26,10,15,886.5,72.0,2.95,22.0,577.0,377.59,278.24
2016,10,26,10,30,896.0,73.0,3.0,22.0,602.0,421.23,316.43
2016,10,26,10,45,899.0,75.0,3.15,22.5,619.0,461.79,351.01
2016,10,26,11,0,902.0,77.0,3.3,23.0,636.0,500.48,383.28
2016,10,26,11,15,906.5,77.5,3.35,23.0,646.5,536.47,413.31
2016,10,26,11,30,911.0,78.0,3.4,23.0,657.0,570.34,441.13
2016,10,26,11,45,909.0,79.5,3.5,23.5,659.0,599.23,463.96
2016,10,26,12,0,907.0,81.0,3.6,24.0,661.0,625.36,484.29
2016,10,26,12,15,906.5,81.0,3.65,24.0,655.5,648.06,502.6
2016,10,26,12,30,906.0,81.0,3.7,24.0,650.0,667.86,518.58
2016,10,26,12,45,899.0,81.5,3.8,24.0,636.0,680.97,529.65
2016,10,26,13,0,892.0,82.0,3.9,24.0,622.0,690.89,538.32
2016,10,26,13,15,885.0,81.0,3.9,24.0,601.0,696.02,543.0
2016,10,26,13,30,878.0,80.0,3.9,24.0,580.0,697.96,545.16
2016,10,26,13,45,866.5,78.5,3.95,24.0,551.5,693.11,542.65
2016,10,26,14,0,855.0,77.0,4.0,24.0,523.0,685.18,538.01
2016,10,26,14,15,839.0,75.0,3.95,23.5,488.5,675.09,532.58
2016,10,26,14,30,823.0,73.0,3.9,23.0,454.0,657.95,521.92
2016,10,26,14,45,801.5,70.0,3.85,23.0,414.0,633.28,504.21
2016,10,26,15,0,780.0,67.0,3.8,23.0,374.0,606.31,484.3
2016,10,26,15,15,747.5,63.5,3.6,22.5,330.0,569.64,456.96
2016,10,26,15,30,715.0,60.0,3.4,22.0,286.0,531.59,427.71
2016,10,26,15,45,667.5,55.5,3.25,21.5,239.5,482.38,388.74
2016,10,26,16,0,620.0,51.0,3.1,21.0,193.0,437.38,351.35
2016,10,26,16,15,542.5,44.0,2.7,20.0,147.0,370.47,295.27
2016,10,26,16,30,465.0,37.0,2.3,19.0,101.0,306.89,239.23
2016,10,26,16,45,328.0,26.5,1.9,18.0,62.0,215.56,147.14
2016,10,26,17,0,191.0,16.0,1.5,17.0,23.0,98.74,0.0
2016,10,26,17,15,95.5,8.0,1.4,16.5,11.5,7.63,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.0,14.5,8.5,8.1,0.0
2016,10,27,7,0,0.0,17.0,2.2,15.0,17.0,15.77,6.41
2016,10,27,7,15,0.0,29.5,2.4,15.5,29.5,27.39,17.97
2016,10,27,7,30,0.0,42.0,2.6,16.0,42.0,38.93,28.54
2016,10,27,7,45,0.0,55.5,2.8,16.5,55.5,50.98,39.42
2016,10,27,8,0,0.0,69.0,3.0,17.0,69.0,62.92,50.03
2016,10,27,8,15,0.0,82.5,3.0,17.5,82.5,74.73,60.35
2016,10,27,8,30,0.0,96.0,3.0,18.0,96.0,86.44,70.38
2016,10,27,8,45,2.0,120.5,3.0,18.5,121.5,107.49,84.18
2016,10,27,9,0,4.0,145.0,3.0,19.0,147.0,128.95,101.32
2016,10,27,9,15,2.0,146.5,3.0,19.5,147.5,131.68,103.17
2016,10,27,9,30,0.0,148.0,3.0,20.0,148.0,133.82,104.56
2016,10,27,9,45,18.0,183.0,3.05,20.5,193.0,168.99,131.86
2016,10,27,10,0,36.0,218.0,3.1,21.0,238.0,202.27,157.45
2016,10,27,10,15,18.0,165.0,3.05,21.0,175.0,157.21,121.89
2016,10,27,10,30,0.0,112.0,3.0,21.0,112.0,103.97,79.34
2016,10,27,10,45,15.5,178.5,2.95,21.0,188.0,170.89,132.86
2016,10,27,11,0,31.0,245.0,2.9,21.0,264.0,238.28,185.76
2016,10,27,11,15,32.5,247.5,3.05,20.5,268.0,244.54,190.94
2016,10,27,11,30,34.0,250.0,3.2,20.0,272.0,250.79,196.32
2016,10,27,11,45,17.0,192.0,3.35,20.0,203.0,188.41,147.11
2016,10,27,12,0,0.0,134.0,3.5,20.0,134.0,125.04,96.36
2016,10,27,12,15,0.0,132.5,3.55,19.5,132.5,123.78,95.64
2016,10,27,12,30,0.0,131.0,3.6,19.0,131.0,122.52,94.86
2016,10,27,12,45,3.0,162.5,3.7,19.0,164.5,154.71,121.01
2016,10,27,13,0,6.0,194.0,3.8,19.0,198.0,187.76,147.69
2016,10,27,13,15,3.5,182.5,3.7,19.0,185.0,175.6,138.0
2016,10,27,13,30,1.0,171.0,3.6,19.0,172.0,163.29,128.23
2016,10,27,13,45,5.0,175.0,3.55,19.0,178.0,170.88,134.7
2016,10,27,14,0,9.0,179.0,3.5,19.0,184.0,178.85,141.48
2016,10,27,14,15,9.5,170.5,3.35,19.0,175.0,171.77,136.04
2016,10,27,14,30,10.0,162.0,3.2,19.0,166.0,164.76,130.66
2016,10,27,14,45,5.0,116.0,3.1,19.0,118.0,114.36,89.64
2016,10,27,15,0,0.0,70.0,3.0,19.0,70.0,65.13,48.97
2016,10,27,15,15,0.0,61.5,2.75,19.0,61.5,57.19,42.46
2016,10,27,15,30,0.0,53.0,2.5,19.0,53.0,49.26,35.85
2016,10,27,15,45,0.0,44.0,2.25,19.0,44.0,40.87,28.78
2016,10,27,16,0,0.0,35.0,2.0,19.0,35.0,32.49,21.62
2016,10,27,16,15,0.0,26.0,1.7,18.5,26.0,24.12,14.44
2016,10,27,16,30,0.0,17.0,1.4,18.0,17.0,15.75,7.21
2016,10,27,16,45,0.0,10.0,1.1,18.0,10.0,9.26,0.8
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.86,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,0.6,15.5,4.5,4.29,0.0
2016,10,28,7,0,0.0,9.0,0.6,16.0,9.0,8.33,0.52
2016,10,28,7,15,0.0,17.0,0.7,16.0,17.0,15.75,7.92
2016,10,28,7,30,0.0,25.0,0.8,16.0,25.0,23.19,14.77
2016,10,28,7,45,0.0,34.0,0.9,16.5,34.0,31.56,22.35
2016,10,28,8,0,0.0,43.0,1.0,17.0,43.0,39.94,29.83
2016,10,28,8,15,0.0,52.0,1.1,17.0,52.0,48.33,37.27
2016,10,28,8,30,0.0,61.0,1.2,17.0,61.0,56.72,44.64
2016,10,28,8,45,36.5,118.5,1.35,17.0,134.0,103.82,80.55
2016,10,28,9,0,73.0,176.0,1.5,17.0,207.0,153.8,119.37
2016,10,28,9,15,87.5,194.0,1.6,17.0,234.5,176.58,136.75
2016,10,28,9,30,102.0,212.0,1.7,17.0,262.0,200.93,155.81
2016,10,28,9,45,54.0,195.5,1.8,17.5,222.0,184.24,144.04
2016,10,28,10,0,6.0,179.0,1.9,18.0,182.0,163.96,128.92
2016,10,28,10,15,3.0,133.5,1.95,18.0,135.0,124.1,96.67
2016,10,28,10,30,0.0,88.0,2.0,18.0,88.0,82.0,62.32
2016,10,28,10,45,2.0,138.5,2.05,18.5,140.0,129.03,100.43
2016,10,28,11,0,4.0,189.0,2.1,19.0,192.0,176.13,137.8
2016,10,28,11,15,68.0,241.0,2.2,19.0,283.5,256.2,201.17
2016,10,28,11,30,132.0,293.0,2.3,19.0,375.0,343.68,269.31
2016,10,28,11,45,138.5,294.0,2.45,19.5,381.0,355.96,278.48
2016,10,28,12,0,145.0,295.0,2.6,20.0,387.0,368.2,287.92
2016,10,28,12,15,128.5,290.5,2.7,20.0,371.5,360.98,282.67
2016,10,28,12,30,112.0,286.0,2.8,20.0,356.0,347.26,272.44
2016,10,28,12,45,69.0,258.5,2.95,20.5,301.5,296.52,232.61
2016,10,28,13,0,26.0,231.0,3.1,21.0,247.0,237.36,185.69
2016,10,28,13,15,56.0,240.0,3.15,20.5,272.0,275.48,217.11
2016,10,28,13,30,86.0,249.0,3.2,20.0,297.0,308.58,244.38
2016,10,28,13,45,172.0,234.0,3.3,20.0,324.5,363.05,289.26
2016,10,28,14,0,258.0,219.0,3.4,20.0,352.0,418.11,334.16
2016,10,28,14,15,512.5,149.0,3.4,20.0,389.5,526.25,422.69
2016,10,28,14,30,767.0,79.0,3.4,20.0,427.0,620.24,498.4
2016,10,28,14,45,750.0,74.5,3.45,20.0,389.5,597.62,481.49
2016,10,28,15,0,733.0,70.0,3.5,20.0,352.0,572.71,463.08
2016,10,28,15,15,699.5,66.0,3.3,19.5,309.5,535.89,435.04
2016,10,28,15,30,666.0,62.0,3.1,19.0,267.0,501.05,407.59
2016,10,28,15,45,620.5,56.5,2.95,19.0,222.5,453.88,368.8
2016,10,28,16,0,575.0,51.0,2.8,19.0,178.0,407.05,328.87
2016,10,28,16,15,494.0,43.5,2.4,18.0,133.5,339.65,271.77
2016,10,28,16,30,413.0,36.0,2.0,17.0,89.0,275.93,214.85
2016,10,28,16,45,206.5,27.0,1.65,16.5,53.5,152.82,94.98
2016,10,28,17,0,0.0,18.0,1.3,16.0,18.0,17.16,0.0
2016,10,28,17,15,0.0,9.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,123.5,14.0,1.8,15.0,24.0,13.34,0.0
2016,10,29,7,0,247.0,28.0,2.0,15.0,48.0,22.94,10.67
2016,10,29,7,15,352.5,38.5,2.2,15.5,88.5,30.43,20.43
2016,10,29,7,30,458.0,49.0,2.4,16.0,129.0,37.63,27.33
2016,10,29,7,45,529.0,55.0,2.65,16.5,174.0,40.53,30.19
2016,10,29,8,0,600.0,61.0,2.9,17.0,219.0,43.46,32.88
2016,10,29,8,15,330.5,99.5,3.05,17.0,189.0,71.01,57.21
2016,10,29,8,30,61.0,138.0,3.2,17.0,159.0,111.96,92.94
2016,10,29,8,45,71.0,156.5,3.35,17.5,184.0,131.72,102.59
