Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,0,81.0,175.0,3.5,18.0,209.0,153.36,118.59
2016,10,29,9,15,40.5,137.0,3.6,18.5,154.0,126.12,97.41
2016,10,29,9,30,0.0,99.0,3.7,19.0,99.0,91.53,70.45
2016,10,29,9,45,164.0,159.5,3.85,19.5,247.5,179.27,136.1
2016,10,29,10,0,328.0,220.0,4.0,20.0,396.0,283.61,215.33
2016,10,29,10,15,164.0,161.5,4.0,20.0,249.5,197.34,151.95
2016,10,29,10,30,0.0,103.0,4.0,20.0,103.0,95.76,73.05
2016,10,29,10,45,0.0,130.5,4.0,20.0,130.5,120.91,93.46
2016,10,29,11,0,0.0,158.0,4.0,20.0,158.0,146.18,113.71
2016,10,29,11,15,125.0,220.5,3.95,20.0,298.5,266.68,209.95
2016,10,29,11,30,250.0,283.0,3.9,20.0,439.0,396.19,311.15
2016,10,29,11,45,253.5,282.5,3.85,20.5,441.0,411.52,322.55
2016,10,29,12,0,257.0,282.0,3.8,21.0,443.0,424.3,332.28
2016,10,29,12,15,257.5,279.0,3.7,21.0,439.0,432.18,338.78
2016,10,29,12,30,258.0,276.0,3.6,21.0,435.0,439.15,344.58
2016,10,29,12,45,129.0,150.0,3.55,21.0,229.5,232.23,183.97
2016,10,29,13,0,0.0,24.0,3.5,21.0,24.0,22.31,12.72
2016,10,29,13,15,0.0,23.0,3.4,21.0,23.0,21.37,12.02
2016,10,29,13,30,0.0,22.0,3.3,21.0,22.0,20.44,11.27
2016,10,29,13,45,0.0,86.5,3.25,21.0,86.5,80.58,60.77
2016,10,29,14,0,0.0,151.0,3.2,21.0,151.0,144.28,112.56
2016,10,29,14,15,0.0,140.5,3.1,21.0,140.5,134.5,104.79
2016,10,29,14,30,0.0,130.0,3.0,21.0,130.0,124.69,97.07
2016,10,29,14,45,166.0,135.0,2.9,21.0,198.0,256.26,207.24
2016,10,29,15,0,332.0,140.0,2.8,21.0,266.0,379.97,307.27
2016,10,29,15,15,515.5,99.0,2.55,20.5,267.5,454.66,367.68
2016,10,29,15,30,699.0,58.0,2.3,20.0,269.0,510.44,411.72
2016,10,29,15,45,646.0,53.5,2.1,20.0,223.0,459.02,369.22
2016,10,29,16,0,593.0,49.0,1.9,20.0,177.0,412.23,329.38
2016,10,29,16,15,511.0,41.5,1.7,19.0,132.5,344.16,272.54
2016,10,29,16,30,429.0,34.0,1.5,18.0,88.0,279.9,215.41
2016,10,29,16,45,281.0,23.5,1.3,17.0,52.0,181.98,105.92
2016,10,29,17,0,133.0,13.0,1.1,16.0,16.0,69.04,0.0
2016,10,29,17,15,66.5,6.5,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,92.5,14.5,3.35,14.5,22.0,13.82,0.0
2016,10,30,7,0,185.0,29.0,3.6,15.0,44.0,22.89,9.76
2016,10,30,7,15,291.5,41.0,3.75,15.0,83.0,31.75,21.48
2016,10,30,7,30,398.0,53.0,3.9,15.0,122.0,41.52,30.79
2016,10,30,7,45,199.0,38.0,4.05,15.5,72.5,27.61,18.85
2016,10,30,8,0,0.0,23.0,4.2,16.0,23.0,21.32,13.35
2016,10,30,8,15,0.0,28.0,4.4,16.0,28.0,25.97,17.53
2016,10,30,8,30,0.0,33.0,4.6,16.0,33.0,30.63,21.66
2016,10,30,8,45,47.0,104.0,4.85,16.5,123.5,92.88,71.57
2016,10,30,9,0,94.0,175.0,5.1,17.0,214.0,154.04,119.39
2016,10,30,9,15,47.0,96.5,5.25,17.0,116.0,93.96,71.18
2016,10,30,9,30,0.0,18.0,5.4,17.0,18.0,16.71,8.44
2016,10,30,9,45,0.0,14.5,5.6,17.5,14.5,13.46,5.67
2016,10,30,10,0,0.0,11.0,5.8,18.0,11.0,10.21,2.9
2016,10,30,10,15,0.0,12.0,5.85,18.0,12.0,11.14,3.67
2016,10,30,10,30,0.0,13.0,5.9,18.0,13.0,12.08,4.43
2016,10,30,10,45,38.5,140.5,5.95,18.5,164.0,145.54,114.12
2016,10,30,11,0,77.0,268.0,6.0,19.0,315.0,278.84,220.73
2016,10,30,11,15,87.5,275.5,5.95,19.0,329.5,296.07,234.4
2016,10,30,11,30,98.0,283.0,5.9,19.0,344.0,313.93,248.78
2016,10,30,11,45,53.0,243.5,5.9,19.5,277.0,257.88,203.85
2016,10,30,12,0,8.0,204.0,5.9,20.0,210.0,195.26,153.2
2016,10,30,12,15,6.5,197.0,5.85,20.0,202.0,188.6,147.96
2016,10,30,12,30,5.0,190.0,5.8,20.0,194.0,181.75,142.54
2016,10,30,12,45,83.0,230.5,5.75,20.0,279.5,276.96,220.26
2016,10,30,13,0,161.0,271.0,5.7,20.0,365.0,379.39,302.38
2016,10,30,13,15,84.5,229.0,5.55,19.5,278.0,282.72,225.55
2016,10,30,13,30,8.0,187.0,5.4,19.0,191.0,184.11,145.55
2016,10,30,13,45,398.0,139.0,5.3,19.0,340.0,429.63,350.64
2016,10,30,14,0,788.0,91.0,5.2,19.0,489.0,645.59,523.64
2016,10,30,14,15,769.0,88.5,5.05,19.0,454.5,629.29,510.53
2016,10,30,14,30,750.0,86.0,4.9,19.0,420.0,610.38,496.26
2016,10,30,14,45,721.5,83.5,4.75,19.0,380.5,585.72,477.16
2016,10,30,15,0,693.0,81.0,4.6,19.0,341.0,556.77,454.44
2016,10,30,15,15,654.0,76.5,4.3,18.5,298.0,517.34,423.41
2016,10,30,15,30,615.0,72.0,4.0,18.0,255.0,477.05,391.05
2016,10,30,15,45,556.0,66.0,3.75,17.5,210.0,422.94,346.63
2016,10,30,16,0,497.0,60.0,3.5,17.0,165.0,369.71,301.43
2016,10,30,16,15,406.0,50.5,3.15,16.5,122.0,297.31,239.17
2016,10,30,16,30,315.0,41.0,2.8,16.0,79.0,228.88,177.5
2016,10,30,16,45,178.0,27.0,2.45,15.5,46.5,136.39,72.07
2016,10,30,17,0,41.0,13.0,2.1,15.0,14.0,29.71,0.0
2016,10,30,17,15,20.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,121.5,13.5,0.95,11.5,22.5,12.87,0.0
2016,10,31,7,0,243.0,27.0,0.9,12.0,45.0,22.36,8.55
2016,10,31,7,15,357.5,37.0,1.1,12.5,85.5,29.43,19.68
2016,10,31,7,30,472.0,47.0,1.3,13.0,126.0,36.24,26.41
2016,10,31,7,45,546.0,53.0,1.5,14.0,172.0,39.23,29.34
2016,10,31,8,0,620.0,59.0,1.7,15.0,218.0,42.24,32.08
2016,10,31,8,15,663.5,63.5,1.75,15.0,262.5,43.94,33.66
2016,10,31,8,30,707.0,68.0,1.8,15.0,307.0,50.29,39.31
2016,10,31,8,45,740.0,70.5,1.85,15.5,349.0,83.11,45.42
2016,10,31,9,0,773.0,73.0,1.9,16.0,391.0,128.24,70.4
2016,10,31,9,15,793.5,75.5,1.9,16.0,427.5,174.18,104.73
2016,10,31,9,30,814.0,78.0,1.9,16.0,464.0,221.25,144.27
2016,10,31,9,45,507.0,156.0,1.95,16.5,402.0,250.5,182.33
2016,10,31,10,0,200.0,234.0,2.0,17.0,340.0,258.13,199.39
2016,10,31,10,15,203.5,245.5,2.0,17.0,357.5,281.24,218.61
2016,10,31,10,30,207.0,257.0,2.0,17.0,375.0,304.4,237.65
2016,10,31,10,45,283.0,252.0,2.0,17.5,418.5,342.94,267.44
2016,10,31,11,0,359.0,247.0,2.0,18.0,462.0,387.64,302.1
2016,10,31,11,15,374.0,247.5,2.05,18.0,474.5,411.92,321.9
2016,10,31,11,30,389.0,248.0,2.1,18.0,487.0,436.17,341.62
2016,10,31,11,45,267.0,267.5,2.2,18.5,432.0,402.87,315.95
2016,10,31,12,0,145.0,287.0,2.3,19.0,377.0,358.83,281.35
2016,10,31,12,15,303.5,256.5,2.4,19.0,442.0,435.77,343.12
2016,10,31,12,30,462.0,226.0,2.5,19.0,507.0,519.39,408.84
2016,10,31,12,45,458.0,221.5,2.65,19.0,494.5,524.44,413.5
2016,10,31,13,0,454.0,217.0,2.8,19.0,482.0,527.64,417.19
2016,10,31,13,15,262.0,227.0,2.9,19.0,379.0,412.36,327.79
2016,10,31,13,30,70.0,237.0,3.0,19.0,276.0,284.47,225.65
2016,10,31,13,45,35.0,193.0,3.1,19.0,212.5,216.72,172.08
2016,10,31,14,0,0.0,149.0,3.2,19.0,149.0,142.4,111.79
2016,10,31,14,15,42.0,168.0,3.25,18.5,186.5,198.63,159.12
2016,10,31,14,30,84.0,187.0,3.3,18.0,224.0,250.77,202.67
2016,10,31,14,45,79.0,169.5,3.35,18.0,201.5,230.09,186.19
2016,10,31,15,0,74.0,152.0,3.4,18.0,179.0,209.1,169.43
2016,10,31,15,15,67.0,134.0,3.3,17.5,156.5,186.01,150.89
2016,10,31,15,30,60.0,116.0,3.2,17.0,134.0,162.81,131.88
2016,10,31,15,45,50.5,96.5,3.1,17.0,110.0,136.07,109.27
2016,10,31,16,0,41.0,77.0,3.0,17.0,86.0,109.26,86.22
2016,10,31,16,15,26.5,58.0,2.7,16.0,63.5,80.41,61.4
2016,10,31,16,30,12.0,39.0,2.4,15.0,41.0,51.34,35.87
2016,10,31,16,45,6.0,22.5,2.1,14.5,23.5,25.49,7.39
2016,10,31,17,0,0.0,6.0,1.8,14.0,6.0,5.72,0.0
2016,10,31,17,15,0.0,3.0,1.9,14.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,112.5,13.0,1.1,11.5,20.5,12.39,0.0
2016,11,1,7,0,225.0,26.0,1.1,12.0,41.0,21.55,6.71
2016,11,1,7,15,341.5,36.5,1.3,12.5,81.5,29.15,19.32
2016,11,1,7,30,458.0,47.0,1.5,13.0,122.0,36.44,26.54
2016,11,1,7,45,532.5,53.0,1.7,13.5,167.0,39.41,29.52
2016,11,1,8,0,607.0,59.0,1.9,14.0,212.0,42.4,32.34
2016,11,1,8,15,652.5,63.5,1.9,14.5,256.5,44.1,33.87
2016,11,1,8,30,698.0,68.0,1.9,15.0,301.0,45.81,35.33
2016,11,1,8,45,731.5,71.0,1.95,15.5,343.0,80.82,44.83
2016,11,1,9,0,765.0,74.0,2.0,16.0,385.0,125.82,69.15
2016,11,1,9,15,786.5,76.5,2.0,16.0,422.0,171.38,102.77
2016,11,1,9,30,808.0,79.0,2.0,16.0,459.0,218.18,141.86
2016,11,1,9,45,827.5,79.5,2.0,16.5,491.0,263.72,181.72
2016,11,1,10,0,847.0,80.0,2.0,17.0,523.0,309.74,222.45
2016,11,1,10,15,857.5,81.5,2.0,17.0,548.0,353.93,262.12
2016,11,1,10,30,868.0,83.0,2.0,17.0,573.0,400.16,302.68
2016,11,1,10,45,875.5,83.5,2.0,17.5,590.5,439.86,336.81
2016,11,1,11,0,883.0,84.0,2.0,18.0,608.0,478.06,368.86
2016,11,1,11,15,887.0,84.5,2.0,18.0,618.0,512.88,398.25
2016,11,1,11,30,891.0,85.0,2.0,18.0,628.0,545.6,425.39
2016,11,1,11,45,889.5,86.0,2.05,18.0,629.5,573.58,448.64
2016,11,1,12,0,888.0,87.0,2.1,18.0,631.0,598.89,469.5
2016,11,1,12,15,886.0,86.5,2.1,18.0,625.0,619.64,486.45
2016,11,1,12,30,884.0,86.0,2.1,18.0,619.0,637.51,501.04
2016,11,1,12,45,876.5,86.5,2.15,18.0,604.5,650.01,511.72
2016,11,1,13,0,869.0,87.0,2.2,18.0,590.0,659.4,520.04
2016,11,1,13,15,860.5,85.5,2.15,18.0,568.5,666.04,525.66
2016,11,1,13,30,852.0,84.0,2.1,18.0,547.0,666.81,527.0
2016,11,1,13,45,839.0,82.5,2.1,18.0,518.5,661.5,524.11
2016,11,1,14,0,826.0,81.0,2.1,18.0,490.0,653.16,518.95
2016,11,1,14,15,807.5,79.0,2.05,18.0,456.0,637.7,508.13
2016,11,1,14,30,789.0,77.0,2.0,18.0,422.0,619.55,495.16
2016,11,1,14,45,760.5,74.5,1.95,18.0,381.5,591.87,474.74
2016,11,1,15,0,732.0,72.0,1.9,18.0,341.0,562.15,452.37
2016,11,1,15,15,695.0,68.0,1.8,17.5,298.0,526.91,425.65
2016,11,1,15,30,658.0,64.0,1.7,17.0,255.0,488.01,395.22
2016,11,1,15,45,598.5,58.5,1.6,17.0,209.0,433.84,350.95
2016,11,1,16,0,539.0,53.0,1.5,17.0,163.0,380.62,305.94
2016,11,1,16,15,448.0,44.5,1.4,16.0,119.5,309.19,245.87
2016,11,1,16,30,357.0,36.0,1.3,15.0,76.0,241.93,184.78
2016,11,1,16,45,178.5,18.0,1.2,14.5,38.0,122.25,45.94
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,121.0,12.0,0.9,9.5,20.0,11.44,0.0
2016,11,2,7,0,242.0,24.0,0.9,10.0,40.0,19.75,4.21
2016,11,2,7,15,358.5,34.5,1.1,10.5,80.5,27.45,17.92
2016,11,2,7,30,475.0,45.0,1.3,11.0,121.0,34.83,25.3
2016,11,2,7,45,543.5,52.0,1.55,12.0,166.0,38.75,29.11
2016,11,2,8,0,612.0,59.0,1.8,13.0,211.0,42.61,32.66
2016,11,2,8,15,657.0,64.0,1.9,13.5,256.0,44.7,34.55
2016,11,2,8,30,702.0,69.0,2.0,14.0,301.0,46.79,36.35
2016,11,2,8,45,735.0,72.5,2.15,14.5,343.0,79.89,45.32
2016,11,2,9,0,768.0,76.0,2.3,15.0,385.0,125.27,69.33
2016,11,2,9,15,789.5,78.5,2.3,15.5,422.0,170.87,102.51
2016,11,2,9,30,811.0,81.0,2.3,16.0,459.0,217.7,141.25
2016,11,2,9,45,839.0,78.5,2.35,17.0,492.5,262.65,180.01
2016,11,2,10,0,867.0,76.0,2.4,18.0,526.0,312.66,223.35
2016,11,2,10,15,877.0,77.5,2.3,18.0,550.5,356.95,263.07
2016,11,2,10,30,887.0,79.0,2.2,18.0,575.0,400.33,301.38
2016,11,2,10,45,894.0,79.5,2.15,18.5,592.5,440.44,335.82
2016,11,2,11,0,901.0,80.0,2.1,19.0,610.0,478.97,368.05
2016,11,2,11,15,904.0,80.5,2.0,19.5,619.5,513.82,396.41
2016,11,2,11,30,907.0,81.0,1.9,20.0,629.0,546.46,422.21
2016,11,2,11,45,907.5,81.0,1.8,20.5,631.0,574.91,444.13
2016,11,2,12,0,908.0,81.0,1.7,21.0,633.0,600.73,463.47
2016,11,2,12,15,906.0,80.5,1.55,21.0,626.5,621.83,479.44
2016,11,2,12,30,904.0,80.0,1.4,21.0,620.0,639.98,492.84
2016,11,2,12,45,900.5,79.0,1.3,21.0,606.5,653.66,503.08
2016,11,2,13,0,897.0,78.0,1.2,21.0,593.0,664.25,510.9
2016,11,2,13,15,889.0,76.5,1.1,21.0,571.5,668.23,513.88
2016,11,2,13,30,881.0,75.0,1.0,21.0,550.0,669.03,514.52
2016,11,2,13,45,868.0,74.0,0.9,21.5,521.5,663.95,509.89
2016,11,2,14,0,855.0,73.0,0.8,22.0,493.0,655.83,503.07
2016,11,2,14,15,838.0,71.0,0.8,21.5,458.5,645.23,497.34
2016,11,2,14,30,821.0,69.0,0.8,21.0,424.0,627.88,486.73
2016,11,2,14,45,795.0,66.5,0.85,21.0,384.0,601.58,468.97
2016,11,2,15,0,769.0,64.0,0.9,21.0,344.0,573.12,449.12
2016,11,2,15,15,733.5,60.0,0.85,20.5,300.0,535.21,421.56
2016,11,2,15,30,698.0,56.0,0.8,20.0,256.0,496.1,392.09
2016,11,2,15,45,642.5,51.5,0.8,19.5,210.5,444.19,351.87
2016,11,2,16,0,587.0,47.0,0.8,19.0,165.0,397.22,313.43
2016,11,2,16,15,499.5,39.0,0.85,18.0,120.5,327.34,256.03
2016,11,2,16,30,412.0,31.0,0.9,17.0,76.0,261.75,196.11
2016,11,2,16,45,206.0,15.5,1.0,16.0,38.0,129.31,35.02
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,130.0,11.0,0.95,10.5,19.0,10.48,0.0
2016,11,3,7,0,260.0,22.0,0.9,11.0,38.0,17.96,1.45
2016,11,3,7,15,378.0,32.0,1.1,11.5,79.0,25.29,15.85
2016,11,3,7,30,496.0,42.0,1.3,12.0,120.0,32.31,22.92
2016,11,3,7,45,566.5,48.5,1.5,13.0,165.5,35.94,26.46
2016,11,3,8,0,637.0,55.0,1.7,14.0,211.0,39.52,29.75
2016,11,3,8,15,681.0,59.5,1.7,14.5,255.5,45.41,35.04
2016,11,3,8,30,725.0,64.0,1.7,15.0,300.0,47.5,36.84
2016,11,3,8,45,757.0,67.0,1.75,15.5,342.5,73.58,40.58
2016,11,3,9,0,789.0,70.0,1.8,16.0,385.0,119.41,63.83
2016,11,3,9,15,809.5,72.5,1.8,16.5,422.0,165.77,97.01
2016,11,3,9,30,830.0,75.0,1.8,17.0,459.0,213.21,135.9
2016,11,3,9,45,850.5,75.0,1.8,18.0,491.0,259.31,175.55
2016,11,3,10,0,871.0,75.0,1.8,19.0,523.0,309.8,219.11
2016,11,3,10,15,880.5,76.5,1.7,19.5,547.5,354.0,257.88
2016,11,3,10,30,890.0,78.0,1.6,20.0,572.0,397.24,295.04
2016,11,3,10,45,896.5,78.5,1.55,20.5,589.5,437.18,328.83
2016,11,3,11,0,903.0,79.0,1.5,21.0,607.0,475.5,360.37
2016,11,3,11,15,906.0,79.5,1.4,21.0,616.5,510.35,388.89
2016,11,3,11,30,909.0,80.0,1.3,21.0,626.0,542.99,414.92
2016,11,3,11,45,908.0,80.5,1.2,21.5,627.5,571.14,436.1
2016,11,3,12,0,907.0,81.0,1.1,22.0,629.0,596.59,454.63
2016,11,3,12,15,904.5,81.0,1.0,22.0,622.5,617.86,470.49
2016,11,3,12,30,902.0,81.0,0.9,22.0,616.0,636.2,483.85
2016,11,3,12,45,895.5,81.0,0.8,22.5,601.5,649.05,492.07
2016,11,3,13,0,889.0,81.0,0.7,23.0,587.0,658.76,497.83
2016,11,3,13,15,880.5,79.5,0.65,23.0,565.5,662.42,500.83
2016,11,3,13,30,872.0,78.0,0.6,23.0,544.0,662.92,501.59
2016,11,3,13,45,857.5,77.0,0.55,23.0,515.5,660.61,500.22
2016,11,3,14,0,843.0,76.0,0.5,23.0,487.0,651.9,494.44
2016,11,3,14,15,825.0,74.0,0.5,23.0,452.5,636.83,484.85
2016,11,3,14,30,807.0,72.0,0.5,23.0,418.0,619.02,473.19
2016,11,3,14,45,779.5,69.5,0.55,23.0,378.0,592.03,455.28
2016,11,3,15,0,752.0,67.0,0.6,23.0,338.0,562.96,435.35
2016,11,3,15,15,715.0,63.0,0.6,22.5,294.5,524.57,408.2
2016,11,3,15,30,678.0,59.0,0.6,22.0,251.0,485.03,379.1
2016,11,3,15,45,621.0,53.5,0.65,21.5,205.5,435.68,341.44
2016,11,3,16,0,564.0,48.0,0.7,21.0,160.0,383.89,300.04
2016,11,3,16,15,472.5,40.0,0.8,20.0,116.0,312.98,242.45
2016,11,3,16,30,381.0,32.0,0.9,19.0,72.0,246.53,181.72
2016,11,3,16,45,190.5,16.0,1.0,18.5,36.0,121.62,16.47
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,110.5,11.0,1.05,12.5,17.5,10.48,0.0
2016,11,4,7,0,221.0,22.0,1.0,13.0,35.0,18.13,0.0
2016,11,4,7,15,343.0,33.0,1.15,13.5,75.0,26.4,16.45
2016,11,4,7,30,465.0,44.0,1.3,14.0,115.0,34.32,24.42
2016,11,4,7,45,539.0,51.0,1.45,14.5,160.0,38.27,28.31
2016,11,4,8,0,613.0,58.0,1.6,15.0,205.0,42.17,31.96
2016,11,4,8,15,659.0,63.0,1.45,15.5,250.0,44.29,33.89
2016,11,4,8,30,705.0,68.0,1.3,16.0,295.0,46.41,35.72
2016,11,4,8,45,737.0,71.0,1.2,16.5,336.5,73.93,42.43
2016,11,4,9,0,769.0,74.0,1.1,17.0,378.0,118.57,64.13
2016,11,4,9,15,790.5,77.0,1.05,17.5,415.0,164.39,96.18
2016,11,4,9,30,812.0,80.0,1.0,18.0,452.0,211.43,134.0
2016,11,4,9,45,828.0,81.5,0.95,19.0,483.0,256.89,172.53
2016,11,4,10,0,844.0,83.0,0.9,20.0,514.0,302.52,211.55
2016,11,4,10,15,854.5,84.5,0.85,20.5,538.5,346.35,249.26
2016,11,4,10,30,865.0,86.0,0.8,21.0,563.0,389.4,285.51
2016,11,4,10,45,872.5,87.0,0.75,21.5,580.5,429.8,318.77
2016,11,4,11,0,880.0,88.0,0.7,22.0,598.0,470.43,351.07
2016,11,4,11,15,883.0,88.5,0.65,22.5,607.5,504.58,377.67
2016,11,4,11,30,886.0,89.0,0.6,23.0,617.0,536.59,401.88
2016,11,4,11,45,886.5,89.0,0.55,23.5,618.5,564.49,422.42
2016,11,4,12,0,887.0,89.0,0.5,24.0,620.0,589.83,440.54
2016,11,4,12,15,884.0,88.5,0.6,24.0,613.5,609.96,457.13
2016,11,4,12,30,881.0,88.0,0.7,24.0,607.0,627.18,471.53
2016,11,4,12,45,876.0,87.0,0.85,24.0,593.0,639.68,483.04
2016,11,4,13,0,871.0,86.0,1.0,24.0,579.0,651.74,494.03
2016,11,4,13,15,861.5,85.0,1.1,24.0,557.5,655.66,498.75
2016,11,4,13,30,852.0,84.0,1.2,24.0,536.0,656.42,501.21
2016,11,4,13,45,838.5,82.0,1.3,24.0,507.5,650.37,498.79
2016,11,4,14,0,825.0,80.0,1.4,24.0,479.0,641.3,494.1
2016,11,4,14,15,806.5,77.5,1.4,23.5,444.5,625.51,484.62
2016,11,4,14,30,788.0,75.0,1.4,23.0,410.0,607.03,472.98
2016,11,4,14,45,762.0,72.0,1.45,23.0,370.5,580.74,454.68
2016,11,4,15,0,736.0,69.0,1.5,23.0,331.0,552.36,434.31
2016,11,4,15,15,698.0,65.0,1.35,22.5,288.0,513.77,405.33
2016,11,4,15,30,660.0,61.0,1.2,22.0,245.0,477.79,377.24
2016,11,4,15,45,603.5,55.0,1.05,21.5,200.0,425.42,335.56
2016,11,4,16,0,547.0,49.0,0.9,21.0,155.0,373.91,292.98
2016,11,4,16,15,454.5,40.5,0.95,20.0,112.0,302.73,234.52
2016,11,4,16,30,362.0,32.0,1.0,19.0,69.0,236.07,172.38
2016,11,4,16,45,181.0,16.0,1.05,18.0,34.5,115.94,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,10.0,1.05,12.0,16.5,9.53,0.0
2016,11,5,7,0,228.0,20.0,1.0,12.0,33.0,16.32,0.0
2016,11,5,7,15,347.5,31.0,1.15,12.5,72.0,24.68,14.9
2016,11,5,7,30,467.0,42.0,1.3,13.0,111.0,32.67,23.03
2016,11,5,7,45,534.5,49.0,1.5,14.0,155.0,36.69,26.95
2016,11,5,8,0,602.0,56.0,1.7,15.0,199.0,40.65,30.59
2016,11,5,8,15,647.5,61.0,1.7,15.5,243.0,42.83,32.59
2016,11,5,8,30,693.0,66.0,1.7,16.0,287.0,45.01,34.48
2016,11,5,8,45,720.5,70.5,1.75,16.5,327.5,70.67,41.37
2016,11,5,9,0,748.0,75.0,1.8,17.0,368.0,115.25,62.82
2016,11,5,9,15,769.5,78.0,1.75,17.5,404.0,159.89,93.73
2016,11,5,9,30,791.0,81.0,1.7,18.0,440.0,205.79,130.62
2016,11,5,9,45,809.0,82.0,1.7,18.5,471.0,250.17,168.73
2016,11,5,10,0,827.0,83.0,1.7,19.0,502.0,294.93,207.9
2016,11,5,10,15,837.0,84.5,1.7,19.0,526.0,337.77,246.09
2016,11,5,10,30,847.0,86.0,1.7,19.0,550.0,379.83,283.13
2016,11,5,10,45,856.0,86.0,1.7,19.5,567.0,419.1,316.74
2016,11,5,11,0,865.0,86.0,1.7,20.0,584.0,458.77,349.7
2016,11,5,11,15,867.5,86.5,1.75,20.0,593.0,492.09,378.0
2016,11,5,11,30,870.0,87.0,1.8,20.0,602.0,523.27,404.1
2016,11,5,11,45,872.0,86.0,1.85,20.5,603.5,550.46,425.95
2016,11,5,12,0,874.0,85.0,1.9,21.0,605.0,575.17,445.49
2016,11,5,12,15,731.5,128.0,1.95,21.0,560.5,559.35,434.44
2016,11,5,12,30,589.0,171.0,2.0,21.0,516.0,534.71,416.37
2016,11,5,12,45,718.0,128.5,2.1,21.5,539.0,584.99,455.94
2016,11,5,13,0,847.0,86.0,2.2,22.0,562.0,633.16,493.25
2016,11,5,13,15,638.5,140.0,2.25,21.5,491.0,569.36,445.74
2016,11,5,13,30,430.0,194.0,2.3,21.0,420.0,494.39,389.15
2016,11,5,13,45,432.5,181.5,2.35,21.0,399.0,487.84,385.82
2016,11,5,14,0,435.0,169.0,2.4,21.0,378.0,479.4,380.58
2016,11,5,14,15,426.5,157.0,2.35,20.5,349.5,462.47,369.1
2016,11,5,14,30,418.0,145.0,2.3,20.0,321.0,443.8,356.1
2016,11,5,14,45,431.5,127.5,2.3,20.0,294.0,431.16,347.28
2016,11,5,15,0,445.0,110.0,2.3,20.0,267.0,416.15,336.25
2016,11,5,15,15,417.0,100.0,2.15,19.5,232.0,382.81,310.16
2016,11,5,15,30,389.0,90.0,2.0,19.0,197.0,349.07,283.03
2016,11,5,15,45,354.0,76.5,1.85,19.0,160.0,307.05,247.89
2016,11,5,16,0,319.0,63.0,1.7,19.0,123.0,265.58,212.16
2016,11,5,16,15,260.5,48.0,1.55,18.0,88.5,211.36,165.68
2016,11,5,16,30,202.0,33.0,1.4,17.0,54.0,160.15,116.23
2016,11,5,16,45,101.0,16.5,1.25,16.5,27.0,77.76,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,22.5,9.5,0.8,14.5,11.0,9.05,0.0
2016,11,6,7,0,45.0,19.0,0.8,15.0,22.0,15.87,0.0
2016,11,6,7,15,106.0,35.0,0.85,15.0,48.5,28.61,17.68
2016,11,6,7,30,167.0,51.0,0.9,15.0,75.0,41.0,29.99
2016,11,6,7,45,195.0,68.5,0.95,15.5,106.5,54.08,41.98
2016,11,6,8,0,223.0,86.0,1.0,16.0,138.0,66.74,53.39
2016,11,6,8,15,241.0,102.5,1.2,16.5,169.0,78.27,63.59
2016,11,6,8,30,259.0,119.0,1.4,17.0,200.0,89.42,73.25
2016,11,6,8,45,270.0,135.0,1.6,17.5,230.0,107.59,80.41
2016,11,6,9,0,281.0,151.0,1.8,18.0,260.0,137.71,98.8
2016,11,6,9,15,200.5,172.5,1.8,18.0,254.0,165.89,123.12
2016,11,6,9,30,120.0,194.0,1.8,18.0,248.0,181.46,138.99
2016,11,6,9,45,60.0,153.5,1.85,18.5,180.5,148.99,115.08
2016,11,6,10,0,0.0,113.0,1.9,19.0,113.0,104.24,80.63
2016,11,6,10,15,84.0,179.5,1.9,19.0,225.0,186.75,145.25
2016,11,6,10,30,168.0,246.0,1.9,19.0,337.0,276.12,214.49
2016,11,6,10,45,207.5,250.5,1.9,19.5,366.5,305.7,237.06
2016,11,6,11,0,247.0,255.0,1.9,20.0,396.0,337.78,261.85
2016,11,6,11,15,247.5,259.5,1.9,20.0,403.0,355.1,275.9
2016,11,6,11,30,248.0,264.0,1.9,20.0,410.0,369.68,287.8
2016,11,6,11,45,550.0,173.0,1.9,20.5,498.0,459.28,357.69
2016,11,6,12,0,852.0,82.0,1.9,21.0,586.0,556.65,432.49
2016,11,6,12,15,653.5,148.5,1.9,21.0,532.5,531.99,413.42
2016,11,6,12,30,455.0,215.0,1.9,21.0,479.0,493.02,383.57
2016,11,6,12,45,339.0,232.5,1.9,21.0,427.0,445.29,347.8
2016,11,6,13,0,223.0,250.0,1.9,21.0,375.0,392.4,307.22
2016,11,6,13,15,283.5,230.0,1.9,21.0,383.0,422.96,332.28
2016,11,6,13,30,344.0,210.0,1.9,21.0,391.0,446.3,351.48
2016,11,6,13,45,269.5,208.0,1.9,21.5,345.0,400.79,315.87
2016,11,6,14,0,195.0,206.0,1.9,22.0,299.0,345.58,272.8
2016,11,6,14,15,111.0,183.0,1.8,21.5,235.5,268.53,212.74
2016,11,6,14,30,27.0,160.0,1.7,21.0,172.0,182.62,144.0
2016,11,6,14,45,24.5,145.0,1.65,21.0,155.0,158.89,125.38
2016,11,6,15,0,22.0,130.0,1.6,21.0,138.0,142.99,112.69
2016,11,6,15,15,17.0,114.0,1.4,20.5,119.5,124.44,97.75
2016,11,6,15,30,12.0,98.0,1.2,20.0,101.0,105.97,82.61
2016,11,6,15,45,6.0,80.5,1.05,19.5,82.0,85.2,65.31
2016,11,6,16,0,0.0,63.0,0.9,19.0,63.0,64.46,47.77
2016,11,6,16,15,0.0,45.0,0.85,18.5,45.0,45.9,31.88
2016,11,6,16,30,0.0,27.0,0.8,18.0,27.0,26.32,14.33
2016,11,6,16,45,0.0,13.5,0.8,17.5,13.5,12.53,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,0.75,13.5,11.0,10.48,0.0
2016,11,7,7,0,0.0,22.0,0.7,14.0,22.0,19.51,0.0
2016,11,7,7,15,120.5,34.5,0.8,14.5,51.5,28.21,17.07
2016,11,7,7,30,241.0,47.0,0.9,15.0,81.0,36.08,25.67
2016,11,7,7,45,281.0,61.5,1.0,15.5,115.5,46.38,35.21
2016,11,7,8,0,321.0,76.0,1.1,16.0,150.0,56.29,44.21
2016,11,7,8,15,345.5,90.0,1.05,16.5,184.5,65.43,52.34
2016,11,7,8,30,370.0,104.0,1.0,17.0,219.0,74.26,60.01
2016,11,7,8,45,384.5,117.5,1.0,18.0,251.5,91.18,65.61
2016,11,7,9,0,399.0,131.0,1.0,19.0,284.0,125.59,84.41
2016,11,7,9,15,342.5,155.5,0.95,19.5,296.0,165.37,115.67
2016,11,7,9,30,286.0,180.0,0.9,20.0,308.0,194.8,141.07
2016,11,7,9,45,284.0,194.0,0.9,21.0,328.5,222.71,163.44
2016,11,7,10,0,282.0,208.0,0.9,22.0,349.0,250.24,185.56
2016,11,7,10,15,344.0,207.0,0.8,22.0,387.0,284.65,211.75
2016,11,7,10,30,406.0,206.0,0.7,22.0,425.0,322.47,240.79
2016,11,7,10,45,372.5,221.0,0.65,22.5,426.5,342.94,257.64
2016,11,7,11,0,339.0,236.0,0.6,23.0,428.0,359.45,270.87
2016,11,7,11,15,399.5,225.5,0.6,23.0,455.5,393.4,296.99
2016,11,7,11,30,460.0,215.0,0.6,23.0,483.0,432.06,326.37
2016,11,7,11,45,422.5,225.5,0.65,23.5,472.5,439.92,332.58
2016,11,7,12,0,385.0,236.0,0.7,24.0,462.0,441.11,333.89
2016,11,7,12,15,395.0,231.0,0.75,24.0,460.5,454.6,345.01
2016,11,7,12,30,405.0,226.0,0.8,24.0,459.0,467.11,355.26
2016,11,7,12,45,610.0,157.0,0.9,24.5,499.0,542.4,412.58
2016,11,7,13,0,815.0,88.0,1.0,25.0,539.0,608.73,462.57
2016,11,7,13,15,613.5,141.0,1.05,24.5,473.5,549.42,419.68
2016,11,7,13,30,412.0,194.0,1.1,24.0,408.0,479.36,368.68
2016,11,7,13,45,419.5,180.5,1.15,24.0,388.5,474.92,367.29
2016,11,7,14,0,427.0,167.0,1.2,24.0,369.0,468.61,363.93
2016,11,7,14,15,405.5,157.5,1.2,24.0,338.0,446.19,347.92
2016,11,7,14,30,384.0,148.0,1.2,24.0,307.0,422.33,330.69
2016,11,7,14,45,369.5,135.5,1.2,24.0,276.5,398.3,313.14
2016,11,7,15,0,355.0,123.0,1.2,24.0,246.0,373.06,294.27
2016,11,7,15,15,336.0,108.5,1.05,23.5,212.5,341.85,270.38
2016,11,7,15,30,317.0,94.0,0.9,23.0,179.0,309.96,245.26
2016,11,7,15,45,285.5,79.0,0.8,22.5,144.5,270.19,213.18
2016,11,7,16,0,254.0,64.0,0.7,22.0,110.0,230.93,180.46
2016,11,7,16,15,200.0,48.0,0.7,21.5,78.0,180.17,137.57
2016,11,7,16,30,146.0,32.0,0.7,21.0,46.0,132.24,90.65
2016,11,7,16,45,73.0,16.0,0.75,20.5,23.0,63.36,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.85,14.0,12.5,11.91,0.0
2016,11,8,7,0,0.0,25.0,0.8,14.0,25.0,21.55,0.0
2016,11,8,7,15,209.0,32.0,0.9,14.5,61.0,25.06,14.17
2016,11,8,7,30,418.0,39.0,1.0,15.0,97.0,30.42,20.7
2016,11,8,7,45,492.5,46.0,1.1,15.5,139.0,34.54,24.8
2016,11,8,8,0,567.0,53.0,1.2,16.0,181.0,38.6,28.61
2016,11,8,8,15,614.5,58.0,1.1,16.5,223.5,40.87,30.7
2016,11,8,8,30,662.0,63.0,1.0,17.0,266.0,43.13,32.69
2016,11,8,8,45,695.0,66.5,0.9,18.0,306.0,59.81,36.88
2016,11,8,9,0,728.0,70.0,0.8,19.0,346.0,102.18,54.1
2016,11,8,9,15,750.5,72.5,0.7,19.5,381.0,145.12,81.97
2016,11,8,9,30,773.0,75.0,0.6,20.0,416.0,189.42,116.2
2016,11,8,9,45,794.5,75.0,0.55,20.5,447.5,232.43,151.94
2016,11,8,10,0,816.0,75.0,0.5,21.0,479.0,276.14,189.06
2016,11,8,10,15,826.5,76.5,0.45,21.5,502.5,318.29,225.12
2016,11,8,10,30,837.0,78.0,0.4,22.0,526.0,359.73,259.86
2016,11,8,10,45,842.5,79.5,0.35,22.5,542.0,400.69,293.28
2016,11,8,11,0,848.0,81.0,0.3,23.0,558.0,437.23,322.42
2016,11,8,11,15,851.5,81.5,0.3,23.0,567.5,470.21,349.15
2016,11,8,11,30,855.0,82.0,0.3,23.0,577.0,501.17,373.78
2016,11,8,11,45,853.5,82.5,0.3,23.5,578.5,527.4,393.72
2016,11,8,12,0,852.0,83.0,0.3,24.0,580.0,551.09,411.36
2016,11,8,12,15,850.0,83.0,0.35,24.0,574.0,571.36,427.57
2016,11,8,12,30,848.0,83.0,0.4,24.0,568.0,588.9,441.68
2016,11,8,12,45,841.0,82.5,0.45,24.5,554.5,602.1,451.69
