Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,0,834.0,82.0,0.5,25.0,541.0,610.82,458.5
2016,11,8,13,15,825.5,81.0,0.55,25.0,520.5,615.07,463.04
2016,11,8,13,30,817.0,80.0,0.6,25.0,500.0,616.33,465.46
2016,11,8,13,45,803.5,78.5,0.65,25.0,473.0,610.91,463.14
2016,11,8,14,0,790.0,77.0,0.7,25.0,446.0,602.61,458.73
2016,11,8,14,15,772.0,74.5,0.7,25.0,413.5,587.58,448.91
2016,11,8,14,30,754.0,72.0,0.7,25.0,381.0,569.99,437.09
2016,11,8,14,45,727.5,69.0,0.75,25.0,343.0,544.2,419.48
2016,11,8,15,0,701.0,66.0,0.8,25.0,305.0,516.47,399.9
2016,11,8,15,15,663.0,61.5,0.7,24.5,264.0,481.48,373.8
2016,11,8,15,30,625.0,57.0,0.6,24.0,223.0,443.22,344.38
2016,11,8,15,45,566.0,51.5,0.55,23.5,180.0,391.88,304.22
2016,11,8,16,0,507.0,46.0,0.5,23.0,137.0,341.66,263.24
2016,11,8,16,15,412.5,37.0,0.6,22.0,96.5,271.6,206.05
2016,11,8,16,30,318.0,28.0,0.7,21.0,56.0,206.62,140.12
2016,11,8,16,45,159.0,14.0,0.85,20.5,28.0,98.47,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.0,0.8,13.0,10.5,7.63,0.0
2016,11,9,7,0,123.0,16.0,0.8,13.0,21.0,15.25,0.0
2016,11,9,7,15,237.5,29.5,0.95,13.5,56.0,23.93,12.93
2016,11,9,7,30,352.0,43.0,1.1,14.0,91.0,34.37,24.14
2016,11,9,7,45,431.5,52.0,1.25,15.0,133.0,40.09,29.68
2016,11,9,8,0,511.0,61.0,1.4,16.0,175.0,45.67,34.81
2016,11,9,8,15,561.0,67.5,1.4,16.5,217.0,48.87,37.75
2016,11,9,8,30,611.0,74.0,1.4,17.0,259.0,52.03,40.52
2016,11,9,8,45,650.0,78.0,1.45,17.5,299.5,61.56,40.46
2016,11,9,9,0,689.0,82.0,1.5,18.0,340.0,102.77,56.89
2016,11,9,9,15,713.0,85.5,1.55,18.5,375.5,145.14,84.33
2016,11,9,9,30,737.0,89.0,1.6,19.0,411.0,189.08,118.39
2016,11,9,9,45,771.5,86.0,1.7,19.5,444.5,234.5,155.95
2016,11,9,10,0,806.0,83.0,1.8,20.0,478.0,277.8,193.06
2016,11,9,10,15,817.5,84.5,1.7,20.5,502.0,319.85,229.87
2016,11,9,10,30,829.0,86.0,1.6,21.0,526.0,361.29,265.58
2016,11,9,10,45,836.0,87.0,1.55,21.5,543.0,399.74,298.32
2016,11,9,11,0,843.0,88.0,1.5,22.0,560.0,436.81,329.1
2016,11,9,11,15,847.0,88.5,1.4,22.5,569.5,470.47,356.27
2016,11,9,11,30,851.0,89.0,1.3,23.0,579.0,502.17,381.09
2016,11,9,11,45,850.5,89.5,1.25,23.5,580.5,529.46,402.18
2016,11,9,12,0,850.0,90.0,1.2,24.0,582.0,554.27,420.88
2016,11,9,12,15,847.5,89.5,1.15,24.0,576.0,574.35,436.56
2016,11,9,12,30,845.0,89.0,1.1,24.0,570.0,591.66,449.95
2016,11,9,12,45,846.0,86.0,1.05,24.5,557.5,605.59,459.87
2016,11,9,13,0,847.0,83.0,1.0,25.0,545.0,616.67,467.57
2016,11,9,13,15,838.0,81.5,0.9,25.0,524.5,620.24,470.21
2016,11,9,13,30,829.0,80.0,0.8,25.0,504.0,620.77,470.61
2016,11,9,13,45,812.5,79.0,0.75,25.0,476.0,614.11,466.34
2016,11,9,14,0,796.0,78.0,0.7,25.0,448.0,604.56,459.97
2016,11,9,14,15,776.5,75.5,0.65,25.0,414.5,588.65,449.03
2016,11,9,14,30,757.0,73.0,0.6,25.0,381.0,570.19,436.1
2016,11,9,14,45,727.0,70.5,0.6,25.0,342.5,542.92,417.02
2016,11,9,15,0,697.0,68.0,0.6,25.0,304.0,516.49,397.98
2016,11,9,15,15,657.5,63.5,0.55,24.5,262.0,478.39,370.1
2016,11,9,15,30,618.0,59.0,0.5,24.0,220.0,439.55,340.65
2016,11,9,15,45,557.5,52.5,0.5,23.5,177.0,386.56,299.6
2016,11,9,16,0,497.0,46.0,0.5,23.0,134.0,334.76,257.68
2016,11,9,16,15,401.5,37.0,0.6,22.5,94.0,264.84,200.0
2016,11,9,16,30,306.0,28.0,0.7,22.0,54.0,199.68,131.71
2016,11,9,16,45,153.0,14.0,0.8,21.5,27.0,78.07,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,67.0,7.5,0.9,14.0,10.0,7.15,0.0
2016,11,10,7,0,134.0,15.0,0.9,14.0,20.0,14.3,0.0
2016,11,10,7,15,255.5,27.5,1.15,14.5,54.5,22.18,11.02
2016,11,10,7,30,377.0,40.0,1.4,15.0,89.0,31.73,21.67
2016,11,10,7,45,454.0,48.5,1.65,16.0,130.5,37.13,26.91
2016,11,10,8,0,531.0,57.0,1.9,17.0,172.0,42.38,31.75
2016,11,10,8,15,494.5,74.0,1.9,17.5,200.0,54.66,42.66
2016,11,10,8,30,458.0,91.0,1.9,18.0,228.0,65.32,51.99
2016,11,10,8,45,491.5,98.0,1.95,18.5,264.0,73.86,59.31
2016,11,10,9,0,525.0,105.0,2.0,19.0,300.0,109.59,68.46
2016,11,10,9,15,363.5,144.5,2.0,19.5,286.0,151.31,104.08
2016,11,10,9,30,202.0,184.0,2.0,20.0,272.0,184.59,137.1
2016,11,10,9,45,148.5,198.0,2.0,20.5,265.0,197.48,149.64
2016,11,10,10,0,95.0,212.0,2.0,21.0,258.0,208.01,160.02
2016,11,10,10,15,262.5,203.5,1.95,21.5,339.5,253.61,191.6
2016,11,10,10,30,430.0,195.0,1.9,22.0,421.0,316.47,237.95
2016,11,10,10,45,471.0,191.0,1.85,22.5,446.0,349.38,264.05
2016,11,10,11,0,512.0,187.0,1.8,23.0,471.0,384.16,291.51
2016,11,10,11,15,459.0,205.0,1.7,23.0,463.5,398.23,303.92
2016,11,10,11,30,406.0,223.0,1.6,23.0,456.0,405.9,310.9
2016,11,10,11,45,405.5,224.0,1.5,23.5,457.0,421.93,323.16
2016,11,10,12,0,405.0,225.0,1.4,24.0,458.0,436.77,334.18
2016,11,10,12,15,235.0,235.0,1.3,24.0,370.0,364.35,279.8
2016,11,10,12,30,65.0,245.0,1.2,24.0,282.0,274.21,210.61
2016,11,10,12,45,64.5,239.5,1.1,24.5,275.5,271.91,209.0
2016,11,10,13,0,64.0,234.0,1.0,25.0,269.0,269.35,206.78
2016,11,10,13,15,32.0,188.5,0.95,25.0,206.0,205.37,157.67
2016,11,10,13,30,0.0,143.0,0.9,25.0,143.0,135.52,103.06
2016,11,10,13,45,263.0,142.0,0.85,25.0,263.0,320.76,251.48
2016,11,10,14,0,526.0,141.0,0.8,25.0,383.0,497.96,384.42
2016,11,10,14,15,629.5,108.0,0.7,25.0,376.5,532.18,408.65
2016,11,10,14,30,733.0,75.0,0.6,25.0,370.0,554.76,425.5
2016,11,10,14,45,704.0,71.5,0.5,25.0,332.0,527.33,404.84
2016,11,10,15,0,675.0,68.0,0.4,25.0,294.0,500.86,384.84
2016,11,10,15,15,635.0,63.5,0.35,24.5,253.0,463.01,357.12
2016,11,10,15,30,595.0,59.0,0.3,24.0,212.0,424.51,327.93
2016,11,10,15,45,534.0,52.5,0.3,24.0,170.0,372.01,286.76
2016,11,10,16,0,473.0,46.0,0.3,24.0,128.0,320.78,244.98
2016,11,10,16,15,377.0,36.5,0.4,23.5,89.0,251.08,187.86
2016,11,10,16,30,281.0,27.0,0.5,23.0,50.0,185.19,117.99
2016,11,10,16,45,140.5,13.5,0.6,22.5,25.0,71.89,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,1.1,14.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,1.1,14.0,16.0,15.25,0.0
2016,11,11,7,15,133.0,29.0,1.35,14.5,46.0,22.75,10.82
2016,11,11,7,30,266.0,42.0,1.6,15.0,76.0,32.46,22.2
2016,11,11,7,45,320.5,55.0,1.85,16.0,112.5,41.75,30.9
2016,11,11,8,0,375.0,68.0,2.1,17.0,149.0,50.72,39.02
2016,11,11,8,15,410.5,79.5,2.05,17.5,186.0,58.21,45.74
2016,11,11,8,30,446.0,91.0,2.0,18.0,223.0,65.44,52.08
2016,11,11,8,45,477.0,98.5,2.0,18.5,258.0,72.4,58.04
2016,11,11,9,0,508.0,106.0,2.0,19.0,293.0,107.23,67.64
2016,11,11,9,15,506.5,119.5,2.05,19.5,321.5,145.88,93.8
2016,11,11,9,30,505.0,133.0,2.1,20.0,350.0,184.1,123.82
2016,11,11,9,45,530.5,137.5,2.2,21.0,380.0,219.95,152.54
2016,11,11,10,0,556.0,142.0,2.3,22.0,410.0,257.35,183.36
2016,11,11,10,15,511.5,163.0,2.35,22.0,419.0,289.65,212.97
2016,11,11,10,30,467.0,184.0,2.4,22.0,428.0,317.73,238.5
2016,11,11,10,45,313.5,217.5,2.5,22.5,384.0,312.07,238.23
2016,11,11,11,0,160.0,251.0,2.6,23.0,340.0,293.45,226.15
2016,11,11,11,15,169.0,255.5,2.65,23.0,350.5,310.42,239.91
2016,11,11,11,30,178.0,260.0,2.7,23.0,361.0,327.59,253.66
2016,11,11,11,45,240.5,253.0,2.75,23.5,390.0,361.33,279.77
2016,11,11,12,0,303.0,246.0,2.8,24.0,419.0,400.95,310.26
2016,11,11,12,15,301.0,244.5,2.75,24.0,414.5,409.32,317.14
2016,11,11,12,30,299.0,243.0,2.7,24.0,410.0,416.62,323.26
2016,11,11,12,45,301.5,235.5,2.7,24.0,401.0,419.48,326.21
2016,11,11,13,0,304.0,228.0,2.7,24.0,392.0,421.21,328.3
2016,11,11,13,15,157.0,202.5,2.6,23.5,287.0,303.67,238.02
2016,11,11,13,30,10.0,177.0,2.5,23.0,182.0,175.75,136.41
2016,11,11,13,45,189.5,174.5,2.45,23.0,261.5,301.13,238.94
2016,11,11,14,0,369.0,172.0,2.4,23.0,341.0,422.21,334.54
2016,11,11,14,15,353.0,163.0,2.3,22.5,315.0,404.21,321.07
2016,11,11,14,30,337.0,154.0,2.2,22.0,289.0,385.11,307.21
2016,11,11,14,45,326.0,139.0,2.15,21.5,259.0,361.04,289.44
2016,11,11,15,0,315.0,124.0,2.1,21.0,229.0,335.87,270.37
2016,11,11,15,15,294.0,109.0,1.9,20.5,196.5,303.98,245.1
2016,11,11,15,30,273.0,94.0,1.7,20.0,164.0,271.73,218.85
2016,11,11,15,45,241.5,78.0,1.55,19.5,131.0,232.42,186.13
2016,11,11,16,0,210.0,62.0,1.4,19.0,98.0,193.74,153.01
2016,11,11,16,15,156.0,45.5,1.3,18.5,67.5,144.39,110.12
2016,11,11,16,30,102.0,29.0,1.2,18.0,37.0,95.45,58.55
2016,11,11,16,45,51.0,14.5,1.15,17.5,18.5,35.1,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,65.5,6.5,0.8,14.5,9.0,0.0,0.0
2016,11,12,7,0,131.0,13.0,0.8,15.0,18.0,12.39,0.0
2016,11,12,7,15,264.0,24.5,0.85,15.5,51.5,19.64,7.86
2016,11,12,7,30,397.0,36.0,0.9,16.0,85.0,28.36,18.55
2016,11,12,7,45,476.5,43.5,1.0,16.5,126.5,33.03,23.23
2016,11,12,8,0,556.0,51.0,1.1,17.0,168.0,37.6,27.53
2016,11,12,8,15,606.0,56.0,1.05,17.0,210.5,39.92,29.76
2016,11,12,8,30,656.0,61.0,1.0,17.0,253.0,42.25,31.9
2016,11,12,8,45,691.5,64.5,1.0,17.5,292.5,49.11,37.89
2016,11,12,9,0,727.0,68.0,1.0,18.0,332.0,90.81,48.08
2016,11,12,9,15,512.5,118.0,0.95,18.5,314.0,143.55,92.01
2016,11,12,9,30,298.0,168.0,0.9,19.0,296.0,181.76,130.73
2016,11,12,9,45,559.5,120.5,0.9,19.5,381.0,210.16,143.5
2016,11,12,10,0,821.0,73.0,0.9,20.0,466.0,264.06,179.78
2016,11,12,10,15,832.5,74.5,0.85,20.5,490.0,306.39,216.5
2016,11,12,10,30,844.0,76.0,0.8,21.0,514.0,350.98,254.36
2016,11,12,10,45,685.5,127.0,0.75,21.5,490.5,369.39,273.96
2016,11,12,11,0,527.0,178.0,0.7,22.0,467.0,378.32,284.31
2016,11,12,11,15,697.5,128.0,0.75,22.0,517.0,430.96,325.03
2016,11,12,11,30,868.0,78.0,0.8,22.0,567.0,490.67,371.02
2016,11,12,11,45,868.0,78.0,0.85,22.5,569.0,517.43,392.15
2016,11,12,12,0,868.0,78.0,0.9,23.0,571.0,541.7,411.23
2016,11,12,12,15,866.0,78.0,1.0,23.0,565.0,562.26,428.46
2016,11,12,12,30,864.0,78.0,1.1,23.0,559.0,580.07,443.47
2016,11,12,12,45,855.0,78.5,1.25,23.0,545.0,591.47,454.05
2016,11,12,13,0,846.0,79.0,1.4,23.0,531.0,602.15,463.89
2016,11,12,13,15,836.5,78.0,1.45,23.0,510.5,606.03,468.11
2016,11,12,13,30,827.0,77.0,1.5,23.0,490.0,606.89,470.08
2016,11,12,13,45,758.5,86.0,1.6,23.0,449.0,579.13,450.95
2016,11,12,14,0,690.0,95.0,1.7,23.0,408.0,550.49,430.86
2016,11,12,14,15,726.0,82.0,1.7,22.5,389.0,556.05,437.24
2016,11,12,14,30,762.0,69.0,1.7,22.0,370.0,560.44,442.24
2016,11,12,14,45,734.5,66.0,1.7,22.0,332.5,534.46,422.97
2016,11,12,15,0,707.0,63.0,1.7,22.0,295.0,506.55,401.88
2016,11,12,15,15,667.0,58.5,1.6,21.5,254.0,468.07,372.35
2016,11,12,15,30,627.0,54.0,1.5,21.0,213.0,432.08,343.55
2016,11,12,15,45,564.0,48.5,1.45,20.5,170.0,379.54,300.84
2016,11,12,16,0,501.0,43.0,1.4,20.0,127.0,328.34,257.47
2016,11,12,16,15,398.5,34.0,1.4,19.0,87.5,256.1,195.67
2016,11,12,16,30,296.0,25.0,1.4,18.0,48.0,186.03,113.36
2016,11,12,16,45,148.0,12.5,1.4,17.5,24.0,73.27,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,63.0,6.0,0.55,13.0,8.0,0.0,0.0
2016,11,13,7,0,126.0,12.0,0.6,13.0,16.0,11.44,0.0
2016,11,13,7,15,260.5,24.0,0.65,13.5,49.5,19.33,6.91
2016,11,13,7,30,395.0,36.0,0.7,14.0,83.0,28.56,18.8
2016,11,13,7,45,470.0,44.5,0.75,14.5,124.5,34.11,24.37
2016,11,13,8,0,545.0,53.0,0.8,15.0,166.0,39.51,29.45
2016,11,13,8,15,596.5,58.5,0.75,15.0,208.0,42.16,32.01
2016,11,13,8,30,648.0,64.0,0.7,15.0,250.0,44.8,34.46
2016,11,13,8,45,682.0,68.0,0.65,15.5,289.5,46.2,35.64
2016,11,13,9,0,716.0,72.0,0.6,16.0,329.0,91.32,50.12
2016,11,13,9,15,740.0,75.0,0.55,16.0,365.0,133.63,75.33
2016,11,13,9,30,764.0,78.0,0.5,16.0,401.0,177.49,108.3
2016,11,13,9,45,783.5,79.5,0.5,16.5,431.5,220.42,143.84
2016,11,13,10,0,803.0,81.0,0.5,17.0,462.0,263.95,181.18
2016,11,13,10,15,815.0,82.5,0.55,17.5,486.0,305.68,217.67
2016,11,13,10,30,827.0,84.0,0.6,18.0,510.0,346.85,253.36
2016,11,13,10,45,837.0,84.5,0.65,19.0,527.5,385.6,286.01
2016,11,13,11,0,847.0,85.0,0.7,20.0,545.0,423.19,316.89
2016,11,13,11,15,851.0,85.5,0.75,20.5,555.0,456.78,344.64
2016,11,13,11,30,855.0,86.0,0.8,21.0,565.0,488.43,370.25
2016,11,13,11,45,856.0,86.0,0.85,21.5,567.0,515.99,392.28
2016,11,13,12,0,857.0,86.0,0.9,22.0,569.0,541.13,412.05
2016,11,13,12,15,641.5,147.5,0.95,22.0,507.0,506.66,387.75
2016,11,13,12,30,426.0,209.0,1.0,22.0,445.0,457.98,352.14
2016,11,13,12,45,638.0,145.0,1.05,22.0,489.0,532.51,410.51
2016,11,13,13,0,850.0,81.0,1.1,22.0,533.0,603.61,464.92
2016,11,13,13,15,841.0,80.0,1.1,22.0,512.5,607.91,468.5
2016,11,13,13,30,832.0,79.0,1.1,22.0,492.0,609.2,470.44
2016,11,13,13,45,818.5,77.0,1.1,22.5,464.5,603.6,466.48
2016,11,13,14,0,805.0,75.0,1.1,23.0,437.0,595.09,460.35
2016,11,13,14,15,785.0,72.5,1.05,22.5,404.0,579.21,450.1
2016,11,13,14,30,765.0,70.0,1.0,22.0,371.0,560.77,437.73
2016,11,13,14,45,736.5,67.0,1.0,22.0,333.0,534.29,418.6
2016,11,13,15,0,708.0,64.0,1.0,22.0,295.0,505.87,397.49
2016,11,13,15,15,667.5,59.5,0.9,21.5,253.5,467.25,368.07
2016,11,13,15,30,627.0,55.0,0.8,21.0,212.0,431.33,339.53
2016,11,13,15,45,563.5,49.0,0.7,20.5,169.0,378.13,296.59
2016,11,13,16,0,500.0,43.0,0.6,20.0,126.0,326.28,253.08
2016,11,13,16,15,397.5,34.0,0.7,19.5,86.5,254.43,192.09
2016,11,13,16,30,295.0,25.0,0.8,19.0,47.0,183.71,106.06
2016,11,13,16,45,147.5,12.5,0.9,18.5,23.5,72.67,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,65.5,5.5,0.6,13.0,7.0,0.0,0.0
2016,11,14,7,0,131.0,11.0,0.6,13.0,14.0,10.48,0.0
2016,11,14,7,15,270.5,22.5,0.55,13.5,48.0,18.05,5.1
2016,11,14,7,30,410.0,34.0,0.5,14.0,82.0,26.87,17.27
2016,11,14,7,45,490.5,41.5,0.5,14.5,123.5,31.62,22.16
2016,11,14,8,0,571.0,49.0,0.5,15.0,165.0,36.26,26.58
2016,11,14,8,15,622.0,54.5,0.45,15.5,208.0,39.07,29.21
2016,11,14,8,30,673.0,60.0,0.4,16.0,251.0,41.84,31.71
2016,11,14,8,45,336.5,66.5,0.4,16.5,162.0,46.44,35.72
2016,11,14,9,0,0.0,73.0,0.4,17.0,73.0,67.65,51.62
2016,11,14,9,15,0.0,88.0,0.4,17.5,88.0,80.95,62.44
2016,11,14,9,30,0.0,103.0,0.4,18.0,103.0,94.33,73.19
2016,11,14,9,45,0.0,105.5,0.45,18.5,105.5,96.99,75.05
2016,11,14,10,0,0.0,108.0,0.5,19.0,108.0,99.56,76.87
2016,11,14,10,15,0.0,117.5,0.5,19.0,117.5,108.3,83.83
2016,11,14,10,30,0.0,127.0,0.5,19.0,127.0,117.09,90.8
2016,11,14,10,45,2.5,152.5,0.55,19.5,154.0,141.2,109.8
2016,11,14,11,0,5.0,178.0,0.6,20.0,181.0,165.71,128.86
2016,11,14,11,15,2.5,170.5,0.55,20.5,172.0,158.68,122.84
2016,11,14,11,30,0.0,163.0,0.5,21.0,163.0,151.25,116.68
2016,11,14,11,45,0.0,163.5,0.45,21.5,163.5,152.16,117.12
2016,11,14,12,0,0.0,164.0,0.4,22.0,164.0,153.06,117.54
2016,11,14,12,15,0.0,162.5,0.4,22.0,162.5,152.09,116.8
2016,11,14,12,30,0.0,161.0,0.4,22.0,161.0,151.12,116.1
2016,11,14,12,45,426.0,121.0,0.45,22.5,346.0,378.46,295.4
2016,11,14,13,0,852.0,81.0,0.5,23.0,531.0,601.71,457.87
2016,11,14,13,15,843.0,80.0,0.55,23.0,510.5,606.09,459.97
2016,11,14,13,30,834.0,79.0,0.6,23.0,490.0,607.44,462.48
2016,11,14,13,45,820.5,77.0,0.7,23.0,463.0,601.93,460.61
2016,11,14,14,0,807.0,75.0,0.8,23.0,436.0,593.5,456.5
2016,11,14,14,15,787.5,72.5,0.85,22.5,402.5,578.02,447.47
2016,11,14,14,30,768.0,70.0,0.9,22.0,369.0,559.97,436.24
2016,11,14,14,45,739.5,67.0,0.95,22.0,331.0,533.59,417.59
2016,11,14,15,0,711.0,64.0,1.0,22.0,293.0,505.26,396.87
2016,11,14,15,15,670.0,59.5,0.95,21.5,251.5,466.47,367.57
2016,11,14,15,30,629.0,55.0,0.9,21.0,210.0,430.45,339.15
2016,11,14,15,45,564.0,49.0,0.85,20.5,167.0,376.66,295.84
2016,11,14,16,0,499.0,43.0,0.8,20.0,124.0,324.26,251.88
2016,11,14,16,15,394.5,33.5,0.85,19.0,84.5,251.27,189.68
2016,11,14,16,30,290.0,24.0,0.9,18.0,45.0,178.74,98.16
2016,11,14,16,45,145.0,12.0,0.95,17.0,22.5,70.79,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,87.0,5.0,0.9,11.5,7.0,0.0,0.0
2016,11,15,7,0,174.0,10.0,0.9,12.0,14.0,9.53,0.0
2016,11,15,7,15,317.5,19.5,1.1,12.5,47.5,16.76,3.19
2016,11,15,7,30,461.0,29.0,1.3,13.0,81.0,24.5,15.18
2016,11,15,7,45,535.0,35.5,1.55,13.5,122.5,28.97,19.84
2016,11,15,8,0,609.0,42.0,1.8,14.0,164.0,33.37,24.04
2016,11,15,8,15,656.0,46.0,1.9,14.5,205.5,35.4,26.0
2016,11,15,8,30,703.0,50.0,2.0,15.0,247.0,37.46,27.88
2016,11,15,8,45,734.0,53.0,2.1,16.0,286.0,38.68,28.85
2016,11,15,9,0,765.0,56.0,2.2,17.0,325.0,75.3,37.13
2016,11,15,9,15,786.0,58.0,2.3,17.0,360.0,118.57,61.67
2016,11,15,9,30,807.0,60.0,2.4,17.0,395.0,167.55,98.66
2016,11,15,9,45,455.0,131.5,2.5,17.5,323.0,193.14,135.59
2016,11,15,10,0,103.0,203.0,2.6,18.0,251.0,200.14,155.54
2016,11,15,10,15,203.5,207.0,2.65,18.0,308.0,236.74,182.45
2016,11,15,10,30,304.0,211.0,2.7,18.0,365.0,282.51,217.63
2016,11,15,10,45,559.0,149.0,2.8,18.5,444.5,335.17,256.35
2016,11,15,11,0,814.0,87.0,2.9,19.0,524.0,405.91,311.08
2016,11,15,11,15,513.5,168.0,2.95,19.0,445.5,379.34,295.55
2016,11,15,11,30,213.0,249.0,3.0,19.0,367.0,330.85,260.16
2016,11,15,11,45,111.0,219.5,3.15,19.0,281.5,262.81,207.66
2016,11,15,12,0,9.0,190.0,3.3,19.0,196.0,182.08,143.25
2016,11,15,12,15,6.0,182.5,3.4,19.0,186.5,174.27,137.17
2016,11,15,12,30,3.0,175.0,3.5,19.0,177.0,166.19,130.74
2016,11,15,12,45,12.5,187.0,3.65,19.0,194.0,184.0,145.38
2016,11,15,13,0,22.0,199.0,3.8,19.0,211.0,202.51,160.58
2016,11,15,13,15,20.0,191.0,3.85,19.0,201.5,194.72,154.49
2016,11,15,13,30,18.0,183.0,3.9,19.0,192.0,186.81,148.33
2016,11,15,13,45,16.5,173.0,3.95,19.0,181.0,177.08,140.7
2016,11,15,14,0,15.0,163.0,4.0,19.0,170.0,167.28,132.98
2016,11,15,14,15,7.5,128.0,3.95,18.5,131.5,127.55,100.79
2016,11,15,14,30,0.0,93.0,3.9,18.0,93.0,87.91,68.18
2016,11,15,14,45,0.0,83.5,3.85,17.5,83.5,78.84,60.87
2016,11,15,15,0,0.0,74.0,3.8,17.0,74.0,69.76,53.41
2016,11,15,15,15,0.0,63.5,3.65,16.5,63.5,59.61,44.94
2016,11,15,15,30,0.0,53.0,3.5,16.0,53.0,49.42,36.3
2016,11,15,15,45,0.0,42.0,3.35,16.0,42.0,39.02,27.3
2016,11,15,16,0,0.0,31.0,3.2,16.0,31.0,28.78,18.36
2016,11,15,16,15,0.0,21.0,2.85,15.5,21.0,19.48,10.11
2016,11,15,16,30,0.0,11.0,2.5,15.0,11.0,10.19,0.13
2016,11,15,16,45,0.0,5.5,2.2,14.5,5.5,5.24,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,61.5,5.5,1.55,9.5,6.5,0.0,0.0
2016,11,16,7,0,123.0,11.0,1.6,10.0,13.0,10.48,0.0
2016,11,16,7,15,281.0,21.5,1.95,10.5,47.0,17.41,2.05
2016,11,16,7,30,439.0,32.0,2.3,11.0,81.0,25.37,15.91
2016,11,16,7,45,527.0,39.0,2.65,12.0,124.0,29.77,20.62
2016,11,16,8,0,615.0,46.0,3.0,13.0,167.0,37.33,27.62
2016,11,16,8,15,666.5,50.5,3.25,13.0,210.5,39.62,29.92
2016,11,16,8,30,718.0,55.0,3.5,13.0,254.0,41.98,32.14
2016,11,16,8,45,751.5,58.5,3.75,13.5,294.5,43.45,33.42
2016,11,16,9,0,785.0,62.0,4.0,14.0,335.0,78.65,41.05
2016,11,16,9,15,808.0,64.5,4.05,14.0,371.5,123.44,66.12
2016,11,16,9,30,831.0,67.0,4.1,14.0,408.0,169.55,100.63
2016,11,16,9,45,845.5,69.0,4.15,14.5,438.5,214.71,138.98
2016,11,16,10,0,860.0,71.0,4.2,15.0,469.0,259.9,179.36
2016,11,16,10,15,870.5,72.5,4.2,15.0,493.0,306.7,222.13
2016,11,16,10,30,881.0,74.0,4.2,15.0,517.0,348.89,261.07
2016,11,16,10,45,885.5,75.5,4.2,15.5,534.0,387.91,296.57
2016,11,16,11,0,890.0,77.0,4.2,16.0,551.0,425.25,329.92
2016,11,16,11,15,893.5,77.5,4.2,16.0,560.5,459.37,360.61
2016,11,16,11,30,897.0,78.0,4.2,16.0,570.0,491.4,388.99
2016,11,16,11,45,628.5,151.5,4.25,16.0,496.5,458.46,365.99
2016,11,16,12,0,360.0,225.0,4.3,16.0,423.0,404.4,324.36
2016,11,16,12,15,623.0,152.5,4.25,16.0,492.0,494.43,397.93
2016,11,16,12,30,886.0,80.0,4.2,16.0,561.0,581.92,468.74
2016,11,16,12,45,878.5,79.5,4.2,16.0,547.0,593.73,479.07
2016,11,16,13,0,871.0,79.0,4.2,16.0,533.0,604.68,488.85
2016,11,16,13,15,861.5,78.0,4.15,15.5,512.5,609.04,494.25
2016,11,16,13,30,852.0,77.0,4.1,15.0,492.0,610.31,497.16
2016,11,16,13,45,833.5,76.5,4.1,15.0,463.5,603.63,492.96
2016,11,16,14,0,815.0,76.0,4.1,15.0,435.0,594.0,486.31
2016,11,16,14,15,794.5,73.5,4.0,15.0,401.5,578.11,474.4
2016,11,16,14,30,774.0,71.0,3.9,15.0,368.0,559.62,460.17
2016,11,16,14,45,741.0,68.5,3.85,15.0,329.0,531.35,437.9
2016,11,16,15,0,708.0,66.0,3.8,15.0,290.0,501.19,413.54
2016,11,16,15,15,664.5,61.5,3.5,14.5,248.5,464.74,383.58
2016,11,16,15,30,621.0,57.0,3.2,14.0,207.0,424.76,349.76
2016,11,16,15,45,548.5,51.0,2.95,13.5,163.5,367.68,300.9
2016,11,16,16,0,476.0,45.0,2.7,13.0,120.0,312.21,251.77
2016,11,16,16,15,365.5,35.0,2.4,12.5,81.0,237.08,183.63
2016,11,16,16,30,255.0,25.0,2.1,12.0,42.0,160.99,78.84
2016,11,16,16,45,127.5,12.5,1.85,11.5,21.0,63.5,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,199.5,16.0,0.8,7.5,37.5,12.35,0.0
2016,11,17,7,30,399.0,32.0,0.9,8.0,75.0,25.51,16.14
2016,11,17,7,45,493.0,39.0,1.0,8.5,117.0,29.89,21.06
2016,11,17,8,0,587.0,46.0,1.1,9.0,159.0,34.21,25.32
2016,11,17,8,15,640.0,51.0,1.2,9.5,202.0,40.2,30.92
2016,11,17,8,30,693.0,56.0,1.3,10.0,245.0,42.97,33.48
2016,11,17,8,45,734.0,58.5,1.4,10.5,286.5,43.56,33.98
2016,11,17,9,0,775.0,61.0,1.5,11.0,328.0,74.87,39.77
2016,11,17,9,15,798.5,63.5,1.6,11.5,364.0,119.09,63.81
2016,11,17,9,30,822.0,66.0,1.7,12.0,400.0,164.69,97.41
2016,11,17,9,45,843.0,66.5,1.85,12.5,431.5,209.22,134.72
2016,11,17,10,0,864.0,67.0,2.0,13.0,463.0,258.17,177.77
2016,11,17,10,15,875.0,68.0,2.05,13.5,487.5,300.92,216.67
2016,11,17,10,30,886.0,69.0,2.1,14.0,512.0,342.87,254.73
2016,11,17,10,45,894.5,69.5,2.2,14.5,530.0,382.45,290.44
2016,11,17,11,0,903.0,70.0,2.3,15.0,548.0,420.6,324.28
2016,11,17,11,15,907.0,70.5,2.25,15.0,557.5,455.24,354.94
2016,11,17,11,30,911.0,71.0,2.2,15.0,567.0,487.79,383.24
2016,11,17,11,45,913.0,70.5,2.2,15.5,569.5,516.14,407.08
2016,11,17,12,0,915.0,70.0,2.2,16.0,572.0,541.97,428.4
2016,11,17,12,15,912.5,70.0,2.2,16.0,566.5,563.29,446.62
2016,11,17,12,30,910.0,70.0,2.2,16.0,561.0,581.71,462.31
2016,11,17,12,45,905.0,69.0,2.25,16.5,547.5,594.68,473.01
2016,11,17,13,0,900.0,68.0,2.3,17.0,534.0,604.57,481.18
2016,11,17,13,15,891.0,67.0,2.25,17.0,513.5,608.99,485.52
2016,11,17,13,30,882.0,66.0,2.2,17.0,493.0,610.28,487.4
2016,11,17,13,45,869.0,65.0,2.2,17.0,465.5,606.1,485.26
2016,11,17,14,0,856.0,64.0,2.2,17.0,438.0,598.94,480.74
2016,11,17,14,15,837.5,62.0,2.1,16.5,404.5,584.47,470.92
2016,11,17,14,30,819.0,60.0,2.0,16.0,371.0,571.23,461.63
2016,11,17,14,45,792.5,57.0,1.95,16.0,333.0,545.89,442.15
2016,11,17,15,0,766.0,54.0,1.9,16.0,295.0,518.46,420.51
2016,11,17,15,15,726.0,50.5,1.65,15.5,253.0,481.1,390.27
2016,11,17,15,30,686.0,47.0,1.4,15.0,211.0,442.74,358.1
2016,11,17,15,45,625.0,42.0,1.15,14.5,167.5,391.15,314.19
2016,11,17,16,0,564.0,37.0,0.9,14.0,124.0,340.33,269.16
2016,11,17,16,15,457.5,29.0,0.95,13.5,84.0,266.76,203.09
2016,11,17,16,30,351.0,21.0,1.0,13.0,44.0,192.31,85.74
2016,11,17,16,45,175.5,10.5,1.05,12.5,22.0,80.61,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,200.5,15.5,1.75,8.0,36.0,12.0,0.0
2016,11,18,7,30,401.0,31.0,2.0,9.0,72.0,24.74,15.18
2016,11,18,7,45,493.0,38.5,2.25,10.0,114.5,29.6,20.58
2016,11,18,8,0,585.0,46.0,2.5,11.0,157.0,34.37,25.17
2016,11,18,8,15,640.0,51.5,2.45,11.5,200.5,40.85,31.19
2016,11,18,8,30,695.0,57.0,2.4,12.0,244.0,44.05,34.14
2016,11,18,8,45,732.5,60.5,2.4,12.5,285.5,45.44,35.37
2016,11,18,9,0,770.0,64.0,2.4,13.0,327.0,74.73,40.7
2016,11,18,9,15,794.5,67.0,2.65,14.0,363.5,119.11,63.94
2016,11,18,9,30,819.0,70.0,2.9,15.0,400.0,165.0,96.94
2016,11,18,9,45,838.5,71.5,3.15,16.0,431.5,209.92,133.92
2016,11,18,10,0,858.0,73.0,3.4,17.0,463.0,255.34,173.42
2016,11,18,10,15,868.0,74.0,3.5,17.5,487.0,298.0,212.0
2016,11,18,10,30,878.0,75.0,3.6,18.0,511.0,342.73,252.08
2016,11,18,10,45,883.5,76.5,3.75,18.5,528.0,381.94,287.38
2016,11,18,11,0,889.0,78.0,3.9,19.0,545.0,419.55,320.71
2016,11,18,11,15,891.0,78.5,3.95,19.0,554.0,452.99,350.64
2016,11,18,11,30,893.0,79.0,4.0,19.0,563.0,484.25,378.24
2016,11,18,11,45,890.5,79.5,4.1,19.5,563.5,511.04,401.17
2016,11,18,12,0,888.0,80.0,4.2,20.0,564.0,535.16,421.5
2016,11,18,12,15,884.0,80.0,4.25,20.0,558.0,555.25,439.05
2016,11,18,12,30,880.0,80.0,4.3,20.0,552.0,572.47,454.11
2016,11,18,12,45,872.5,79.0,4.35,20.0,538.0,583.74,464.46
2016,11,18,13,0,865.0,78.0,4.4,20.0,524.0,594.11,473.89
2016,11,18,13,15,856.0,77.0,4.4,20.0,503.5,598.81,478.72
2016,11,18,13,30,847.0,76.0,4.4,20.0,483.0,600.46,481.09
2016,11,18,13,45,832.0,74.5,4.4,20.0,455.5,594.93,477.85
2016,11,18,14,0,817.0,73.0,4.4,20.0,428.0,586.47,472.21
2016,11,18,14,15,798.0,70.5,4.2,19.5,395.5,571.67,461.83
2016,11,18,14,30,779.0,68.0,4.0,19.0,363.0,554.26,449.25
2016,11,18,14,45,750.5,65.0,3.8,19.0,325.0,528.3,428.75
2016,11,18,15,0,722.0,62.0,3.6,19.0,287.0,500.36,406.15
