Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,15,680.0,57.5,3.15,18.0,245.5,461.52,375.21
2016,11,18,15,30,638.0,53.0,2.7,17.0,204.0,425.41,345.1
2016,11,18,15,45,572.5,47.0,2.3,16.5,161.5,372.12,299.53
2016,11,18,16,0,507.0,41.0,1.9,16.0,119.0,320.2,253.47
2016,11,18,16,15,394.5,31.5,1.75,15.0,79.5,244.71,185.58
2016,11,18,16,30,282.0,22.0,1.6,14.0,40.0,167.11,66.18
2016,11,18,16,45,141.0,11.0,1.5,13.0,20.0,66.9,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,163.5,15.5,4.4,13.0,32.0,12.08,0.0
2016,11,19,7,30,327.0,31.0,4.4,13.0,64.0,24.85,14.72
2016,11,19,7,45,417.5,39.0,4.45,13.5,103.0,30.13,20.63
2016,11,19,8,0,508.0,47.0,4.5,14.0,142.0,35.28,25.59
2016,11,19,8,15,254.0,27.0,4.45,14.0,74.5,17.7,10.18
2016,11,19,8,30,0.0,7.0,4.4,14.0,7.0,6.48,0.16
2016,11,19,8,45,0.0,8.5,4.35,14.5,8.5,7.87,1.42
2016,11,19,9,0,0.0,10.0,4.3,15.0,10.0,9.27,2.29
2016,11,19,9,15,0.0,7.5,4.3,15.0,7.5,6.95,0.3
2016,11,19,9,30,0.0,5.0,4.3,15.0,5.0,4.63,0.0
2016,11,19,9,45,0.0,15.5,4.3,15.5,15.5,14.38,6.6
2016,11,19,10,0,0.0,26.0,4.3,16.0,26.0,24.14,14.84
2016,11,19,10,15,0.0,22.5,4.3,16.0,22.5,20.89,12.06
2016,11,19,10,30,0.0,19.0,4.3,16.0,19.0,17.64,9.29
2016,11,19,10,45,3.0,97.5,4.3,16.0,99.0,91.63,71.29
2016,11,19,11,0,6.0,176.0,4.3,16.0,179.0,163.99,130.83
2016,11,19,11,15,57.5,209.5,4.25,16.0,240.0,216.65,173.22
2016,11,19,11,30,109.0,243.0,4.2,16.0,301.0,273.89,219.24
2016,11,19,11,45,54.5,183.0,4.2,16.5,212.0,197.66,157.75
2016,11,19,12,0,0.0,123.0,4.2,17.0,123.0,114.68,89.71
2016,11,19,12,15,0.0,135.5,4.15,17.0,135.5,126.61,99.62
2016,11,19,12,30,0.0,148.0,4.1,17.0,148.0,138.75,109.6
2016,11,19,12,45,0.0,119.5,4.1,17.0,119.5,111.87,87.58
2016,11,19,13,0,0.0,91.0,4.1,17.0,91.0,84.84,65.34
2016,11,19,13,15,0.0,49.0,4.05,17.0,49.0,45.56,32.67
2016,11,19,13,30,0.0,7.0,4.0,17.0,7.0,6.49,0.0
2016,11,19,13,45,0.0,48.5,4.0,17.0,48.5,45.08,32.41
2016,11,19,14,0,0.0,90.0,4.0,17.0,90.0,84.28,65.31
2016,11,19,14,15,0.0,87.5,3.85,16.5,87.5,82.08,63.68
2016,11,19,14,30,0.0,85.0,3.7,16.0,85.0,79.96,62.13
2016,11,19,14,45,0.0,75.5,3.6,16.0,75.5,70.85,54.52
2016,11,19,15,0,0.0,66.0,3.5,16.0,66.0,61.7,46.83
2016,11,19,15,15,0.0,56.0,3.3,15.5,56.0,52.07,38.72
2016,11,19,15,30,0.0,46.0,3.1,15.0,46.0,42.74,30.76
2016,11,19,15,45,0.0,36.0,2.95,15.0,36.0,33.43,22.64
2016,11,19,16,0,0.0,26.0,2.8,15.0,26.0,24.12,14.48
2016,11,19,16,15,0.0,17.0,2.75,15.0,17.0,15.76,6.94
2016,11,19,16,30,0.0,8.0,2.7,15.0,8.0,7.41,0.0
2016,11,19,16,45,0.0,4.0,2.65,15.0,4.0,3.81,0.0
2016,11,19,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.5,1.1,13.5,14.5,13.46,0.0
2016,11,20,7,30,0.0,29.0,1.2,14.0,29.0,26.43,15.7
2016,11,20,7,45,4.0,46.5,1.35,14.5,47.5,41.52,30.37
2016,11,20,8,0,8.0,64.0,1.5,15.0,66.0,56.41,43.99
2016,11,20,8,15,15.5,81.0,1.6,15.0,85.0,70.77,57.06
2016,11,20,8,30,23.0,98.0,1.7,15.0,104.0,81.8,67.03
2016,11,20,8,45,28.0,113.5,1.8,15.0,122.0,93.83,77.7
2016,11,20,9,0,33.0,129.0,1.9,15.0,140.0,107.88,85.18
2016,11,20,9,15,26.5,139.0,1.9,15.0,148.5,119.5,94.4
2016,11,20,9,30,20.0,149.0,1.9,15.0,157.0,134.09,106.48
2016,11,20,9,45,98.0,172.0,1.9,15.5,215.5,164.93,128.13
2016,11,20,10,0,176.0,195.0,1.9,16.0,274.0,204.47,157.24
2016,11,20,10,15,98.0,189.5,1.9,16.0,234.0,192.74,150.96
2016,11,20,10,30,20.0,184.0,1.9,16.0,194.0,172.75,137.18
2016,11,20,10,45,10.0,130.5,1.95,16.0,135.5,123.82,97.48
2016,11,20,11,0,0.0,77.0,2.0,16.0,77.0,71.69,54.56
2016,11,20,11,15,23.0,150.0,2.0,16.0,162.5,148.57,117.82
2016,11,20,11,30,46.0,223.0,2.0,16.0,248.0,227.25,181.16
2016,11,20,11,45,23.0,194.0,2.0,16.0,206.5,191.22,152.11
2016,11,20,12,0,0.0,165.0,2.0,16.0,165.0,153.95,121.97
2016,11,20,12,15,4.5,174.5,2.0,16.0,177.0,165.79,131.75
2016,11,20,12,30,9.0,184.0,2.0,16.0,189.0,178.05,141.78
2016,11,20,12,45,4.5,127.5,2.0,16.0,130.0,122.03,96.15
2016,11,20,13,0,0.0,71.0,2.0,16.0,71.0,66.08,49.93
2016,11,20,13,15,0.0,47.5,1.9,16.0,47.5,44.16,31.67
2016,11,20,13,30,0.0,24.0,1.8,16.0,24.0,22.28,13.26
2016,11,20,13,45,0.0,79.5,1.7,16.0,79.5,74.01,56.89
2016,11,20,14,0,0.0,135.0,1.6,16.0,135.0,129.42,102.96
2016,11,20,14,15,0.0,123.5,1.4,15.5,123.5,118.61,94.22
2016,11,20,14,30,0.0,112.0,1.2,15.0,112.0,107.76,85.51
2016,11,20,14,45,0.0,100.0,1.05,15.0,100.0,96.33,76.07
2016,11,20,15,0,0.0,88.0,0.9,15.0,88.0,84.86,66.49
2016,11,20,15,15,0.0,75.0,0.8,14.5,75.0,72.25,55.95
2016,11,20,15,30,0.0,62.0,0.7,14.0,62.0,59.56,45.15
2016,11,20,15,45,0.0,48.5,0.6,14.0,48.5,46.17,33.52
2016,11,20,16,0,0.0,35.0,0.5,14.0,35.0,32.56,21.63
2016,11,20,16,15,0.0,23.0,0.55,13.5,23.0,21.35,11.47
2016,11,20,16,30,0.0,11.0,0.6,13.0,11.0,10.19,0.0
2016,11,20,16,45,0.0,5.5,0.65,13.0,5.5,5.24,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,175.0,14.5,1.25,10.5,31.0,11.37,0.0
2016,11,21,7,30,350.0,29.0,1.4,11.0,62.0,23.3,13.07
2016,11,21,7,45,447.0,37.0,1.6,12.0,102.0,28.68,19.43
2016,11,21,8,0,544.0,45.0,1.8,13.0,142.0,33.92,24.47
2016,11,21,8,15,601.0,50.0,2.0,13.0,183.5,36.41,26.98
2016,11,21,8,30,658.0,55.0,2.2,13.0,225.0,42.67,32.74
2016,11,21,8,45,701.5,57.5,2.4,13.5,265.5,43.24,33.24
2016,11,21,9,0,745.0,60.0,2.6,14.0,306.0,63.28,35.29
2016,11,21,9,15,770.0,62.5,2.65,14.0,342.0,105.68,55.27
2016,11,21,9,30,795.0,65.0,2.7,14.0,378.0,149.64,85.87
2016,11,21,9,45,804.5,69.5,2.8,14.5,407.0,194.04,122.49
2016,11,21,10,0,814.0,74.0,2.9,15.0,436.0,238.16,161.32
2016,11,21,10,15,826.5,75.5,2.95,15.0,460.0,279.86,199.3
2016,11,21,10,30,839.0,77.0,3.0,15.0,484.0,321.06,237.04
2016,11,21,10,45,847.0,78.0,3.05,15.5,501.5,359.54,271.88
2016,11,21,11,0,855.0,79.0,3.1,16.0,519.0,396.73,305.02
2016,11,21,11,15,860.0,79.5,3.1,16.0,529.0,430.73,335.51
2016,11,21,11,30,865.0,80.0,3.1,16.0,539.0,462.86,363.88
2016,11,21,11,45,865.5,80.5,3.1,16.5,541.5,490.84,387.75
2016,11,21,12,0,866.0,81.0,3.1,17.0,544.0,516.41,409.15
2016,11,21,12,15,864.0,80.5,3.05,17.0,539.0,537.14,427.04
2016,11,21,12,30,862.0,80.0,3.0,17.0,534.0,555.12,442.48
2016,11,21,12,45,863.5,77.0,3.0,17.0,523.0,567.98,453.98
2016,11,21,13,0,865.0,74.0,3.0,17.0,512.0,579.2,464.03
2016,11,21,13,15,856.0,73.0,2.95,17.0,492.0,583.63,468.51
2016,11,21,13,30,847.0,72.0,2.9,17.0,472.0,587.87,472.62
2016,11,21,13,45,832.5,71.0,2.9,17.0,445.5,583.43,470.18
2016,11,21,14,0,818.0,70.0,2.9,17.0,419.0,576.08,465.37
2016,11,21,14,15,798.0,67.5,2.8,16.5,386.0,560.98,454.96
2016,11,21,14,30,778.0,65.0,2.7,16.0,353.0,543.28,442.22
2016,11,21,14,45,747.0,62.5,2.65,16.0,315.5,516.88,421.55
2016,11,21,15,0,716.0,60.0,2.6,16.0,278.0,488.56,398.78
2016,11,21,15,15,673.0,55.5,2.25,15.5,237.0,449.78,366.91
2016,11,21,15,30,630.0,51.0,1.9,15.0,196.0,410.15,333.24
2016,11,21,15,45,559.5,45.5,1.55,14.5,154.0,359.3,289.29
2016,11,21,16,0,489.0,40.0,1.2,14.0,112.0,306.55,242.31
2016,11,21,16,15,372.0,30.5,1.15,13.5,74.0,230.53,172.65
2016,11,21,16,30,255.0,21.0,1.1,13.0,36.0,150.86,35.02
2016,11,21,16,45,127.5,10.5,1.1,12.5,18.0,60.26,0.0
2016,11,21,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,148.5,15.5,1.0,9.5,29.0,12.4,0.0
2016,11,22,7,30,297.0,31.0,1.1,10.0,58.0,25.42,14.45
2016,11,22,7,45,393.0,40.5,1.2,10.5,97.0,32.07,22.49
2016,11,22,8,0,489.0,50.0,1.3,11.0,136.0,38.53,28.77
2016,11,22,8,15,549.0,56.5,1.3,11.5,177.0,42.07,32.23
2016,11,22,8,30,609.0,63.0,1.3,12.0,218.0,45.59,35.51
2016,11,22,8,45,650.0,67.0,1.35,12.5,257.5,46.98,36.75
2016,11,22,9,0,691.0,71.0,1.4,13.0,297.0,64.54,38.8
2016,11,22,9,15,718.5,74.0,1.4,13.5,332.0,105.26,57.49
2016,11,22,9,30,746.0,77.0,1.4,14.0,367.0,151.66,89.64
2016,11,22,9,45,650.5,102.5,1.45,14.5,370.0,190.69,125.77
2016,11,22,10,0,555.0,128.0,1.5,15.0,373.0,223.84,158.61
2016,11,22,10,15,565.0,133.0,1.5,15.0,394.5,258.76,189.31
2016,11,22,10,30,575.0,138.0,1.5,15.0,416.0,292.57,219.21
2016,11,22,10,45,520.0,159.0,1.55,15.5,417.0,316.98,242.36
2016,11,22,11,0,465.0,180.0,1.6,16.0,418.0,337.85,261.67
2016,11,22,11,15,530.0,164.5,1.6,16.0,441.0,369.93,288.21
2016,11,22,11,30,595.0,149.0,1.6,16.0,464.0,406.38,318.13
2016,11,22,11,45,573.0,157.0,1.6,16.0,461.5,422.11,332.17
2016,11,22,12,0,551.0,165.0,1.6,16.0,459.0,437.27,345.41
2016,11,22,12,15,500.5,177.5,1.55,16.0,442.0,439.53,348.15
2016,11,22,12,30,450.0,190.0,1.5,16.0,425.0,438.31,347.89
2016,11,22,12,45,447.0,185.5,1.5,16.0,414.5,443.55,352.99
2016,11,22,13,0,444.0,181.0,1.5,16.0,404.0,447.1,356.64
2016,11,22,13,15,491.0,162.0,1.5,16.0,400.0,463.03,370.29
2016,11,22,13,30,538.0,143.0,1.5,16.0,396.0,477.4,382.64
2016,11,22,13,45,531.5,135.0,1.5,16.0,373.0,470.05,377.78
2016,11,22,14,0,525.0,127.0,1.5,16.0,350.0,460.63,371.36
2016,11,22,14,15,474.0,124.5,1.4,15.5,314.0,429.17,347.57
2016,11,22,14,30,423.0,122.0,1.3,15.0,278.0,396.53,322.54
2016,11,22,14,45,398.0,113.5,1.2,15.0,248.0,371.36,302.6
2016,11,22,15,0,373.0,105.0,1.1,15.0,218.0,345.29,281.45
2016,11,22,15,15,347.5,92.5,1.0,14.5,185.5,313.66,255.85
2016,11,22,15,30,322.0,80.0,0.9,14.0,153.0,281.64,229.1
2016,11,22,15,45,288.5,65.0,0.85,13.5,120.0,242.42,195.69
2016,11,22,16,0,255.0,50.0,0.8,13.0,87.0,203.73,161.49
2016,11,22,16,15,183.5,35.5,0.85,12.5,57.5,149.65,111.29
2016,11,22,16,30,112.0,21.0,0.9,12.0,28.0,88.51,13.22
2016,11,22,16,45,56.0,10.5,0.95,12.0,14.0,31.98,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,115.5,17.0,1.1,9.5,26.5,16.2,0.0
2016,11,23,7,30,231.0,34.0,1.1,10.0,53.0,26.86,15.06
2016,11,23,7,45,321.5,46.0,1.1,11.0,91.0,35.69,25.5
2016,11,23,8,0,412.0,58.0,1.1,12.0,129.0,46.29,35.47
2016,11,23,8,15,478.0,65.5,1.25,12.5,169.5,50.35,39.43
2016,11,23,8,30,544.0,73.0,1.4,13.0,210.0,54.43,43.22
2016,11,23,8,45,585.5,79.0,1.55,13.5,249.0,57.11,45.62
2016,11,23,9,0,627.0,85.0,1.7,14.0,288.0,72.58,47.71
2016,11,23,9,15,658.0,89.0,1.75,14.0,323.5,111.16,65.16
2016,11,23,9,30,689.0,93.0,1.8,14.0,359.0,152.12,92.73
2016,11,23,9,45,723.0,92.5,1.85,14.0,391.5,191.82,123.88
2016,11,23,10,0,757.0,92.0,1.9,14.0,424.0,233.54,159.32
2016,11,23,10,15,378.5,119.5,1.95,14.0,285.5,197.38,146.6
2016,11,23,10,30,0.0,147.0,2.0,14.0,147.0,134.4,107.32
2016,11,23,10,45,150.0,180.0,2.05,14.5,256.0,212.1,167.7
2016,11,23,11,0,300.0,213.0,2.1,15.0,365.0,304.07,239.33
2016,11,23,11,15,563.5,154.5,2.15,15.0,447.5,372.5,292.08
2016,11,23,11,30,827.0,96.0,2.2,15.0,530.0,456.2,357.97
2016,11,23,11,45,568.0,159.0,2.25,15.0,458.0,419.75,332.82
2016,11,23,12,0,309.0,222.0,2.3,15.0,386.0,367.49,293.51
2016,11,23,12,15,570.5,157.5,2.35,15.0,456.0,454.36,363.87
2016,11,23,12,30,832.0,93.0,2.4,15.0,526.0,547.03,437.62
2016,11,23,12,45,821.5,93.5,2.45,15.0,512.5,558.3,447.44
2016,11,23,13,0,811.0,94.0,2.5,15.0,499.0,566.6,455.31
2016,11,23,13,15,800.5,92.5,2.55,15.0,479.5,569.85,459.21
2016,11,23,13,30,790.0,91.0,2.6,15.0,460.0,570.18,460.74
2016,11,23,13,45,776.0,88.5,2.7,15.0,433.5,564.51,457.71
2016,11,23,14,0,762.0,86.0,2.8,15.0,407.0,557.96,453.76
2016,11,23,14,15,740.0,83.0,2.8,14.5,374.5,541.96,442.79
2016,11,23,14,30,718.0,80.0,2.8,14.0,342.0,523.58,429.6
2016,11,23,14,45,687.5,75.5,2.8,14.0,305.0,496.42,408.25
2016,11,23,15,0,657.0,71.0,2.8,14.0,268.0,467.53,384.89
2016,11,23,15,15,609.5,66.0,2.4,13.5,227.5,427.41,351.52
2016,11,23,15,30,562.0,61.0,2.0,13.0,187.0,386.77,316.67
2016,11,23,15,45,488.0,53.5,1.7,13.0,146.0,329.94,267.36
2016,11,23,16,0,414.0,46.0,1.4,13.0,105.0,274.72,218.05
2016,11,23,16,15,294.0,34.0,1.3,12.0,68.5,197.13,147.04
2016,11,23,16,30,174.0,22.0,1.2,11.0,32.0,115.68,11.79
2016,11,23,16,45,87.0,11.0,1.15,10.5,16.0,44.47,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,114.5,16.5,0.55,7.0,26.0,15.73,0.0
2016,11,24,7,30,229.0,33.0,0.6,7.0,52.0,26.1,14.11
2016,11,24,7,45,339.0,44.0,0.65,7.5,91.5,35.89,26.01
2016,11,24,8,0,449.0,55.0,0.7,8.0,131.0,43.67,33.69
2016,11,24,8,15,515.0,62.5,0.8,8.0,173.0,47.87,37.92
2016,11,24,8,30,581.0,70.0,0.9,8.0,215.0,52.05,41.96
2016,11,24,8,45,633.5,74.0,1.0,8.5,256.5,53.16,42.98
2016,11,24,9,0,686.0,78.0,1.1,9.0,298.0,65.79,43.57
2016,11,24,9,15,716.0,81.5,1.15,9.5,334.5,106.64,60.96
2016,11,24,9,30,746.0,85.0,1.2,10.0,371.0,149.66,89.62
2016,11,24,9,45,771.5,86.5,1.3,11.0,403.0,192.16,123.12
2016,11,24,10,0,797.0,88.0,1.4,12.0,435.0,239.29,163.04
2016,11,24,10,15,811.0,90.0,1.4,12.5,459.5,281.05,200.21
2016,11,24,10,30,825.0,92.0,1.4,13.0,484.0,322.51,237.22
2016,11,24,10,45,835.5,92.5,1.4,13.5,502.5,360.89,271.44
2016,11,24,11,0,846.0,93.0,1.4,14.0,521.0,398.22,304.14
2016,11,24,11,15,850.5,94.0,1.2,14.0,531.0,432.35,333.53
2016,11,24,11,30,855.0,95.0,1.0,14.0,541.0,464.64,360.45
2016,11,24,11,45,857.0,94.5,0.85,14.5,544.0,492.3,382.48
2016,11,24,12,0,859.0,94.0,0.7,15.0,547.0,517.64,401.86
2016,11,24,12,15,856.5,94.0,0.6,15.0,541.5,538.75,418.54
2016,11,24,12,30,854.0,94.0,0.5,15.0,536.0,557.13,432.7
2016,11,24,12,45,848.0,93.0,0.4,15.5,523.0,569.78,441.47
2016,11,24,13,0,842.0,92.0,0.3,16.0,510.0,579.48,447.82
2016,11,24,13,15,831.5,90.5,0.35,16.0,490.0,583.12,452.17
2016,11,24,13,30,821.0,89.0,0.4,16.0,470.0,583.74,454.28
2016,11,24,13,45,804.5,87.0,0.5,16.0,443.0,577.36,451.74
2016,11,24,14,0,788.0,85.0,0.6,16.0,416.0,568.07,446.88
2016,11,24,14,15,765.5,82.0,0.55,16.0,383.0,551.44,434.82
2016,11,24,14,30,743.0,79.0,0.5,16.0,350.0,534.96,422.55
2016,11,24,14,45,710.5,75.5,0.5,16.0,312.0,507.73,402.38
2016,11,24,15,0,678.0,72.0,0.5,16.0,274.0,478.73,380.27
2016,11,24,15,15,630.0,66.5,0.5,15.5,232.5,437.59,348.75
2016,11,24,15,30,582.0,61.0,0.5,15.0,191.0,395.88,315.5
2016,11,24,15,45,509.5,53.0,0.5,14.5,149.0,339.03,269.0
2016,11,24,16,0,437.0,45.0,0.5,14.0,107.0,283.74,221.76
2016,11,24,16,15,315.0,33.5,0.55,13.5,69.5,205.41,150.64
2016,11,24,16,30,193.0,22.0,0.6,13.0,32.0,122.55,4.68
2016,11,24,16,45,96.5,11.0,0.7,12.5,16.0,48.03,0.0
2016,11,24,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,18.0,14.0,1.05,7.5,15.5,13.34,0.0
2016,11,25,7,30,36.0,28.0,1.0,8.0,31.0,24.05,11.79
2016,11,25,7,45,71.0,45.5,1.0,8.5,56.0,38.09,27.68
2016,11,25,8,0,106.0,63.0,1.0,9.0,81.0,51.79,40.71
2016,11,25,8,15,123.5,81.0,1.2,9.5,107.5,65.47,53.4
2016,11,25,8,30,141.0,99.0,1.4,10.0,134.0,78.78,65.55
2016,11,25,8,45,154.0,115.5,1.6,10.5,159.5,90.77,76.3
2016,11,25,9,0,167.0,132.0,1.8,11.0,185.0,105.33,83.42
2016,11,25,9,15,181.0,144.5,1.75,11.5,208.0,127.36,97.13
2016,11,25,9,30,195.0,157.0,1.7,12.0,231.0,150.5,113.86
2016,11,25,9,45,237.0,166.0,1.7,12.5,263.5,173.37,130.4
2016,11,25,10,0,279.0,175.0,1.7,13.0,296.0,203.31,153.68
2016,11,25,10,15,274.5,186.5,1.7,13.5,311.0,227.17,174.24
2016,11,25,10,30,270.0,198.0,1.7,14.0,326.0,250.37,194.18
2016,11,25,10,45,267.0,206.5,1.75,14.5,337.0,270.82,211.7
2016,11,25,11,0,264.0,215.0,1.8,15.0,348.0,290.61,228.42
2016,11,25,11,15,261.0,220.5,1.8,15.0,354.0,307.08,242.63
2016,11,25,11,30,258.0,226.0,1.8,15.0,360.0,322.79,256.05
2016,11,25,11,45,232.0,230.0,1.8,15.5,351.5,323.45,257.05
2016,11,25,12,0,206.0,234.0,1.8,16.0,343.0,323.73,257.52
2016,11,25,12,15,192.0,233.0,1.75,16.0,333.5,323.54,257.9
2016,11,25,12,30,178.0,232.0,1.7,16.0,324.0,322.14,257.22
2016,11,25,12,45,229.0,220.5,1.7,16.0,336.0,344.61,275.88
2016,11,25,13,0,280.0,209.0,1.7,16.0,348.0,373.51,299.43
2016,11,25,13,15,191.0,205.0,1.65,15.5,298.0,318.61,256.5
2016,11,25,13,30,102.0,201.0,1.6,15.0,248.0,260.74,210.51
2016,11,25,13,45,127.0,190.0,1.55,15.0,245.5,273.72,221.85
2016,11,25,14,0,152.0,179.0,1.5,15.0,243.0,279.58,227.2
2016,11,25,14,15,160.0,164.5,1.3,14.5,227.0,270.91,220.87
2016,11,25,14,30,168.0,150.0,1.1,14.0,211.0,261.42,213.79
2016,11,25,14,45,155.5,136.0,0.9,14.0,188.0,240.08,196.27
2016,11,25,15,0,143.0,122.0,0.7,14.0,165.0,218.44,178.27
2016,11,25,15,15,130.5,105.0,0.7,13.5,139.5,192.76,157.26
2016,11,25,15,30,118.0,88.0,0.7,13.0,114.0,166.85,135.48
2016,11,25,15,45,102.0,70.0,0.75,13.0,89.0,137.6,110.14
2016,11,25,16,0,86.0,52.0,0.8,13.0,64.0,108.18,84.08
2016,11,25,16,15,43.0,35.5,0.85,12.5,41.5,68.86,48.12
2016,11,25,16,30,0.0,19.0,0.9,12.0,19.0,18.91,0.0
2016,11,25,16,45,0.0,9.5,0.95,11.5,9.5,9.05,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.15,10.0,2.5,2.38,0.0
2016,11,26,7,30,0.0,5.0,2.3,10.0,5.0,4.62,0.0
2016,11,26,7,45,0.0,9.5,2.5,10.5,9.5,8.79,1.97
2016,11,26,8,0,0.0,14.0,2.7,11.0,14.0,12.97,5.89
2016,11,26,8,15,0.0,19.0,2.8,11.0,19.0,17.61,10.22
2016,11,26,8,30,0.0,24.0,2.9,11.0,24.0,22.25,14.52
2016,11,26,8,45,0.0,28.5,3.0,11.0,28.5,26.44,18.37
2016,11,26,9,0,0.0,33.0,3.1,11.0,33.0,30.62,22.18
2016,11,26,9,15,0.0,37.5,3.05,11.0,37.5,34.81,24.59
2016,11,26,9,30,0.0,42.0,3.0,11.0,42.0,39.01,28.18
2016,11,26,9,45,0.0,92.5,2.95,11.0,92.5,85.2,67.76
2016,11,26,10,0,0.0,143.0,2.9,11.0,143.0,128.99,104.7
2016,11,26,10,15,0.0,126.0,2.9,11.0,126.0,115.28,92.94
2016,11,26,10,30,0.0,109.0,2.9,11.0,109.0,100.69,80.51
2016,11,26,10,45,44.5,164.0,2.9,11.0,186.5,163.22,131.94
2016,11,26,11,0,89.0,219.0,2.9,11.0,264.0,230.2,186.57
2016,11,26,11,15,140.0,225.5,3.05,11.0,297.5,262.09,212.4
2016,11,26,11,30,191.0,232.0,3.2,11.0,331.0,297.18,241.22
2016,11,26,11,45,146.0,232.5,3.4,11.5,308.5,285.84,232.43
2016,11,26,12,0,101.0,233.0,3.6,12.0,286.0,268.64,218.61
2016,11,26,12,15,154.5,231.0,3.7,12.0,311.0,302.04,246.49
2016,11,26,12,30,208.0,229.0,3.8,12.0,336.0,334.37,273.5
2016,11,26,12,45,163.5,224.0,3.95,12.0,307.0,311.88,255.55
2016,11,26,13,0,119.0,219.0,4.1,12.0,278.0,287.39,235.83
2016,11,26,13,15,59.5,137.5,4.05,12.0,167.0,167.58,137.03
2016,11,26,13,30,0.0,56.0,4.0,12.0,56.0,52.07,38.99
2016,11,26,13,45,0.0,92.5,4.0,12.0,92.5,86.61,68.54
2016,11,26,14,0,0.0,129.0,4.0,12.0,129.0,123.52,99.87
2016,11,26,14,15,33.5,138.0,3.8,12.0,150.0,159.6,130.96
2016,11,26,14,30,67.0,147.0,3.6,12.0,171.0,191.86,158.58
2016,11,26,14,45,55.5,132.5,3.45,12.0,151.0,171.27,141.18
2016,11,26,15,0,44.0,118.0,3.3,12.0,131.0,150.69,123.69
2016,11,26,15,15,36.0,101.0,3.15,12.0,110.5,128.91,104.99
2016,11,26,15,30,28.0,84.0,3.0,12.0,90.0,107.04,85.97
2016,11,26,15,45,14.5,65.5,2.9,12.0,69.0,74.88,58.01
2016,11,26,16,0,1.0,47.0,2.8,12.0,48.0,48.88,35.22
2016,11,26,16,15,0.5,30.0,2.8,11.5,30.5,30.45,18.21
2016,11,26,16,30,0.0,13.0,2.8,11.0,13.0,12.06,0.0
2016,11,26,16,45,0.0,6.5,2.85,11.0,6.5,6.2,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,91.5,15.0,2.5,10.0,21.5,14.3,0.0
2016,11,27,7,30,183.0,30.0,2.6,10.0,43.0,23.79,9.61
2016,11,27,7,45,314.0,39.5,2.75,10.5,81.5,32.06,21.97
2016,11,27,8,0,445.0,49.0,2.9,11.0,120.0,38.57,28.56
2016,11,27,8,15,513.5,56.0,3.1,11.0,161.0,42.54,32.55
2016,11,27,8,30,582.0,63.0,3.3,11.0,202.0,46.49,36.36
2016,11,27,8,45,638.5,66.0,3.5,11.5,243.0,47.02,36.88
2016,11,27,9,0,695.0,69.0,3.7,12.0,284.0,52.18,41.48
2016,11,27,9,15,724.5,72.0,3.7,12.0,320.0,92.64,50.44
2016,11,27,9,30,754.0,75.0,3.7,12.0,356.0,139.04,80.68
2016,11,27,9,45,585.5,112.5,3.75,12.5,341.5,179.24,120.35
2016,11,27,10,0,417.0,150.0,3.8,13.0,327.0,205.8,150.69
2016,11,27,10,15,626.5,114.5,3.7,13.0,398.0,247.76,179.9
2016,11,27,10,30,836.0,79.0,3.6,13.0,469.0,305.8,224.82
2016,11,27,10,45,846.0,79.5,3.55,13.5,487.0,344.2,259.94
2016,11,27,11,0,856.0,80.0,3.5,14.0,505.0,381.48,293.6
2016,11,27,11,15,860.5,81.0,3.35,14.0,515.5,415.77,324.7
2016,11,27,11,30,865.0,82.0,3.2,14.0,526.0,448.21,353.6
2016,11,27,11,45,866.0,82.0,3.1,14.5,528.5,476.05,377.65
2016,11,27,12,0,867.0,82.0,3.0,15.0,531.0,501.53,399.18
2016,11,27,12,15,864.5,81.5,2.95,15.0,526.0,522.26,417.38
2016,11,27,12,30,862.0,81.0,2.9,15.0,521.0,540.25,433.09
2016,11,27,12,45,715.0,112.5,2.85,15.0,471.5,511.01,411.34
2016,11,27,13,0,568.0,144.0,2.8,15.0,422.0,471.26,380.89
2016,11,27,13,15,473.5,158.0,2.65,15.0,384.0,441.58,357.85
2016,11,27,13,30,379.0,172.0,2.5,15.0,346.0,401.49,326.22
2016,11,27,13,45,334.0,168.5,2.45,15.0,315.0,376.47,306.83
2016,11,27,14,0,289.0,165.0,2.4,15.0,284.0,350.17,286.05
2016,11,27,14,15,326.5,146.0,2.3,14.5,271.0,353.0,289.82
2016,11,27,14,30,364.0,127.0,2.2,14.0,258.0,362.88,298.78
2016,11,27,14,45,335.5,118.5,2.1,14.0,229.0,336.85,277.5
2016,11,27,15,0,307.0,110.0,2.0,14.0,200.0,301.49,248.51
2016,11,27,15,15,282.5,95.5,1.75,13.5,169.0,269.63,222.04
2016,11,27,15,30,258.0,81.0,1.5,13.0,138.0,237.53,194.62
2016,11,27,15,45,221.0,65.5,1.25,12.5,107.0,197.93,160.26
2016,11,27,16,0,184.0,50.0,1.0,12.0,76.0,159.14,125.7
2016,11,27,16,15,92.0,36.0,1.0,11.5,49.0,99.76,71.42
2016,11,27,16,30,0.0,22.0,1.0,11.0,22.0,23.76,0.0
2016,11,27,16,45,0.0,11.0,1.0,11.0,11.0,10.48,0.0
2016,11,27,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,12.0,12.5,2.8,12.0,13.5,11.91,0.0
2016,11,28,7,30,24.0,25.0,3.0,12.0,27.0,22.26,7.39
2016,11,28,7,45,63.5,42.5,3.25,12.0,51.5,35.64,24.73
2016,11,28,8,0,103.0,60.0,3.5,12.0,76.0,49.39,37.89
2016,11,28,8,15,125.5,77.5,3.6,12.0,103.0,62.79,50.36
2016,11,28,8,30,148.0,95.0,3.7,12.0,130.0,75.85,62.38
2016,11,28,8,45,168.0,111.0,3.85,12.0,157.5,87.59,73.07
2016,11,28,9,0,188.0,127.0,4.0,12.0,185.0,99.79,84.0
2016,11,28,9,15,206.5,138.5,4.05,12.0,209.5,118.15,89.15
2016,11,28,9,30,225.0,150.0,4.1,12.0,234.0,142.39,106.36
2016,11,28,9,45,170.5,166.0,4.2,12.5,232.5,163.87,125.98
2016,11,28,10,0,116.0,182.0,4.3,13.0,231.0,176.76,139.04
2016,11,28,10,15,336.0,159.5,4.3,13.0,313.0,216.64,164.64
2016,11,28,10,30,556.0,137.0,4.3,13.0,395.0,273.8,206.99
2016,11,28,10,45,579.5,136.0,4.35,13.5,413.5,306.61,235.96
2016,11,28,11,0,603.0,135.0,4.4,14.0,432.0,338.53,264.09
2016,11,28,11,15,569.5,148.5,4.4,14.0,434.0,360.18,284.81
2016,11,28,11,30,536.0,162.0,4.4,14.0,436.0,380.02,303.37
2016,11,28,11,45,642.0,141.5,4.4,14.0,471.5,429.59,344.54
2016,11,28,12,0,748.0,121.0,4.4,14.0,507.0,480.4,386.66
2016,11,28,12,15,687.0,127.0,4.35,14.0,479.0,476.53,385.49
2016,11,28,12,30,626.0,133.0,4.3,14.0,451.0,467.97,380.26
2016,11,28,12,45,519.0,157.0,4.3,14.0,416.5,445.38,363.16
2016,11,28,13,0,412.0,181.0,4.3,14.0,382.0,421.16,344.12
2016,11,28,13,15,412.5,173.0,4.2,14.0,367.5,421.29,345.09
2016,11,28,13,30,413.0,165.0,4.1,14.0,353.0,419.79,344.59
2016,11,28,13,45,208.5,154.0,4.1,14.0,249.0,287.65,236.87
2016,11,28,14,0,4.0,143.0,4.1,14.0,145.0,140.33,113.02
2016,11,28,14,15,2.0,132.0,4.0,14.0,133.0,129.04,103.89
2016,11,28,14,30,0.0,121.0,3.9,14.0,121.0,117.76,94.52
2016,11,28,14,45,0.0,108.0,3.85,14.0,108.0,105.45,84.24
2016,11,28,15,0,0.0,95.0,3.8,14.0,95.0,93.09,73.8
2016,11,28,15,15,0.0,80.0,3.35,13.5,80.0,78.42,61.38
2016,11,28,15,30,0.0,65.0,2.9,13.0,65.0,63.58,48.64
2016,11,28,15,45,0.0,50.5,2.5,12.5,50.5,49.12,36.06
2016,11,28,16,0,0.0,36.0,2.1,12.0,36.0,34.34,23.08
2016,11,28,16,15,0.0,23.0,1.85,11.5,23.0,21.36,10.97
2016,11,28,16,30,0.0,10.0,1.6,11.0,10.0,9.27,0.0
2016,11,28,16,45,0.0,5.0,1.4,10.5,5.0,4.77,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
