Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,30,472.0,146.0,2.4,11.0,352.0,417.24,343.25
2016,12,19,13,45,454.0,140.0,2.35,11.0,330.0,407.09,335.93
2016,12,19,14,0,436.0,134.0,2.3,11.0,308.0,395.1,326.86
2016,12,19,14,15,615.0,98.5,2.1,10.5,323.5,461.39,381.82
2016,12,19,14,30,794.0,63.0,1.9,10.0,339.0,517.7,427.31
2016,12,19,14,45,765.0,60.5,1.75,10.0,303.5,495.55,408.67
2016,12,19,15,0,736.0,58.0,1.6,10.0,268.0,471.26,388.29
2016,12,19,15,15,692.5,54.0,1.4,9.5,229.0,435.92,358.86
2016,12,19,15,30,649.0,50.0,1.2,9.0,190.0,399.44,327.43
2016,12,19,15,45,579.5,44.0,1.05,8.5,149.5,351.63,285.84
2016,12,19,16,0,510.0,38.0,0.9,8.0,109.0,301.57,240.79
2016,12,19,16,15,392.5,29.0,0.9,7.5,72.0,229.22,172.32
2016,12,19,16,30,275.0,20.0,0.9,7.0,35.0,152.4,27.33
2016,12,19,16,45,137.5,10.0,0.95,6.5,17.5,61.8,0.0
2016,12,19,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,6.0,1.2,2.5,6.0,0.0,0.0
2016,12,20,7,30,0.0,12.0,1.3,3.0,12.0,11.44,0.0
2016,12,20,7,45,203.5,21.5,1.4,4.0,43.0,17.38,2.01
2016,12,20,8,0,407.0,31.0,1.5,5.0,74.0,24.55,15.53
2016,12,20,8,15,489.5,38.0,1.5,5.5,112.5,29.1,20.58
2016,12,20,8,30,572.0,45.0,1.5,6.0,151.0,33.57,25.01
2016,12,20,8,45,622.5,49.5,1.55,6.5,189.5,39.2,30.34
2016,12,20,9,0,673.0,54.0,1.6,7.0,228.0,41.7,32.7
2016,12,20,9,15,706.5,57.5,1.55,7.5,264.0,43.74,34.56
2016,12,20,9,30,740.0,61.0,1.5,8.0,300.0,84.04,45.09
2016,12,20,9,45,768.0,62.0,1.5,8.5,332.0,123.98,68.9
2016,12,20,10,0,796.0,63.0,1.5,9.0,364.0,165.45,100.47
2016,12,20,10,15,811.5,64.5,1.55,9.5,390.0,206.3,135.59
2016,12,20,10,30,827.0,66.0,1.6,10.0,416.0,247.08,172.24
2016,12,20,10,45,837.0,67.0,1.65,11.0,435.5,285.62,207.33
2016,12,20,11,0,847.0,68.0,1.7,12.0,455.0,325.57,243.18
2016,12,20,11,15,680.5,111.0,1.7,12.0,427.0,336.91,259.76
2016,12,20,11,30,514.0,154.0,1.7,12.0,399.0,338.01,266.15
2016,12,20,11,45,689.0,112.0,1.75,12.5,444.5,390.55,308.08
2016,12,20,12,0,864.0,70.0,1.8,13.0,490.0,448.53,354.41
2016,12,20,12,15,665.0,119.0,1.85,13.0,441.5,428.82,342.09
2016,12,20,12,30,466.0,168.0,1.9,13.0,393.0,396.03,318.4
2016,12,20,12,45,492.5,158.0,1.95,13.5,391.5,411.77,331.87
2016,12,20,13,0,519.0,148.0,2.0,14.0,390.0,426.56,344.2
2016,12,20,13,15,672.5,109.5,2.05,14.0,411.5,481.58,389.06
2016,12,20,13,30,826.0,71.0,2.1,14.0,433.0,531.51,429.57
2016,12,20,13,45,812.5,69.5,2.15,14.0,409.5,529.79,429.18
2016,12,20,14,0,799.0,68.0,2.2,14.0,386.0,525.23,426.7
2016,12,20,14,15,779.5,66.0,2.05,13.5,357.0,514.07,418.88
2016,12,20,14,30,760.0,64.0,1.9,13.0,328.0,500.32,408.71
2016,12,20,14,45,732.5,60.5,1.75,13.0,294.0,478.14,390.78
2016,12,20,15,0,705.0,57.0,1.6,13.0,260.0,453.92,370.69
2016,12,20,15,15,663.0,53.0,1.45,12.0,222.0,419.84,343.37
2016,12,20,15,30,621.0,49.0,1.3,11.0,184.0,384.68,314.04
2016,12,20,15,45,558.5,43.0,1.15,10.5,145.0,340.59,275.68
2016,12,20,16,0,496.0,37.0,1.0,10.0,106.0,294.27,233.94
2016,12,20,16,15,382.5,28.5,1.0,9.5,70.5,224.54,168.53
2016,12,20,16,30,269.0,20.0,1.0,9.0,35.0,150.62,35.24
2016,12,20,16,45,134.5,10.0,1.05,8.5,17.5,60.78,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,7,45,180.0,16.0,1.15,8.5,34.5,12.29,0.0
2016,12,21,8,0,360.0,32.0,1.3,9.0,69.0,25.53,16.0
2016,12,21,8,15,443.0,39.5,1.4,9.0,106.5,30.46,21.45
2016,12,21,8,30,526.0,47.0,1.5,9.0,144.0,35.3,26.23
2016,12,21,8,45,578.0,52.5,1.6,9.5,182.0,38.28,29.11
2016,12,21,9,0,630.0,58.0,1.7,10.0,220.0,41.24,31.88
2016,12,21,9,15,665.0,61.5,1.75,10.5,255.5,42.55,33.05
2016,12,21,9,30,700.0,65.0,1.8,11.0,291.0,84.4,46.51
2016,12,21,9,45,733.0,65.5,1.9,11.5,323.5,122.49,68.52
2016,12,21,10,0,766.0,66.0,2.0,12.0,356.0,162.67,98.47
2016,12,21,10,15,782.5,68.0,2.0,12.0,381.5,202.91,132.84
2016,12,21,10,30,799.0,70.0,2.0,12.0,407.0,243.23,169.01
2016,12,21,10,45,810.0,71.0,2.05,12.5,426.5,281.02,203.56
2016,12,21,11,0,821.0,72.0,2.1,13.0,446.0,318.0,237.3
2016,12,21,11,15,828.0,73.0,2.1,13.5,459.0,352.61,268.67
2016,12,21,11,30,835.0,74.0,2.1,14.0,472.0,385.73,298.19
2016,12,21,11,45,838.5,74.0,2.1,14.5,477.5,414.8,323.88
2016,12,21,12,0,842.0,74.0,2.1,15.0,483.0,441.83,347.34
2016,12,21,12,15,841.5,74.0,2.1,15.0,481.5,464.86,367.81
2016,12,21,12,30,841.0,74.0,2.1,15.0,480.0,485.42,385.93
2016,12,21,12,45,838.5,73.5,2.15,15.0,471.5,501.92,400.74
2016,12,21,13,0,836.0,73.0,2.2,15.0,463.0,515.71,413.19
2016,12,21,13,15,828.0,71.5,2.15,15.0,447.0,522.79,419.92
2016,12,21,13,30,820.0,70.0,2.1,15.0,431.0,526.97,424.21
2016,12,21,13,45,810.5,68.0,2.1,15.0,408.5,526.92,425.25
2016,12,21,14,0,801.0,66.0,2.1,15.0,386.0,524.06,423.91
2016,12,21,14,15,782.5,64.0,2.0,15.0,357.5,513.51,416.01
2016,12,21,14,30,764.0,62.0,1.9,15.0,329.0,500.37,405.81
2016,12,21,14,45,738.5,59.0,1.85,15.0,295.0,479.89,389.7
2016,12,21,15,0,713.0,56.0,1.8,15.0,261.0,457.32,371.38
2016,12,21,15,15,672.5,52.0,1.6,14.0,223.5,423.98,344.69
2016,12,21,15,30,632.0,48.0,1.4,13.0,186.0,389.52,315.97
2016,12,21,15,45,568.5,42.5,1.2,12.5,147.0,341.53,274.73
2016,12,21,16,0,505.0,37.0,1.0,12.0,108.0,298.79,235.99
2016,12,21,16,15,394.5,28.5,1.05,11.5,72.0,230.06,172.25
2016,12,21,16,30,284.0,20.0,1.1,11.0,36.0,157.5,45.21
2016,12,21,16,45,142.0,10.0,1.15,10.5,18.0,63.77,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,16.0,1.5,6.5,36.5,12.34,0.0
2016,12,22,8,0,409.0,32.0,1.5,7.0,73.0,25.64,16.17
2016,12,22,8,15,495.0,39.5,1.45,7.5,113.0,30.59,21.69
2016,12,22,8,30,581.0,47.0,1.4,8.0,153.0,35.45,26.47
2016,12,22,8,45,637.0,51.5,1.35,8.5,193.0,37.61,28.63
2016,12,22,9,0,693.0,56.0,1.3,9.0,233.0,43.66,34.22
2016,12,22,9,15,727.0,59.5,1.25,9.5,270.0,45.21,35.61
2016,12,22,9,30,761.0,63.0,1.2,10.0,307.0,84.51,45.43
2016,12,22,9,45,785.5,65.0,1.15,10.5,339.5,125.96,69.6
2016,12,22,10,0,810.0,67.0,1.1,11.0,372.0,168.65,101.62
2016,12,22,10,15,825.5,68.5,1.15,11.5,398.5,210.21,136.76
2016,12,22,10,30,841.0,70.0,1.2,12.0,425.0,251.7,173.52
2016,12,22,10,45,851.5,71.5,1.25,13.0,445.0,291.55,209.22
2016,12,22,11,0,862.0,73.0,1.3,14.0,465.0,330.49,243.84
2016,12,22,11,15,868.0,73.5,1.35,14.0,478.0,365.82,276.09
2016,12,22,11,30,874.0,74.0,1.4,14.0,491.0,399.49,306.48
2016,12,22,11,45,876.5,74.5,1.5,14.5,496.5,430.83,334.04
2016,12,22,12,0,879.0,75.0,1.6,15.0,502.0,458.59,358.21
2016,12,22,12,15,878.5,74.5,1.65,15.0,500.0,481.68,378.79
2016,12,22,12,30,878.0,74.0,1.7,15.0,498.0,502.18,396.99
2016,12,22,12,45,876.5,73.0,1.75,15.0,489.5,519.0,412.04
2016,12,22,13,0,875.0,72.0,1.8,15.0,481.0,533.06,424.69
2016,12,22,13,15,867.0,71.0,1.7,15.0,464.0,542.7,433.02
2016,12,22,13,30,859.0,70.0,1.6,15.0,447.0,547.91,437.74
2016,12,22,13,45,847.0,68.5,1.55,15.0,424.0,547.41,438.19
2016,12,22,14,0,835.0,67.0,1.5,15.0,401.0,543.96,436.19
2016,12,22,14,15,815.5,64.5,1.3,15.0,371.0,532.4,426.95
2016,12,22,14,30,796.0,62.0,1.1,15.0,341.0,518.13,415.29
2016,12,22,14,45,767.5,59.5,0.95,15.0,306.0,496.47,397.88
2016,12,22,15,0,739.0,57.0,0.8,15.0,271.0,472.66,378.28
2016,12,22,15,15,696.5,53.0,0.75,14.5,232.0,438.0,350.98
2016,12,22,15,30,654.0,49.0,0.7,14.0,193.0,402.17,321.68
2016,12,22,15,45,585.0,43.5,0.7,13.5,152.5,351.07,279.45
2016,12,22,16,0,516.0,38.0,0.7,13.0,112.0,305.52,239.64
2016,12,22,16,15,403.5,29.5,0.7,12.5,75.0,235.53,175.86
2016,12,22,16,30,291.0,21.0,0.7,12.0,38.0,162.23,54.62
2016,12,22,16,45,145.5,10.5,0.75,11.5,19.0,65.74,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,9.5,4.8,9.0,9.5,8.8,0.0
2016,12,23,8,0,0.0,19.0,4.9,9.0,19.0,17.62,9.16
2016,12,23,8,15,0.0,29.0,4.95,9.0,29.0,26.92,18.22
2016,12,23,8,30,0.0,39.0,5.0,9.0,39.0,36.23,26.98
2016,12,23,8,45,0.0,50.0,5.05,9.5,50.0,46.31,36.3
2016,12,23,9,0,0.0,61.0,5.1,10.0,61.0,56.09,45.24
2016,12,23,9,15,0.0,71.0,5.0,10.0,71.0,64.96,53.34
2016,12,23,9,30,0.0,81.0,4.9,10.0,81.0,73.98,58.57
2016,12,23,9,45,0.0,90.0,4.85,10.5,90.0,82.22,65.5
2016,12,23,10,0,0.0,99.0,4.8,11.0,99.0,90.49,72.37
2016,12,23,10,15,0.0,66.5,4.6,11.0,66.5,61.86,47.76
2016,12,23,10,30,0.0,34.0,4.4,11.0,34.0,31.57,21.66
2016,12,23,10,45,0.0,78.5,4.2,11.5,78.5,73.08,57.15
2016,12,23,11,0,0.0,123.0,4.0,12.0,123.0,113.34,91.03
2016,12,23,11,15,0.0,114.0,4.0,12.0,114.0,105.54,84.34
2016,12,23,11,30,0.0,105.0,4.0,12.0,105.0,97.52,77.51
2016,12,23,11,45,0.0,73.0,4.0,12.5,73.0,67.95,52.35
2016,12,23,12,0,0.0,41.0,4.0,13.0,41.0,38.1,26.91
2016,12,23,12,15,12.0,114.0,4.25,12.5,119.5,111.74,89.37
2016,12,23,12,30,24.0,187.0,4.5,12.0,198.0,187.04,152.54
2016,12,23,12,45,23.5,183.5,4.75,12.0,194.5,184.83,150.78
2016,12,23,13,0,23.0,180.0,5.0,12.0,191.0,182.52,149.07
2016,12,23,13,15,39.0,181.5,5.0,12.0,199.5,198.7,162.9
2016,12,23,13,30,55.0,183.0,5.0,12.0,208.0,211.36,173.84
2016,12,23,13,45,27.5,98.5,5.0,12.0,111.0,110.54,89.23
2016,12,23,14,0,0.0,14.0,5.0,12.0,14.0,12.98,5.55
2016,12,23,14,15,0.0,13.0,4.85,11.5,13.0,12.05,4.79
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,11.12,4.01
2016,12,23,14,45,0.0,10.5,4.55,11.0,10.5,9.73,2.81
2016,12,23,15,0,0.0,9.0,4.4,11.0,9.0,8.34,1.59
2016,12,23,15,15,0.0,8.0,4.05,10.5,8.0,7.41,0.79
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,6.48,0.0
2016,12,23,15,45,0.0,5.5,3.35,10.0,5.5,5.09,0.0
2016,12,23,16,0,0.0,4.0,3.0,10.0,4.0,3.7,0.0
2016,12,23,16,15,0.0,2.5,2.75,9.5,2.5,2.31,0.0
2016,12,23,16,30,0.0,1.0,2.5,9.0,1.0,0.92,0.0
2016,12,23,16,45,0.0,0.5,2.3,8.5,0.5,0.48,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.0,15.0,1.6,6.5,36.0,11.52,0.0
2016,12,24,8,0,420.0,30.0,1.7,7.0,72.0,23.86,14.52
2016,12,24,8,15,507.0,36.5,1.9,7.0,111.5,27.99,19.37
2016,12,24,8,30,594.0,43.0,2.1,7.0,151.0,35.08,26.2
2016,12,24,8,45,651.0,47.0,2.35,7.5,191.5,37.13,28.28
2016,12,24,9,0,708.0,51.0,2.6,8.0,232.0,39.27,30.32
2016,12,24,9,15,742.0,54.5,2.65,8.0,269.0,40.97,31.93
2016,12,24,9,30,776.0,58.0,2.7,8.0,306.0,78.78,41.28
2016,12,24,9,45,803.5,59.0,2.8,8.5,339.0,120.34,65.03
2016,12,24,10,0,831.0,60.0,2.9,9.0,372.0,163.36,97.39
2016,12,24,10,15,846.5,61.5,2.95,9.0,399.0,209.47,137.17
2016,12,24,10,30,862.0,63.0,3.0,9.0,426.0,251.48,175.51
2016,12,24,10,45,873.0,64.0,3.1,9.5,446.5,291.45,212.74
2016,12,24,11,0,884.0,65.0,3.2,10.0,467.0,330.45,249.09
2016,12,24,11,15,890.5,65.5,3.2,10.0,480.5,366.29,282.91
2016,12,24,11,30,897.0,66.0,3.2,10.0,494.0,400.44,314.79
2016,12,24,11,45,900.0,66.0,3.25,10.0,500.0,430.84,343.15
2016,12,24,12,0,903.0,66.0,3.3,10.0,506.0,459.0,369.15
2016,12,24,12,15,902.5,66.0,3.3,10.0,504.5,483.22,391.4
2016,12,24,12,30,902.0,66.0,3.3,10.0,503.0,504.81,411.07
2016,12,24,12,45,891.5,68.0,3.3,10.0,492.5,520.8,425.9
2016,12,24,13,0,881.0,70.0,3.3,10.0,482.0,533.75,437.98
2016,12,24,13,15,873.0,69.0,3.25,10.0,466.0,541.79,445.82
2016,12,24,13,30,865.0,68.0,3.2,10.0,450.0,546.84,451.07
2016,12,24,13,45,854.0,66.5,3.15,10.0,427.0,549.26,453.95
2016,12,24,14,0,843.0,65.0,3.1,10.0,404.0,546.55,452.6
2016,12,24,14,15,824.5,63.0,2.95,10.0,374.5,536.26,444.72
2016,12,24,14,30,806.0,61.0,2.8,10.0,345.0,523.24,434.35
2016,12,24,14,45,780.0,58.0,2.65,10.0,310.0,502.44,417.39
2016,12,24,15,0,754.0,55.0,2.5,10.0,275.0,479.41,398.08
2016,12,24,15,15,713.5,51.5,2.15,9.5,236.5,446.29,370.06
2016,12,24,15,30,673.0,48.0,1.8,9.0,198.0,411.89,339.96
2016,12,24,15,45,609.5,42.5,1.45,8.5,157.5,363.18,297.16
2016,12,24,16,0,546.0,37.0,1.1,8.0,117.0,314.95,253.23
2016,12,24,16,15,434.5,29.0,1.1,7.5,79.0,244.32,188.12
2016,12,24,16,30,323.0,21.0,1.1,7.0,41.0,177.35,78.37
2016,12,24,16,45,161.5,10.5,1.1,6.5,20.5,72.29,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,45,205.5,15.0,1.25,4.5,35.0,11.54,0.0
2016,12,25,8,0,411.0,30.0,1.3,5.0,70.0,23.89,14.65
2016,12,25,8,15,498.5,37.0,1.5,5.5,109.5,28.47,19.93
2016,12,25,8,30,586.0,44.0,1.7,6.0,149.0,36.08,27.23
2016,12,25,8,45,640.0,48.5,1.9,7.0,189.0,38.53,29.63
2016,12,25,9,0,694.0,53.0,2.1,8.0,229.0,41.05,31.95
2016,12,25,9,15,728.5,56.5,2.15,8.0,266.0,42.68,33.5
2016,12,25,9,30,763.0,60.0,2.2,8.0,303.0,78.97,42.21
2016,12,25,9,45,781.5,63.5,2.25,8.5,335.0,121.3,66.89
2016,12,25,10,0,800.0,67.0,2.3,9.0,367.0,164.35,99.54
2016,12,25,10,15,816.0,68.5,2.3,9.0,393.5,205.67,135.01
2016,12,25,10,30,832.0,70.0,2.3,9.0,420.0,247.0,172.48
2016,12,25,10,45,615.0,119.5,2.3,9.5,385.0,267.67,200.67
2016,12,25,11,0,398.0,169.0,2.3,10.0,350.0,271.14,212.14
2016,12,25,11,15,327.5,186.5,2.3,10.0,338.5,280.33,223.19
2016,12,25,11,30,257.0,204.0,2.3,10.0,327.0,284.05,228.8
2016,12,25,11,45,313.0,197.5,2.35,10.5,349.0,312.08,251.79
2016,12,25,12,0,369.0,191.0,2.4,11.0,371.0,342.27,276.56
2016,12,25,12,15,308.0,200.5,2.4,11.0,350.5,336.05,272.88
2016,12,25,12,30,247.0,210.0,2.4,11.0,330.0,326.31,265.97
2016,12,25,12,45,371.0,183.0,2.4,11.0,359.0,369.76,302.24
2016,12,25,13,0,495.0,156.0,2.4,11.0,388.0,421.32,344.73
2016,12,25,13,15,666.5,114.0,2.35,11.0,415.0,482.45,394.75
2016,12,25,13,30,838.0,72.0,2.3,11.0,442.0,539.01,440.77
2016,12,25,13,45,583.5,113.5,2.25,11.0,365.0,453.41,372.71
2016,12,25,14,0,329.0,155.0,2.2,11.0,288.0,351.1,290.09
2016,12,25,14,15,319.0,145.5,2.05,11.0,267.0,338.29,280.43
2016,12,25,14,30,309.0,136.0,1.9,11.0,246.0,324.32,269.2
2016,12,25,14,45,302.0,123.0,1.8,11.0,221.0,306.86,255.02
2016,12,25,15,0,295.0,110.0,1.7,11.0,196.0,288.29,239.61
2016,12,25,15,15,278.5,96.0,1.55,10.0,168.5,262.54,218.54
2016,12,25,15,30,262.0,82.0,1.4,9.0,141.0,236.16,196.24
2016,12,25,15,45,237.5,67.0,1.25,8.5,112.0,204.08,168.07
2016,12,25,16,0,213.0,52.0,1.1,8.0,83.0,181.12,146.51
2016,12,25,16,15,160.5,37.5,1.2,7.5,56.5,137.89,106.25
2016,12,25,16,30,108.0,23.0,1.3,7.0,30.0,89.93,41.52
2016,12,25,16,45,54.0,11.5,1.4,6.5,15.0,31.86,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,7,45,222.5,14.0,1.35,2.5,35.5,10.69,0.0
2016,12,26,8,0,445.0,28.0,1.5,3.0,71.0,24.12,14.92
2016,12,26,8,15,529.5,34.5,1.55,3.5,110.5,28.71,20.31
2016,12,26,8,30,614.0,41.0,1.6,4.0,150.0,33.26,24.88
2016,12,26,8,45,663.5,45.5,1.65,4.5,190.0,35.84,27.46
2016,12,26,9,0,713.0,50.0,1.7,5.0,230.0,38.45,29.96
2016,12,26,9,15,746.5,53.0,1.7,5.5,267.5,39.74,31.15
2016,12,26,9,30,780.0,56.0,1.7,6.0,305.0,75.4,39.35
2016,12,26,9,45,590.0,93.0,1.75,7.0,292.5,124.67,78.27
2016,12,26,10,0,400.0,130.0,1.8,8.0,280.0,158.46,112.87
2016,12,26,10,15,624.0,98.0,1.8,8.5,351.5,193.11,132.74
2016,12,26,10,30,848.0,66.0,1.8,9.0,423.0,246.2,170.85
2016,12,26,10,45,856.0,68.0,1.85,9.5,443.0,286.3,207.87
2016,12,26,11,0,864.0,70.0,1.9,10.0,463.0,325.31,243.87
2016,12,26,11,15,870.5,70.5,1.8,10.0,476.5,363.09,278.59
2016,12,26,11,30,877.0,71.0,1.7,10.0,490.0,396.82,309.36
2016,12,26,11,45,878.5,72.0,1.65,10.5,495.5,427.22,336.36
2016,12,26,12,0,880.0,73.0,1.6,11.0,501.0,455.4,360.84
2016,12,26,12,15,879.0,72.5,1.55,11.0,499.5,478.6,381.48
2016,12,26,12,30,878.0,72.0,1.5,11.0,498.0,499.2,399.6
2016,12,26,12,45,874.0,71.5,1.45,11.5,489.0,515.63,413.32
2016,12,26,13,0,870.0,71.0,1.4,12.0,480.0,529.23,424.46
2016,12,26,13,15,861.5,70.0,1.35,12.0,464.0,537.06,431.68
2016,12,26,13,30,853.0,69.0,1.3,12.0,448.0,544.09,438.0
2016,12,26,13,45,840.5,67.5,1.3,12.0,424.5,543.63,438.75
2016,12,26,14,0,828.0,66.0,1.3,12.0,401.0,540.23,437.08
2016,12,26,14,15,809.0,64.0,1.2,11.5,372.0,529.83,429.98
2016,12,26,14,30,790.0,62.0,1.1,11.0,343.0,516.73,420.5
2016,12,26,14,45,762.5,59.5,1.05,11.0,308.5,495.92,404.2
2016,12,26,15,0,735.0,57.0,1.0,11.0,274.0,472.94,385.7
2016,12,26,15,15,694.5,53.0,1.0,10.5,235.5,439.54,359.27
2016,12,26,15,30,654.0,49.0,1.0,10.0,197.0,404.91,330.73
2016,12,26,15,45,590.0,43.5,1.0,9.5,157.0,356.27,289.72
2016,12,26,16,0,526.0,38.0,1.0,9.0,117.0,312.51,250.81
2016,12,26,16,15,420.0,30.0,1.05,8.0,79.5,245.26,190.02
2016,12,26,16,30,314.0,22.0,1.1,7.0,42.0,176.87,92.14
2016,12,26,16,45,157.0,11.0,1.15,6.5,21.0,71.49,0.0
2016,12,26,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,186.5,15.0,0.65,4.5,33.0,11.58,0.0
2016,12,27,8,0,373.0,30.0,0.6,5.0,66.0,23.94,14.62
2016,12,27,8,15,460.5,38.0,0.65,5.5,104.5,29.4,20.78
2016,12,27,8,30,548.0,46.0,0.7,6.0,143.0,34.72,26.03
2016,12,27,8,45,607.0,50.5,0.75,6.5,183.0,36.87,28.21
2016,12,27,9,0,666.0,55.0,0.8,7.0,223.0,42.85,33.78
2016,12,27,9,15,701.0,58.5,0.8,7.5,259.5,44.39,35.18
2016,12,27,9,30,736.0,62.0,0.8,8.0,296.0,77.9,42.74
2016,12,27,9,45,763.0,64.0,0.85,8.5,329.0,118.46,65.36
2016,12,27,10,0,790.0,66.0,0.9,9.0,362.0,160.57,96.44
2016,12,27,10,15,806.5,68.0,1.0,9.5,389.0,202.05,131.4
2016,12,27,10,30,823.0,70.0,1.1,10.0,416.0,243.63,168.31
2016,12,27,10,45,832.5,71.5,1.2,10.5,436.0,282.77,204.09
2016,12,27,11,0,842.0,73.0,1.3,11.0,456.0,320.99,239.02
2016,12,27,11,15,849.0,74.0,1.4,11.5,469.5,356.76,271.59
2016,12,27,11,30,856.0,75.0,1.5,12.0,483.0,391.04,302.34
2016,12,27,11,45,858.5,75.5,1.65,12.5,489.5,421.34,329.53
2016,12,27,12,0,861.0,76.0,1.8,13.0,496.0,449.53,354.45
2016,12,27,12,15,860.0,76.0,1.85,13.0,494.5,473.37,375.85
2016,12,27,12,30,859.0,76.0,1.9,13.0,493.0,494.68,394.85
2016,12,27,12,45,851.0,76.5,1.95,13.0,483.5,510.4,409.19
2016,12,27,13,0,843.0,77.0,2.0,13.0,474.0,523.23,421.0
2016,12,27,13,15,742.5,92.5,1.95,13.0,434.0,500.5,404.43
2016,12,27,13,30,642.0,108.0,1.9,13.0,394.0,472.99,383.81
2016,12,27,13,45,589.5,113.5,1.9,13.0,365.5,457.22,372.36
2016,12,27,14,0,537.0,119.0,1.9,13.0,337.0,435.15,355.64
2016,12,27,14,15,502.5,115.0,1.8,12.5,307.5,414.75,340.45
2016,12,27,14,30,468.0,111.0,1.7,12.0,278.0,392.67,323.56
2016,12,27,14,45,441.5,104.5,1.6,12.0,250.0,370.82,305.97
2016,12,27,15,0,415.0,98.0,1.5,12.0,222.0,347.84,287.03
2016,12,27,15,15,388.5,87.5,1.35,11.0,191.0,319.35,264.05
2016,12,27,15,30,362.0,77.0,1.2,10.0,160.0,290.22,239.73
2016,12,27,15,45,324.5,64.0,1.05,9.5,127.5,252.29,206.89
2016,12,27,16,0,287.0,51.0,0.9,9.0,95.0,214.75,173.37
2016,12,27,16,15,219.0,37.5,0.95,8.5,65.0,163.86,127.11
2016,12,27,16,30,151.0,24.0,1.0,8.0,35.0,110.57,59.84
2016,12,27,16,45,75.5,12.0,1.05,8.0,17.5,40.89,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,220.0,14.0,1.7,4.0,35.0,10.72,0.0
2016,12,28,8,0,440.0,28.0,1.9,5.0,70.0,24.19,14.73
2016,12,28,8,15,526.0,34.5,1.95,5.5,110.0,28.77,20.15
2016,12,28,8,30,612.0,41.0,2.0,6.0,150.0,33.31,24.69
2016,12,28,8,45,666.5,45.0,2.05,6.5,190.5,35.43,26.84
2016,12,28,9,0,721.0,49.0,2.1,7.0,231.0,37.62,28.93
2016,12,28,9,15,754.5,52.0,2.1,7.5,268.5,38.93,30.15
2016,12,28,9,30,788.0,55.0,2.1,8.0,306.0,73.32,37.71
2016,12,28,9,45,816.0,56.0,2.15,8.5,339.5,115.55,60.92
2016,12,28,10,0,844.0,57.0,2.2,9.0,373.0,163.36,96.74
2016,12,28,10,15,859.0,58.5,2.25,9.5,400.0,206.15,133.15
2016,12,28,10,30,874.0,60.0,2.3,10.0,427.0,248.72,171.44
2016,12,28,10,45,884.5,60.5,2.35,11.0,448.0,288.78,208.14
2016,12,28,11,0,895.0,61.0,2.4,12.0,469.0,327.82,243.77
2016,12,28,11,15,900.5,62.0,2.4,12.0,482.5,364.42,277.89
2016,12,28,11,30,906.0,63.0,2.4,12.0,496.0,399.28,309.99
2016,12,28,11,45,909.0,63.0,2.4,12.5,502.0,430.25,337.77
2016,12,28,12,0,912.0,63.0,2.4,13.0,508.0,458.98,363.07
2016,12,28,12,15,911.0,63.0,2.4,13.0,507.0,483.51,385.17
2016,12,28,12,30,910.0,63.0,2.4,13.0,506.0,505.38,404.71
2016,12,28,12,45,903.5,63.5,2.45,13.5,496.5,522.29,419.36
2016,12,28,13,0,897.0,64.0,2.5,14.0,487.0,536.21,431.34
2016,12,28,13,15,889.5,63.0,2.5,14.0,471.0,545.0,439.74
2016,12,28,13,30,882.0,62.0,2.5,14.0,455.0,550.75,445.56
2016,12,28,13,45,870.5,60.5,2.5,14.0,432.5,550.75,446.75
2016,12,28,14,0,859.0,59.0,2.5,14.0,410.0,547.76,445.42
2016,12,28,14,15,842.0,57.5,2.35,13.5,381.0,538.85,439.53
2016,12,28,14,30,825.0,56.0,2.2,13.0,352.0,527.22,431.19
2016,12,28,14,45,800.0,53.5,2.1,13.0,317.5,510.92,418.11
2016,12,28,15,0,775.0,51.0,2.0,13.0,283.0,489.05,400.22
2016,12,28,15,15,737.5,48.0,1.75,12.0,244.5,457.99,375.26
2016,12,28,15,30,700.0,45.0,1.5,11.0,206.0,425.54,348.09
2016,12,28,15,45,642.0,40.0,1.25,10.5,165.5,379.63,308.35
2016,12,28,16,0,584.0,35.0,1.0,10.0,125.0,334.0,267.32
2016,12,28,16,15,484.0,28.0,1.05,9.5,86.5,268.33,208.08
2016,12,28,16,30,384.0,21.0,1.1,9.0,48.0,202.98,118.22
2016,12,28,16,45,192.0,10.5,1.15,8.5,24.0,85.23,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,205.0,15.0,2.2,6.0,34.5,11.62,0.0
2016,12,29,8,0,410.0,30.0,2.3,6.0,69.0,24.04,14.47
2016,12,29,8,15,499.5,37.0,2.25,6.5,109.0,28.58,19.89
2016,12,29,8,30,589.0,44.0,2.2,7.0,149.0,36.2,27.19
2016,12,29,8,45,641.5,49.5,2.2,7.5,189.5,39.57,30.49
2016,12,29,9,0,694.0,55.0,2.2,8.0,230.0,42.94,33.67
2016,12,29,9,15,730.0,58.5,2.2,8.5,268.0,44.49,35.08
2016,12,29,9,30,766.0,62.0,2.2,9.0,306.0,77.77,42.28
2016,12,29,9,45,772.0,68.5,2.25,9.5,336.5,121.92,68.04
2016,12,29,10,0,778.0,75.0,2.3,10.0,367.0,165.74,101.35
2016,12,29,10,15,796.0,77.5,2.3,10.5,394.5,207.58,136.5
2016,12,29,10,30,814.0,80.0,2.3,11.0,422.0,249.71,173.8
2016,12,29,10,45,829.0,80.5,2.3,12.0,443.5,289.25,209.35
2016,12,29,11,0,844.0,81.0,2.3,13.0,465.0,328.3,244.32
2016,12,29,11,15,850.5,82.0,2.25,13.5,479.0,364.25,276.84
2016,12,29,11,30,857.0,83.0,2.2,14.0,493.0,398.67,307.43
2016,12,29,11,45,861.5,82.5,2.15,14.5,499.5,429.12,334.18
2016,12,29,12,0,866.0,82.0,2.1,15.0,506.0,457.55,358.64
2016,12,29,12,15,865.0,82.0,2.05,15.0,505.0,481.8,379.96
2016,12,29,12,30,864.0,82.0,2.0,15.0,504.0,503.5,398.81
2016,12,29,12,45,868.0,79.0,1.95,15.5,496.5,521.96,414.04
2016,12,29,13,0,872.0,76.0,1.9,16.0,489.0,537.8,426.88
2016,12,29,13,15,863.5,75.0,1.85,16.0,472.5,546.43,434.72
2016,12,29,13,30,855.0,74.0,1.8,16.0,456.0,552.04,440.06
2016,12,29,13,45,841.0,72.5,1.75,16.0,433.0,551.1,440.25
2016,12,29,14,0,827.0,71.0,1.7,16.0,410.0,547.18,437.98
2016,12,29,14,15,807.5,69.0,1.55,15.5,380.5,536.77,430.87
2016,12,29,14,30,788.0,67.0,1.4,15.0,351.0,523.64,421.34
2016,12,29,14,45,758.5,64.5,1.25,15.0,316.0,501.92,404.08
2016,12,29,15,0,729.0,62.0,1.1,15.0,281.0,478.0,384.64
2016,12,29,15,15,688.0,58.0,1.05,14.0,242.5,444.44,358.99
2016,12,29,15,30,647.0,54.0,1.0,13.0,204.0,413.0,333.8
2016,12,29,15,45,580.5,48.5,1.0,12.5,163.0,363.69,292.93
2016,12,29,16,0,514.0,43.0,1.0,12.0,122.0,315.17,251.09
2016,12,29,16,15,408.5,34.0,1.05,11.5,84.5,246.71,190.82
2016,12,29,16,30,303.0,25.0,1.1,11.0,47.0,179.16,108.23
2016,12,29,16,45,151.5,12.5,1.15,10.5,23.5,71.53,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,154.5,16.0,1.05,8.5,30.5,12.52,0.0
2016,12,30,8,0,309.0,32.0,1.0,9.0,61.0,25.91,15.81
2016,12,30,8,15,398.5,41.0,1.25,9.5,98.5,32.18,22.8
2016,12,30,8,30,488.0,50.0,1.5,10.0,136.0,38.28,28.71
2016,12,30,8,45,542.5,56.5,1.75,11.0,174.5,41.96,32.19
2016,12,30,9,0,597.0,63.0,2.0,12.0,213.0,45.6,35.49
2016,12,30,9,15,635.5,67.5,2.0,12.5,249.5,47.51,37.21
2016,12,30,9,30,674.0,72.0,2.0,13.0,286.0,77.84,44.21
2016,12,30,9,45,718.5,71.0,2.05,13.5,321.5,118.94,66.71
2016,12,30,10,0,763.0,70.0,2.1,14.0,357.0,158.78,94.67
2016,12,30,10,15,780.5,72.0,2.15,14.5,384.0,199.44,128.36
2016,12,30,10,30,798.0,74.0,2.2,15.0,411.0,240.34,164.15
2016,12,30,10,45,810.0,75.5,2.3,15.5,431.5,279.37,199.32
2016,12,30,11,0,822.0,77.0,2.4,16.0,452.0,317.73,233.91
2016,12,30,11,15,829.5,78.0,2.4,16.0,466.0,353.23,266.3
2016,12,30,11,30,837.0,79.0,2.4,16.0,480.0,387.33,297.04
2016,12,30,11,45,432.5,136.5,2.45,16.0,344.0,304.97,239.89
2016,12,30,12,0,28.0,194.0,2.5,16.0,208.0,192.09,153.16
2016,12,30,12,15,28.5,193.5,2.5,16.0,207.5,195.63,156.41
2016,12,30,12,30,29.0,193.0,2.5,16.0,207.0,197.72,158.23
2016,12,30,12,45,246.5,179.0,2.5,16.0,296.5,303.5,244.59
2016,12,30,13,0,464.0,165.0,2.5,16.0,386.0,414.76,333.57
2016,12,30,13,15,639.5,121.5,2.5,16.0,415.0,477.04,383.58
2016,12,30,13,30,815.0,78.0,2.5,16.0,444.0,535.3,430.44
2016,12,30,13,45,801.0,76.5,2.5,16.0,421.5,534.19,430.36
2016,12,30,14,0,787.0,75.0,2.5,16.0,399.0,530.2,428.22
2016,12,30,14,15,768.0,73.0,2.45,15.5,370.5,520.13,421.79
2016,12,30,14,30,749.0,71.0,2.4,15.0,342.0,507.43,413.02
2016,12,30,14,45,719.0,68.0,2.4,15.0,308.0,485.13,395.74
2016,12,30,15,0,689.0,65.0,2.4,15.0,274.0,463.3,378.26
2016,12,30,15,15,648.5,61.0,2.1,14.0,236.5,430.97,352.41
2016,12,30,15,30,608.0,57.0,1.8,13.0,199.0,397.59,324.71
2016,12,30,15,45,539.5,51.0,1.55,12.5,159.0,347.31,281.96
2016,12,30,16,0,471.0,45.0,1.3,12.0,119.0,297.95,238.72
2016,12,30,16,15,370.5,35.5,1.35,11.5,82.5,231.99,180.56
2016,12,30,16,30,270.0,26.0,1.4,11.0,46.0,167.59,105.33
2016,12,30,16,45,135.0,13.0,1.45,10.5,23.0,65.77,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
